ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 00:00,2,0.000,ALERT,211.93,297.57,59.996,1435896003,"201051344000955","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,164819.5,164819.5,4867,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896079,181326.00
07/03/2015 00:00,2,0.000,ALERT,213.51,298.77,59.996,1435896003,"274151322000095","174011321042388",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,463903.3,463903.3,5782,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896081,181327.00
07/03/2015 00:00,2,0.000,ALERT,211.93,297.87,60.028,1435896003,"201051344000868","174011321042388",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,151141.6,151141.6,4875,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896083,181328.00
07/03/2015 00:00,2,0.000,ALERT,212.61,297.26,59.996,1435896003,"201051344000853","174011321042388",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,157410.1,157410.1,4875,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896085,181329.00
07/03/2015 00:00,2,0.000,ALERT,212.61,298.17,60.034,1435896003,"201051344000582","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,157687.3,157687.3,4863,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896086,181330.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.26,59.991,1435896003,"201051344000469","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,152670.3,152670.3,4868,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896088,181331.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.26,59.996,1435896003,"201051344000988","174011321042388",0.00,20.30,0,291.25,298.17,0.0,0.0,0.000,152285.3,152285.3,4868,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896090,181332.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.26,59.996,1435896003,"201051344001158","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,158386.5,158386.5,4866,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896092,181333.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.26,59.996,1435896003,"201051344001025","174011321042388",0.00,19.50,0,293.36,299.67,0.0,0.0,0.000,161789.0,161789.0,4861,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896094,181334.00
07/03/2015 00:00,2,0.000,ALERT,212.38,298.17,59.970,1435896003,"201051344000569","174011321042388",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,165318.5,165318.5,4874,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896096,181335.00
07/03/2015 00:00,2,0.000,ALERT,213.74,297.26,59.991,1435896003,"274151322000094","174011321042388",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,349527.2,349527.2,6243,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896098,181336.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.57,59.991,1435896003,"201051344000458","174011321042388",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,161121.5,161121.5,4869,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896100,181337.00
07/03/2015 00:00,2,0.000,ALERT,213.74,296.96,59.986,1435896003,"274151322000087","174011321042388",0.00,23.50,0,292.76,298.77,0.0,0.0,0.000,420173.3,420173.3,5752,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896102,181338.00
07/03/2015 00:00,2,0.000,ALERT,213.51,298.47,59.986,1435896003,"274151322000052","174011321042388",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,449201.1,449201.1,6153,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896104,181339.00
07/03/2015 00:00,2,0.000,ALERT,212.83,298.17,59.996,1435896003,"201051344001145","174011321042388",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,166281.5,166281.5,4877,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896105,181340.00
07/03/2015 00:00,2,0.000,ALERT,212.83,297.87,59.996,1435896003,"201051344000685","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,165359.4,165359.4,4879,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896107,181341.00
07/03/2015 00:00,2,0.000,ALERT,213.06,297.57,59.986,1435896003,"274151322000088","174011321042388",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,430348.8,430348.8,5765,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896109,181342.00
07/03/2015 00:00,2,0.000,ALERT,212.38,297.87,60.002,1435896003,"201051344000438","174011321042388",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,165462.4,165462.4,4862,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896111,181343.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.87,59.981,1435896003,"201051344001135","174011321042388",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,156786.7,156786.7,4853,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896112,181344.00
07/03/2015 00:00,2,0.000,ALERT,212.61,296.96,59.991,1435896003,"201051344000417","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,161157.5,161157.5,4862,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896114,181345.00
07/03/2015 00:00,2,0.000,ALERT,211.93,297.87,60.028,1435896003,"201051344000594","174011321042388",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,161494.9,161494.9,4862,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896116,181346.00
07/03/2015 00:00,2,0.000,ALERT,213.74,297.87,60.002,1435896003,"274151322000083","174011321042388",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,445381.6,445381.6,6171,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896118,181347.00
07/03/2015 00:00,2,0.000,ALERT,212.61,297.87,59.996,1435896003,"201051344000585","174011321042388",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,160489.9,160489.9,4862,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896120,181348.00
07/03/2015 00:00,2,0.000,ALERT,213.29,297.57,59.991,1435896003,"274151322000054","174011321042388",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,440492.1,440492.1,5753,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896122,181349.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.26,59.975,1435896003,"201051344001203","174011321042388",0.00,19.80,0,293.66,300.87,0.0,0.0,0.000,161658.9,161658.9,4866,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896124,181350.00
07/03/2015 00:00,2,0.000,ALERT,211.93,297.57,59.986,1435896003,"201051344000646","174011321042388",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,158932.5,158932.5,4857,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896126,181351.00
07/03/2015 00:00,2,0.000,ALERT,214.41,297.26,59.965,1435896003,"274151322000068","174011321042388",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,348587.9,348587.9,5852,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896127,181352.00
07/03/2015 00:00,2,0.000,ALERT,213.96,297.26,60.023,1435896003,"274151322000076","174011321042388",0.00,21.30,0,293.36,299.07,0.0,0.0,0.000,469682.6,469682.6,6156,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896129,181353.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.87,59.986,1435896003,"201051344000890","174011321042388",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,163178.6,163178.6,4865,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896131,181354.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.26,59.986,1435896003,"201051344000900","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,163444.2,163444.2,4877,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896133,181355.00
07/03/2015 00:00,2,0.000,ALERT,212.61,296.66,59.954,1435896003,"201051344000633","174011321042388",0.00,19.80,0,291.55,297.87,0.0,0.0,0.000,153104.1,153104.1,4875,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896135,181356.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.57,59.981,1435896003,"201051344000983","174011321042388",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,160397.9,160397.9,4876,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896136,181357.00
07/03/2015 00:00,2,0.000,ALERT,212.38,296.96,59.986,1435896003,"201051344000917","174011321042388",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,163650.2,163650.2,4877,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896138,181358.00
07/03/2015 00:00,2,0.000,ALERT,212.38,296.66,59.981,1435896003,"201051344000648","174011321042388",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,159484.3,159484.3,4869,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896140,181359.00
07/03/2015 00:00,2,0.000,ALERT,212.38,297.57,59.991,1435896003,"201051344001093","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,161790.3,161790.3,4868,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896142,181360.00
07/03/2015 00:00,2,0.000,ALERT,212.61,296.96,59.981,1435896003,"201051344000645","174011321042388",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,160008.3,160008.3,4877,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896144,181361.00
07/03/2015 00:00,2,0.000,ALERT,213.74,297.87,59.981,1435896003,"274151322000085","174011321042388",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,442709.2,442709.2,6156,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896145,181362.00
07/03/2015 00:00,2,0.000,ALERT,212.38,296.66,59.986,1435896003,"201051344000651","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,159375.6,159375.6,4864,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896147,181363.00
07/03/2015 00:00,2,0.000,ALERT,212.16,296.66,59.975,1435896003,"201051344000867","174011321042388",0.00,20.70,0,293.36,299.37,0.0,0.0,0.000,151780.9,151780.9,4878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896149,181364.00
07/03/2015 00:00,2,0.000,ALERT,212.16,297.57,59.981,1435896003,"201051344001230","174011321042388",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,162892.4,162892.4,4880,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896151,181365.00
07/03/2015 00:00,2,0.000,ALERT,212.61,297.57,59.959,1435896003,"201051344000576","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,159275.5,159275.5,4882,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896153,181366.00
07/03/2015 00:00,2,0.000,ALERT,211.93,297.26,59.970,1435896003,"201051344000579","174011321042388",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,165652.7,165652.7,4868,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896154,181367.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181368.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181369.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181370.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181371.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181372.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181373.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181374.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181375.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181376.00
07/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435896003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435896883,181377.00
07/03/2015 00:15,2,0.000,ALERT,211.25,297.26,59.933,1435896904,"201051344000955","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,164819.5,164819.5,4869,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896981,181378.00
07/03/2015 00:15,2,0.000,ALERT,212.61,297.87,59.970,1435896904,"274151322000095","174011321042388",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,463903.3,463903.3,5784,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896982,181379.00
07/03/2015 00:15,2,0.000,ALERT,211.48,297.26,59.975,1435896904,"201051344000868","174011321042388",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,151141.6,151141.6,4877,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896984,181380.00
07/03/2015 00:15,2,0.000,ALERT,212.16,296.66,59.970,1435896904,"201051344000853","174011321042388",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,157410.1,157410.1,4877,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896986,181381.00
07/03/2015 00:15,2,0.000,ALERT,212.16,297.87,59.975,1435896904,"201051344000582","174011321042388",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,157687.3,157687.3,4865,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896988,181382.00
07/03/2015 00:15,2,0.000,ALERT,211.70,296.66,59.970,1435896904,"201051344000469","174011321042388",0.00,19.30,0,293.06,298.77,0.0,0.0,0.000,152670.3,152670.3,4870,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896989,181383.00
07/03/2015 00:15,2,0.000,ALERT,211.48,296.66,59.970,1435896904,"201051344000988","174011321042388",0.00,20.00,0,291.85,298.77,0.0,0.0,0.000,152285.3,152285.3,4870,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896991,181384.00
07/03/2015 00:15,2,0.000,ALERT,211.48,296.66,59.965,1435896904,"201051344001158","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,158386.5,158386.5,4868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896993,181385.00
07/03/2015 00:15,2,0.000,ALERT,211.70,296.66,59.970,1435896904,"201051344001025","174011321042388",0.00,19.50,0,293.96,299.97,0.0,0.0,0.000,161789.0,161789.0,4863,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435896995,181386.00
07/03/2015 00:15,2,0.000,ALERT,211.70,297.57,59.949,1435896904,"201051344000569","174011321042388",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,165318.5,165318.5,4876,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896997,181387.00
07/03/2015 00:15,2,0.000,ALERT,213.06,296.66,59.959,1435896904,"274151322000094","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,349527.2,349527.2,6245,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435896999,181388.00
07/03/2015 00:15,2,0.000,ALERT,211.93,297.57,59.975,1435896904,"201051344000458","174011321042388",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,161121.5,161121.5,4871,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897000,181389.00
07/03/2015 00:15,2,0.000,ALERT,213.29,297.26,59.986,1435896904,"274151322000087","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,420173.3,420173.3,5754,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897002,181390.00
07/03/2015 00:15,2,0.000,ALERT,213.06,298.47,59.965,1435896904,"274151322000052","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,449201.1,449201.1,6155,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897004,181391.00
07/03/2015 00:15,2,0.000,ALERT,212.38,297.87,59.938,1435896904,"201051344001145","174011321042388",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,166281.5,166281.5,4879,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897006,181392.00
07/03/2015 00:15,2,0.000,ALERT,212.38,297.57,59.965,1435896904,"201051344000685","174011321042388",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,165359.4,165359.4,4881,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897008,181393.00
07/03/2015 00:15,2,0.000,ALERT,212.83,297.57,59.959,1435896904,"274151322000088","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,430348.8,430348.8,5767,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897009,181394.00
07/03/2015 00:15,2,0.000,ALERT,212.16,297.57,59.970,1435896904,"201051344000438","174011321042388",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,165462.4,165462.4,4864,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897011,181395.00
07/03/2015 00:15,2,0.000,ALERT,211.70,297.57,59.965,1435896904,"201051344001135","174011321042388",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,156786.7,156786.7,4855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897013,181396.00
07/03/2015 00:15,2,0.000,ALERT,212.16,296.66,59.986,1435896904,"201051344000417","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,161157.5,161157.5,4864,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897015,181397.00
07/03/2015 00:15,2,0.000,ALERT,211.70,297.87,59.975,1435896904,"201051344000594","174011321042388",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,161494.9,161494.9,4864,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897017,181398.00
07/03/2015 00:15,2,0.000,ALERT,213.29,297.57,59.959,1435896904,"274151322000083","174011321042388",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,445381.6,445381.6,6173,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897019,181399.00
07/03/2015 00:15,2,0.000,ALERT,212.16,297.57,59.970,1435896904,"201051344000585","174011321042388",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,160489.9,160489.9,4864,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897021,181400.00
07/03/2015 00:15,2,0.000,ALERT,213.29,297.57,59.975,1435896904,"274151322000054","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,440492.1,440492.1,5755,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897022,181401.00
07/03/2015 00:15,2,0.000,ALERT,212.16,296.96,59.970,1435896904,"201051344001203","174011321042388",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,161658.9,161658.9,4868,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897024,181402.00
07/03/2015 00:15,2,0.000,ALERT,211.70,297.26,59.965,1435896904,"201051344000646","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,158932.5,158932.5,4859,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897026,181403.00
07/03/2015 00:15,2,0.000,ALERT,213.96,296.66,59.986,1435896904,"274151322000068","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,348587.9,348587.9,5854,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897028,181404.00
07/03/2015 00:15,2,0.000,ALERT,213.74,297.26,59.944,1435896904,"274151322000076","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,469682.6,469682.6,6158,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897030,181405.00
07/03/2015 00:15,2,0.000,ALERT,211.93,297.87,59.970,1435896904,"201051344000890","174011321042388",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,163178.6,163178.6,4867,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897032,181406.00
07/03/2015 00:15,2,0.000,ALERT,211.70,297.26,59.975,1435896904,"201051344000900","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,163444.2,163444.2,4879,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897034,181407.00
07/03/2015 00:15,2,0.000,ALERT,212.38,296.96,59.944,1435896904,"201051344000633","174011321042388",0.00,19.50,0,292.16,298.17,0.0,0.0,0.000,153104.1,153104.1,4877,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897035,181408.00
07/03/2015 00:15,2,0.000,ALERT,211.93,297.57,59.981,1435896904,"201051344000983","174011321042388",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,160397.9,160397.9,4878,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897037,181409.00
07/03/2015 00:15,2,0.000,ALERT,212.16,297.26,59.981,1435896904,"201051344000917","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,163650.2,163650.2,4879,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897039,181410.00
07/03/2015 00:15,2,0.000,ALERT,212.38,296.96,59.970,1435896904,"201051344000648","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,159484.3,159484.3,4871,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897041,181411.00
07/03/2015 00:15,2,0.000,ALERT,211.93,297.57,59.965,1435896904,"201051344001093","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,161790.3,161790.3,4870,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897043,181412.00
07/03/2015 00:15,2,0.000,ALERT,212.38,297.26,59.975,1435896904,"201051344000645","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,160008.3,160008.3,4879,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897045,181413.00
07/03/2015 00:15,2,0.000,ALERT,213.51,297.26,59.970,1435896904,"274151322000085","174011321042388",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,442709.2,442709.2,6158,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897046,181414.00
07/03/2015 00:15,2,0.000,ALERT,212.16,296.96,59.970,1435896904,"201051344000651","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,159375.6,159375.6,4866,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897048,181415.00
07/03/2015 00:15,2,0.000,ALERT,212.16,296.96,59.970,1435896904,"201051344000867","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,151780.9,151780.9,4880,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897050,181416.00
07/03/2015 00:15,2,0.000,ALERT,212.16,297.87,59.991,1435896904,"201051344001230","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,162892.4,162892.4,4882,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897052,181417.00
07/03/2015 00:15,2,0.000,ALERT,212.38,297.57,59.944,1435896904,"201051344000576","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,159275.5,159275.5,4884,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897053,181418.00
07/03/2015 00:15,2,0.000,ALERT,212.16,297.87,59.959,1435896904,"201051344000579","174011321042388",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,165652.7,165652.7,4870,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897055,181419.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181420.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181421.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181422.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181423.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181424.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181425.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181426.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181427.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181428.00
07/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435896904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435897784,181429.00
07/03/2015 00:30,2,0.000,ALERT,211.93,297.57,59.986,1435897803,"201051344000955","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,164819.5,164819.5,4871,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897879,181430.00
07/03/2015 00:30,2,0.000,ALERT,213.51,298.47,59.981,1435897803,"274151322000095","174011321042388",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,463903.3,463903.3,5786,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897881,181431.00
07/03/2015 00:30,2,0.000,ALERT,211.93,297.87,59.986,1435897803,"201051344000868","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,151141.6,151141.6,4879,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897883,181432.00
07/03/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1435897803,"201051344000853","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,157410.1,157410.1,4879,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897884,181433.00
07/03/2015 00:30,2,0.000,ALERT,212.61,298.17,59.981,1435897803,"201051344000582","174011321042388",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,157687.3,157687.3,4867,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897886,181434.00
07/03/2015 00:30,2,0.000,ALERT,211.93,296.96,59.949,1435897803,"201051344000469","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,152670.3,152670.3,4872,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897888,181435.00
07/03/2015 00:30,2,0.000,ALERT,211.93,296.96,59.965,1435897803,"201051344000988","174011321042388",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,152285.3,152285.3,4872,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897890,181436.00
07/03/2015 00:30,2,0.000,ALERT,212.16,297.26,59.975,1435897803,"201051344001158","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,158386.5,158386.5,4870,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897892,181437.00
07/03/2015 00:30,2,0.000,ALERT,212.16,296.96,59.981,1435897803,"201051344001025","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,161789.0,161789.0,4865,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897894,181438.00
07/03/2015 00:30,2,0.000,ALERT,212.16,297.87,59.981,1435897803,"201051344000569","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,165318.5,165318.5,4878,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897896,181439.00
07/03/2015 00:30,2,0.000,ALERT,213.51,296.96,59.986,1435897803,"274151322000094","174011321042388",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,349527.2,349527.2,6247,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897898,181440.00
07/03/2015 00:30,2,0.000,ALERT,212.16,297.57,59.986,1435897803,"201051344000458","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,161121.5,161121.5,4873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897900,181441.00
07/03/2015 00:30,2,0.000,ALERT,213.51,296.96,59.986,1435897803,"274151322000087","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,420173.3,420173.3,5756,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897902,181442.00
07/03/2015 00:30,2,0.000,ALERT,213.29,298.17,59.981,1435897803,"274151322000052","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,449201.1,449201.1,6157,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897903,181443.00
07/03/2015 00:30,2,0.000,ALERT,212.61,298.17,59.954,1435897803,"201051344001145","174011321042388",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,166281.5,166281.5,4881,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897905,181444.00
07/03/2015 00:30,2,0.000,ALERT,212.61,297.87,59.996,1435897803,"201051344000685","174011321042388",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,165359.4,165359.4,4883,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897907,181445.00
07/03/2015 00:30,2,0.000,ALERT,213.06,297.87,59.991,1435897803,"274151322000088","174011321042388",0.00,20.70,0,296.06,299.07,0.0,0.0,0.000,430348.8,430348.8,5769,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897909,181446.00
07/03/2015 00:30,2,0.000,ALERT,212.38,297.87,60.007,1435897803,"201051344000438","174011321042388",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,165462.4,165462.4,4866,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897911,181447.00
07/03/2015 00:30,2,0.000,ALERT,211.93,297.57,60.002,1435897803,"201051344001135","174011321042388",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,156786.7,156786.7,4857,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897912,181448.00
07/03/2015 00:30,2,0.000,ALERT,212.61,297.26,59.970,1435897803,"201051344000417","174011321042388",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,161157.5,161157.5,4866,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897914,181449.00
07/03/2015 00:30,2,0.000,ALERT,211.93,298.17,60.023,1435897803,"201051344000594","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,161494.9,161494.9,4866,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897916,181450.00
07/03/2015 00:30,2,0.000,ALERT,213.51,298.47,60.039,1435897803,"274151322000083","174011321042388",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,445381.6,445381.6,6175,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897918,181451.00
07/03/2015 00:30,2,0.000,ALERT,212.61,297.87,60.002,1435897803,"201051344000585","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,160489.9,160489.9,4866,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897920,181452.00
07/03/2015 00:30,2,0.000,ALERT,213.51,298.47,59.996,1435897803,"274151322000054","174011321042388",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,440492.1,440492.1,5757,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897922,181453.00
07/03/2015 00:30,2,0.000,ALERT,212.38,297.26,60.002,1435897803,"201051344001203","174011321042388",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,161658.9,161658.9,4870,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897923,181454.00
07/03/2015 00:30,2,0.000,ALERT,211.93,297.87,60.012,1435897803,"201051344000646","174011321042388",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,158932.5,158932.5,4861,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897925,181455.00
07/03/2015 00:30,2,0.000,ALERT,214.19,297.26,60.002,1435897803,"274151322000068","174011321042388",0.00,21.30,0,295.46,298.47,0.0,0.0,0.000,348587.9,348587.9,5856,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897927,181456.00
07/03/2015 00:30,2,0.000,ALERT,213.96,297.26,60.007,1435897803,"274151322000076","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,469682.6,469682.6,6160,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897929,181457.00
07/03/2015 00:30,2,0.000,ALERT,211.93,298.17,60.023,1435897803,"201051344000890","174011321042388",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,163178.6,163178.6,4869,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897931,181458.00
07/03/2015 00:30,2,0.000,ALERT,211.93,297.26,60.012,1435897803,"201051344000900","174011321042388",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,163444.2,163444.2,4881,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897932,181459.00
07/03/2015 00:30,2,0.000,ALERT,212.61,296.96,60.012,1435897803,"201051344000633","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,153104.1,153104.1,4879,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897934,181460.00
07/03/2015 00:30,2,0.000,ALERT,212.16,297.87,60.012,1435897803,"201051344000983","174011321042388",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,160397.9,160397.9,4880,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897936,181461.00
07/03/2015 00:30,2,0.000,ALERT,212.38,297.26,60.018,1435897803,"201051344000917","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,163650.2,163650.2,4881,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897938,181462.00
07/03/2015 00:30,2,0.000,ALERT,212.61,297.26,60.023,1435897803,"201051344000648","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,159484.3,159484.3,4873,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897940,181463.00
07/03/2015 00:30,2,0.000,ALERT,212.38,297.57,60.012,1435897803,"201051344001093","174011321042388",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,161790.3,161790.3,4872,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897941,181464.00
07/03/2015 00:30,2,0.000,ALERT,212.83,297.57,60.012,1435897803,"201051344000645","174011321042388",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,160008.3,160008.3,4881,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897943,181465.00
07/03/2015 00:30,2,0.000,ALERT,213.96,298.17,60.012,1435897803,"274151322000085","174011321042388",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,442709.2,442709.2,6160,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897945,181466.00
07/03/2015 00:30,2,0.000,ALERT,212.38,297.26,60.012,1435897803,"201051344000651","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,159375.6,159375.6,4868,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897947,181467.00
07/03/2015 00:30,2,0.000,ALERT,212.61,297.26,60.018,1435897803,"201051344000867","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,151780.9,151780.9,4882,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897949,181468.00
07/03/2015 00:30,2,0.000,ALERT,212.61,298.77,60.028,1435897803,"201051344001230","174011321042388",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,162892.4,162892.4,4884,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435897950,181469.00
07/03/2015 00:30,2,0.000,ALERT,212.83,298.47,60.012,1435897803,"201051344000576","174011321042388",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,159275.5,159275.5,4886,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897952,181470.00
07/03/2015 00:30,2,0.000,ALERT,212.38,298.47,60.012,1435897803,"201051344000579","174011321042388",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,165652.7,165652.7,4872,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435897954,181471.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181472.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181473.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181474.00
