ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181475.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181476.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181477.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181478.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181479.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181480.00
07/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435897803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435898683,181481.00
07/03/2015 00:45,2,0.000,ALERT,211.70,297.57,59.991,1435898703,"201051344000955","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,164819.5,164819.5,4873,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898779,181482.00
07/03/2015 00:45,2,0.000,ALERT,213.51,298.77,59.970,1435898703,"274151322000095","174011321042388",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,463903.3,463903.3,5788,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898781,181483.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.87,59.991,1435898703,"201051344000868","174011321042388",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,151141.6,151141.6,4881,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898783,181484.00
07/03/2015 00:45,2,0.000,ALERT,212.38,297.26,59.991,1435898703,"201051344000853","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,157410.1,157410.1,4881,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898784,181485.00
07/03/2015 00:45,2,0.000,ALERT,212.61,298.47,59.991,1435898703,"201051344000582","174011321042388",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,157687.3,157687.3,4869,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898786,181486.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.26,59.986,1435898703,"201051344000469","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,152670.3,152670.3,4874,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898788,181487.00
07/03/2015 00:45,2,0.000,ALERT,211.70,296.96,60.007,1435898703,"201051344000988","174011321042388",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,152285.3,152285.3,4874,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898790,181488.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.26,59.996,1435898703,"201051344001158","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,158386.5,158386.5,4872,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898792,181489.00
07/03/2015 00:45,2,0.000,ALERT,211.93,296.96,59.991,1435898703,"201051344001025","174011321042388",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,161789.0,161789.0,4867,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898793,181490.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.57,59.991,1435898703,"201051344000569","174011321042388",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,165318.5,165318.5,4880,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898795,181491.00
07/03/2015 00:45,2,0.000,ALERT,213.51,297.26,59.981,1435898703,"274151322000094","174011321042388",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,349527.2,349527.2,6249,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898797,181492.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.26,59.991,1435898703,"201051344000458","174011321042388",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,161121.5,161121.5,4875,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898799,181493.00
07/03/2015 00:45,2,0.000,ALERT,213.51,296.96,59.986,1435898703,"274151322000087","174011321042388",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,420173.3,420173.3,5758,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898801,181494.00
07/03/2015 00:45,2,0.000,ALERT,213.06,297.87,59.986,1435898703,"274151322000052","174011321042388",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,449201.1,449201.1,6159,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898803,181495.00
07/03/2015 00:45,2,0.000,ALERT,212.38,297.87,59.991,1435898703,"201051344001145","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,166281.5,166281.5,4883,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898804,181496.00
07/03/2015 00:45,2,0.000,ALERT,212.38,297.57,59.996,1435898703,"201051344000685","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,165359.4,165359.4,4885,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898806,181497.00
07/03/2015 00:45,2,0.000,ALERT,213.06,297.26,60.007,1435898703,"274151322000088","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,430348.8,430348.8,5771,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898808,181498.00
07/03/2015 00:45,2,0.000,ALERT,212.16,297.26,60.002,1435898703,"201051344000438","174011321042388",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,165462.4,165462.4,4868,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898810,181499.00
07/03/2015 00:45,2,0.000,ALERT,211.70,297.26,59.991,1435898703,"201051344001135","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,156786.7,156786.7,4859,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898812,181500.00
07/03/2015 00:45,2,0.000,ALERT,212.38,296.66,59.996,1435898703,"201051344000417","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,161157.5,161157.5,4868,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898814,181501.00
07/03/2015 00:45,2,0.000,ALERT,211.70,297.57,60.002,1435898703,"201051344000594","174011321042388",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,161494.9,161494.9,4868,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898815,181502.00
07/03/2015 00:45,2,0.000,ALERT,213.29,297.57,59.975,1435898703,"274151322000083","174011321042388",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,445381.6,445381.6,6177,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898817,181503.00
07/03/2015 00:45,2,0.000,ALERT,212.16,297.57,59.991,1435898703,"201051344000585","174011321042388",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,160489.9,160489.9,4868,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898819,181504.00
07/03/2015 00:45,2,0.000,ALERT,213.06,297.57,59.981,1435898703,"274151322000054","174011321042388",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,440492.1,440492.1,5759,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898821,181505.00
07/03/2015 00:45,2,0.000,ALERT,212.16,296.96,59.991,1435898703,"201051344001203","174011321042388",0.00,19.50,0,295.46,301.77,0.0,0.0,0.000,161658.9,161658.9,4872,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898823,181506.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.26,59.986,1435898703,"201051344000646","174011321042388",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,158932.5,158932.5,4863,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898824,181507.00
07/03/2015 00:45,2,0.000,ALERT,213.96,296.36,59.986,1435898703,"274151322000068","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,348587.9,348587.9,5858,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898826,181508.00
07/03/2015 00:45,2,0.000,ALERT,213.74,296.96,59.991,1435898703,"274151322000076","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,469682.6,469682.6,6162,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898828,181509.00
07/03/2015 00:45,2,0.000,ALERT,211.93,297.57,59.991,1435898703,"201051344000890","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,163178.6,163178.6,4871,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898830,181510.00
07/03/2015 00:45,2,0.000,ALERT,211.48,296.66,59.996,1435898703,"201051344000900","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,163444.2,163444.2,4883,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898832,181511.00
07/03/2015 00:45,2,0.000,ALERT,212.16,296.06,59.996,1435898703,"201051344000633","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,153104.1,153104.1,4881,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898833,181512.00
07/03/2015 00:45,2,0.000,ALERT,211.70,296.96,59.991,1435898703,"201051344000983","174011321042388",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,160397.9,160397.9,4882,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898835,181513.00
07/03/2015 00:45,2,0.000,ALERT,211.70,296.36,59.991,1435898703,"201051344000917","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,163650.2,163650.2,4883,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898837,181514.00
07/03/2015 00:45,2,0.000,ALERT,211.93,296.06,59.991,1435898703,"201051344000648","174011321042388",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,159484.3,159484.3,4875,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898839,181515.00
07/03/2015 00:45,2,0.000,ALERT,211.70,296.66,59.996,1435898703,"201051344001093","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,161790.3,161790.3,4874,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898841,181516.00
07/03/2015 00:45,2,0.000,ALERT,212.16,296.36,59.996,1435898703,"201051344000645","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,160008.3,160008.3,4883,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898842,181517.00
07/03/2015 00:45,2,0.000,ALERT,213.29,296.66,60.034,1435898703,"274151322000085","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,442709.2,442709.2,6162,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898844,181518.00
07/03/2015 00:45,2,0.000,ALERT,211.93,296.06,59.986,1435898703,"201051344000651","174011321042388",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,159375.6,159375.6,4870,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435898846,181519.00
07/03/2015 00:45,2,0.000,ALERT,211.93,296.36,60.034,1435898703,"201051344000867","174011321042388",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,151780.9,151780.9,4884,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898848,181520.00
07/03/2015 00:45,2,0.000,ALERT,211.93,296.96,59.996,1435898703,"201051344001230","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,162892.4,162892.4,4886,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898849,181521.00
07/03/2015 00:45,2,0.000,ALERT,212.16,296.96,60.034,1435898703,"201051344000576","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,159275.5,159275.5,4888,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898851,181522.00
07/03/2015 00:45,2,0.000,ALERT,211.70,296.96,59.996,1435898703,"201051344000579","174011321042388",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,165652.7,165652.7,4874,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435898853,181523.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181524.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181525.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181526.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181527.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181528.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181529.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181530.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181531.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181532.00
07/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435898703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435899583,181533.00
07/03/2015 01:00,2,0.000,ALERT,210.35,295.16,59.965,1435899604,"201051344000955","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,164819.5,164819.5,4875,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899679,181534.00
07/03/2015 01:00,2,0.000,ALERT,211.93,296.36,59.933,1435899604,"274151322000095","174011321042388",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,463903.3,463903.3,5790,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899681,181535.00
07/03/2015 01:00,2,0.000,ALERT,210.57,295.46,59.938,1435899604,"201051344000868","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,151141.6,151141.6,4883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899683,181536.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.16,59.959,1435899604,"201051344000853","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,157410.1,157410.1,4883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899685,181537.00
07/03/2015 01:00,2,0.000,ALERT,211.25,296.36,59.970,1435899604,"201051344000582","174011321042388",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,157687.3,157687.3,4871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899687,181538.00
07/03/2015 01:00,2,0.000,ALERT,210.57,295.16,60.002,1435899604,"201051344000469","174011321042388",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,152670.3,152670.3,4876,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899688,181539.00
07/03/2015 01:00,2,0.000,ALERT,210.57,295.16,59.965,1435899604,"201051344000988","174011321042388",0.00,19.80,0,291.85,298.77,0.0,0.0,0.000,152285.3,152285.3,4876,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899690,181540.00
07/03/2015 01:00,2,0.000,ALERT,210.80,295.16,59.959,1435899604,"201051344001158","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,158386.5,158386.5,4874,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899692,181541.00
07/03/2015 01:00,2,0.000,ALERT,210.80,294.86,59.959,1435899604,"201051344001025","174011321042388",0.00,19.30,0,293.66,299.67,0.0,0.0,0.000,161789.0,161789.0,4869,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899694,181542.00
07/03/2015 01:00,2,0.000,ALERT,210.80,296.06,59.970,1435899604,"201051344000569","174011321042388",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,165318.5,165318.5,4882,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899696,181543.00
07/03/2015 01:00,2,0.000,ALERT,212.16,294.56,59.959,1435899604,"274151322000094","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,349527.2,349527.2,6251,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899698,181544.00
07/03/2015 01:00,2,0.000,ALERT,210.57,295.46,59.965,1435899604,"201051344000458","174011321042388",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,161121.5,161121.5,4877,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899700,181545.00
07/03/2015 01:00,2,0.000,ALERT,212.16,294.86,59.959,1435899604,"274151322000087","174011321042388",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,420173.3,420173.3,5760,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899701,181546.00
07/03/2015 01:00,2,0.000,ALERT,211.93,295.16,59.959,1435899604,"274151322000052","174011321042388",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,449201.1,449201.1,6161,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899703,181547.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.76,59.965,1435899604,"201051344001145","174011321042388",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,166281.5,166281.5,4885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899705,181548.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.46,59.954,1435899604,"201051344000685","174011321042388",0.00,19.80,0,293.96,299.37,0.0,0.0,0.000,165359.4,165359.4,4887,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899707,181549.00
07/03/2015 01:00,2,0.000,ALERT,211.70,295.16,59.949,1435899604,"274151322000088","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,430348.8,430348.8,5773,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899709,181550.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.76,59.965,1435899604,"201051344000438","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,165462.4,165462.4,4870,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899710,181551.00
07/03/2015 01:00,2,0.000,ALERT,210.57,295.46,59.949,1435899604,"201051344001135","174011321042388",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,156786.7,156786.7,4861,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899712,181552.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.16,59.949,1435899604,"201051344000417","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,161157.5,161157.5,4870,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899714,181553.00
07/03/2015 01:00,2,0.000,ALERT,210.57,295.76,59.959,1435899604,"201051344000594","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,161494.9,161494.9,4870,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899716,181554.00
07/03/2015 01:00,2,0.000,ALERT,212.16,296.36,59.986,1435899604,"274151322000083","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,445381.6,445381.6,6179,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899718,181555.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.76,59.928,1435899604,"201051344000585","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,160489.9,160489.9,4870,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899720,181556.00
07/03/2015 01:00,2,0.000,ALERT,212.38,296.06,59.954,1435899604,"274151322000054","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,440492.1,440492.1,5761,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899721,181557.00
07/03/2015 01:00,2,0.000,ALERT,211.03,295.16,59.991,1435899604,"201051344001203","174011321042388",0.00,19.50,0,293.96,300.27,0.0,0.0,0.000,161658.9,161658.9,4874,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899723,181558.00
07/03/2015 01:00,2,0.000,ALERT,210.80,295.76,59.954,1435899604,"201051344000646","174011321042388",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,158932.5,158932.5,4865,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899725,181559.00
07/03/2015 01:00,2,0.000,ALERT,213.06,295.46,59.938,1435899604,"274151322000068","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,348587.9,348587.9,5860,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899727,181560.00
07/03/2015 01:00,2,0.000,ALERT,212.61,295.76,59.933,1435899604,"274151322000076","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,469682.6,469682.6,6164,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899729,181561.00
07/03/2015 01:00,2,0.000,ALERT,211.03,296.06,59.981,1435899604,"201051344000890","174011321042388",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,163178.6,163178.6,4873,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899731,181562.00
07/03/2015 01:00,2,0.000,ALERT,210.80,295.46,59.933,1435899604,"201051344000900","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,163444.2,163444.2,4885,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899732,181563.00
07/03/2015 01:00,2,0.000,ALERT,211.48,294.56,59.944,1435899604,"201051344000633","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,153104.1,153104.1,4883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899734,181564.00
07/03/2015 01:00,2,0.000,ALERT,211.03,295.76,59.917,1435899604,"201051344000983","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,160397.9,160397.9,4884,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899736,181565.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.16,59.949,1435899604,"201051344000917","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,163650.2,163650.2,4885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899738,181566.00
07/03/2015 01:00,2,0.000,ALERT,211.25,294.86,59.949,1435899604,"201051344000648","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,159484.3,159484.3,4877,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899740,181567.00
07/03/2015 01:00,2,0.000,ALERT,211.03,295.76,59.944,1435899604,"201051344001093","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,161790.3,161790.3,4876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899741,181568.00
07/03/2015 01:00,2,0.000,ALERT,211.48,295.46,59.938,1435899604,"201051344000645","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,160008.3,160008.3,4885,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899743,181569.00
07/03/2015 01:00,2,0.000,ALERT,212.38,295.76,59.933,1435899604,"274151322000085","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,442709.2,442709.2,6164,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899745,181570.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.16,59.944,1435899604,"201051344000651","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,159375.6,159375.6,4872,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899747,181571.00
07/03/2015 01:00,2,0.000,ALERT,211.25,295.16,59.938,1435899604,"201051344000867","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,151780.9,151780.9,4886,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899749,181572.00
07/03/2015 01:00,2,0.000,ALERT,211.03,295.76,59.949,1435899604,"201051344001230","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,162892.4,162892.4,4888,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435899751,181573.00
07/03/2015 01:00,2,0.000,ALERT,211.48,295.76,59.944,1435899604,"201051344000576","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,159275.5,159275.5,4890,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899752,181574.00
07/03/2015 01:00,2,0.000,ALERT,210.80,295.76,59.944,1435899604,"201051344000579","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,165652.7,165652.7,4876,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435899754,181575.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181576.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181577.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181578.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181579.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181580.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181581.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181582.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181583.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181584.00
07/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435899604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435900485,181585.00
07/03/2015 01:15,2,0.000,ALERT,210.80,295.76,59.970,1435900504,"201051344000955","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,164819.5,164819.5,4877,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900580,181586.00
07/03/2015 01:15,2,0.000,ALERT,212.38,296.96,59.965,1435900504,"274151322000095","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,463903.3,463903.3,5792,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900582,181587.00
07/03/2015 01:15,2,0.000,ALERT,211.03,296.06,59.970,1435900504,"201051344000868","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,151141.6,151141.6,4885,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900584,181588.00
07/03/2015 01:15,2,0.000,ALERT,211.48,295.46,59.965,1435900504,"201051344000853","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,157410.1,157410.1,4885,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900586,181589.00
07/03/2015 01:15,2,0.000,ALERT,211.48,296.36,59.965,1435900504,"201051344000582","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,157687.3,157687.3,4873,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900588,181590.00
07/03/2015 01:15,2,0.000,ALERT,211.03,295.16,60.002,1435900504,"201051344000469","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,152670.3,152670.3,4878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900590,181591.00
07/03/2015 01:15,2,0.000,ALERT,210.80,295.16,59.970,1435900504,"201051344000988","174011321042388",0.00,19.80,0,290.95,296.66,0.0,0.0,0.000,152285.3,152285.3,4878,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900591,181592.00
07/03/2015 01:15,2,0.000,ALERT,211.03,294.86,59.970,1435900504,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,158386.5,158386.5,4876,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900593,181593.00
07/03/2015 01:15,2,0.000,ALERT,211.03,294.86,59.965,1435900504,"201051344001025","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,161789.0,161789.0,4871,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900595,181594.00
07/03/2015 01:15,2,0.000,ALERT,211.03,295.76,59.965,1435900504,"201051344000569","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,165318.5,165318.5,4884,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900597,181595.00
07/03/2015 01:15,2,0.000,ALERT,212.38,295.16,59.959,1435900504,"274151322000094","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,349527.2,349527.2,6253,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900599,181596.00
07/03/2015 01:15,2,0.000,ALERT,211.03,295.46,59.991,1435900504,"201051344000458","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,161121.5,161121.5,4879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900601,181597.00
07/03/2015 01:15,2,0.000,ALERT,212.38,294.56,59.965,1435900504,"274151322000087","174011321042388",0.00,21.80,0,292.46,296.96,0.0,0.0,0.000,420173.3,420173.3,5762,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900602,181598.00
07/03/2015 01:15,2,0.000,ALERT,212.38,296.36,59.975,1435900504,"274151322000052","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,449201.1,449201.1,6163,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900604,181599.00
07/03/2015 01:15,2,0.000,ALERT,211.48,296.06,59.996,1435900504,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,166281.5,166281.5,4887,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900606,181600.00
07/03/2015 01:15,2,0.000,ALERT,211.48,295.76,59.996,1435900504,"201051344000685","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,165359.4,165359.4,4889,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900608,181601.00
07/03/2015 01:15,2,0.000,ALERT,212.16,295.76,59.975,1435900504,"274151322000088","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,430348.8,430348.8,5775,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900610,181602.00
07/03/2015 01:15,2,0.000,ALERT,211.48,296.06,59.970,1435900504,"201051344000438","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,165462.4,165462.4,4872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900611,181603.00
07/03/2015 01:15,2,0.000,ALERT,210.80,295.46,59.944,1435900504,"201051344001135","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,156786.7,156786.7,4863,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900613,181604.00
07/03/2015 01:15,2,0.000,ALERT,211.48,295.16,59.975,1435900504,"201051344000417","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,161157.5,161157.5,4872,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900615,181605.00
07/03/2015 01:15,2,0.000,ALERT,211.03,296.36,59.970,1435900504,"201051344000594","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,161494.9,161494.9,4872,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900617,181606.00
07/03/2015 01:15,2,0.000,ALERT,212.38,296.06,59.965,1435900504,"274151322000083","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,445381.6,445381.6,6181,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900619,181607.00
07/03/2015 01:15,2,0.000,ALERT,211.48,296.36,59.975,1435900504,"201051344000585","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,160489.9,160489.9,4872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900621,181608.00
07/03/2015 01:15,2,0.000,ALERT,212.38,296.36,59.981,1435900504,"274151322000054","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,440492.1,440492.1,5763,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900623,181609.00
07/03/2015 01:15,2,0.000,ALERT,211.48,295.76,59.981,1435900504,"201051344001203","174011321042388",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,161658.9,161658.9,4876,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900624,181610.00
07/03/2015 01:15,2,0.000,ALERT,211.03,296.06,59.981,1435900504,"201051344000646","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,158932.5,158932.5,4867,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900626,181611.00
07/03/2015 01:15,2,0.000,ALERT,213.29,295.46,59.965,1435900504,"274151322000068","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,348587.9,348587.9,5862,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900628,181612.00
07/03/2015 01:15,2,0.000,ALERT,213.06,296.66,59.975,1435900504,"274151322000076","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,469682.6,469682.6,6166,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900630,181613.00
07/03/2015 01:15,2,0.000,ALERT,211.25,296.36,59.975,1435900504,"201051344000890","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,163178.6,163178.6,4875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900632,181614.00
07/03/2015 01:15,2,0.000,ALERT,211.25,295.76,59.986,1435900504,"201051344000900","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,163444.2,163444.2,4887,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900634,181615.00
07/03/2015 01:15,2,0.000,ALERT,211.70,295.46,59.986,1435900504,"201051344000633","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,153104.1,153104.1,4885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900636,181616.00
07/03/2015 01:15,2,0.000,ALERT,211.25,296.06,59.981,1435900504,"201051344000983","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,160397.9,160397.9,4886,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900638,181617.00
07/03/2015 01:15,2,0.000,ALERT,211.70,295.76,59.991,1435900504,"201051344000917","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,163650.2,163650.2,4887,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900639,181618.00
07/03/2015 01:15,2,0.000,ALERT,211.48,295.46,60.002,1435900504,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,159484.3,159484.3,4879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900641,181619.00
07/03/2015 01:15,2,0.000,ALERT,211.25,296.06,59.986,1435900504,"201051344001093","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,161790.3,161790.3,4878,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900643,181620.00
07/03/2015 01:15,2,0.000,ALERT,211.70,295.76,60.023,1435900504,"201051344000645","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,160008.3,160008.3,4887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900645,181621.00
07/03/2015 01:15,2,0.000,ALERT,212.83,296.66,59.981,1435900504,"274151322000085","174011321042388",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,442709.2,442709.2,6166,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900647,181622.00
07/03/2015 01:15,2,0.000,ALERT,211.48,295.46,59.986,1435900504,"201051344000651","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,159375.6,159375.6,4874,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900649,181623.00
