ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 01:15,2,0.000,ALERT,211.48,295.46,59.986,1435900504,"201051344000867","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,151780.9,151780.9,4888,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900650,181624.00
07/03/2015 01:15,2,0.000,ALERT,211.48,296.66,59.991,1435900504,"201051344001230","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,162892.4,162892.4,4890,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435900652,181625.00
07/03/2015 01:15,2,0.000,ALERT,211.70,296.36,59.981,1435900504,"201051344000576","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,159275.5,159275.5,4892,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900654,181626.00
07/03/2015 01:15,2,0.000,ALERT,211.25,296.66,60.007,1435900504,"201051344000579","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,165652.7,165652.7,4878,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435900656,181627.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181628.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181629.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181630.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181631.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181632.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181633.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181634.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181635.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181636.00
07/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435900504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435901385,181637.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.57,59.996,1435901405,"201051344000955","174011321042388",0.00,20.30,0,289.75,300.57,0.0,0.0,0.000,164819.5,164819.5,4879,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901481,181638.00
07/03/2015 01:30,2,0.000,ALERT,213.96,298.47,59.996,1435901405,"274151322000095","174011321042388",0.00,20.00,0,290.95,301.77,0.0,0.0,0.000,463903.3,463903.3,5794,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901483,181639.00
07/03/2015 01:30,2,0.000,ALERT,212.61,297.87,59.991,1435901405,"201051344000868","174011321042388",0.00,20.00,0,290.35,301.77,0.0,0.0,0.000,151141.6,151141.6,4887,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901486,181640.00
07/03/2015 01:30,2,0.000,ALERT,213.06,297.26,59.959,1435901405,"201051344000853","174011321042388",0.00,19.80,0,289.75,301.17,0.0,0.0,0.000,157410.1,157410.1,4887,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901488,181641.00
07/03/2015 01:30,2,0.000,ALERT,213.29,298.17,59.996,1435901405,"201051344000582","174011321042388",0.00,19.80,0,290.65,301.47,0.0,0.0,0.000,157687.3,157687.3,4875,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901490,181642.00
07/03/2015 01:30,2,0.000,ALERT,212.61,297.26,59.954,1435901405,"201051344000469","174011321042388",0.00,19.50,0,288.55,299.97,0.0,0.0,0.000,152670.3,152670.3,4880,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901491,181643.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.26,59.975,1435901405,"201051344000988","174011321042388",0.00,20.00,0,287.35,300.27,0.0,0.0,0.000,152285.3,152285.3,4880,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901493,181644.00
07/03/2015 01:30,2,0.000,ALERT,212.61,296.96,59.996,1435901405,"201051344001158","174011321042388",0.00,19.50,0,289.15,299.97,0.0,0.0,0.000,158386.5,158386.5,4878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901495,181645.00
07/03/2015 01:30,2,0.000,ALERT,212.61,296.96,59.986,1435901405,"201051344001025","174011321042388",0.00,19.50,0,289.45,301.47,0.0,0.0,0.000,161789.0,161789.0,4873,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901497,181646.00
07/03/2015 01:30,2,0.000,ALERT,212.61,297.57,59.959,1435901405,"201051344000569","174011321042388",0.00,20.00,0,290.35,301.47,0.0,0.0,0.000,165318.5,165318.5,4886,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901499,181647.00
07/03/2015 01:30,2,0.000,ALERT,213.96,296.66,59.981,1435901405,"274151322000094","174011321042388",0.00,20.30,0,289.45,300.27,0.0,0.0,0.000,349527.2,349527.2,6255,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901501,181648.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.26,60.007,1435901405,"201051344000458","174011321042388",0.00,20.70,0,289.75,301.47,0.0,0.0,0.000,161121.5,161121.5,4881,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901502,181649.00
07/03/2015 01:30,2,0.000,ALERT,213.74,296.66,59.981,1435901405,"274151322000087","174011321042388",0.00,21.30,0,289.15,300.57,0.0,0.0,0.000,420173.3,420173.3,5764,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901504,181650.00
07/03/2015 01:30,2,0.000,ALERT,213.74,298.47,59.996,1435901405,"274151322000052","174011321042388",0.00,20.70,0,289.45,301.17,0.0,0.0,0.000,449201.1,449201.1,6165,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901506,181651.00
07/03/2015 01:30,2,0.000,ALERT,213.06,297.87,59.991,1435901405,"201051344001145","174011321042388",0.00,19.80,0,290.35,301.77,0.0,0.0,0.000,166281.5,166281.5,4889,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901508,181652.00
07/03/2015 01:30,2,0.000,ALERT,213.06,297.57,59.996,1435901405,"201051344000685","174011321042388",0.00,20.00,0,289.75,300.87,0.0,0.0,0.000,165359.4,165359.4,4891,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901509,181653.00
07/03/2015 01:30,2,0.000,ALERT,213.51,297.26,59.996,1435901405,"274151322000088","174011321042388",0.00,21.00,0,289.75,300.87,0.0,0.0,0.000,430348.8,430348.8,5777,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901511,181654.00
07/03/2015 01:30,2,0.000,ALERT,212.83,297.57,59.991,1435901405,"201051344000438","174011321042388",0.00,19.80,0,290.05,301.47,0.0,0.0,0.000,165462.4,165462.4,4874,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901513,181655.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.26,59.986,1435901405,"201051344001135","174011321042388",0.00,20.00,0,290.05,301.47,0.0,0.0,0.000,156786.7,156786.7,4865,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901515,181656.00
07/03/2015 01:30,2,0.000,ALERT,212.83,296.96,59.996,1435901405,"201051344000417","174011321042388",0.00,20.00,0,289.45,300.27,0.0,0.0,0.000,161157.5,161157.5,4874,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901517,181657.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.87,59.991,1435901405,"201051344000594","174011321042388",0.00,20.00,0,289.45,301.17,0.0,0.0,0.000,161494.9,161494.9,4874,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901519,181658.00
07/03/2015 01:30,2,0.000,ALERT,213.74,297.87,59.986,1435901405,"274151322000083","174011321042388",0.00,20.30,0,290.05,301.17,0.0,0.0,0.000,445381.6,445381.6,6183,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901520,181659.00
07/03/2015 01:30,2,0.000,ALERT,212.61,297.57,60.034,1435901405,"201051344000585","174011321042388",0.00,20.30,0,289.45,300.87,0.0,0.0,0.000,160489.9,160489.9,4874,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901522,181660.00
07/03/2015 01:30,2,0.000,ALERT,213.51,297.87,59.981,1435901405,"274151322000054","174011321042388",0.00,21.30,0,289.75,301.47,0.0,0.0,0.000,440492.1,440492.1,5765,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901524,181661.00
07/03/2015 01:30,2,0.000,ALERT,212.61,296.96,60.028,1435901405,"201051344001203","174011321042388",0.00,20.00,0,289.75,302.68,0.0,0.0,0.000,161658.9,161658.9,4878,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901526,181662.00
07/03/2015 01:30,2,0.000,ALERT,212.16,297.26,60.007,1435901405,"201051344000646","174011321042388",0.00,19.80,0,289.45,300.57,0.0,0.0,0.000,158932.5,158932.5,4869,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901527,181663.00
07/03/2015 01:30,2,0.000,ALERT,214.19,296.66,59.991,1435901405,"274151322000068","174011321042388",0.00,21.30,0,289.15,300.27,0.0,0.0,0.000,348587.9,348587.9,5864,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901529,181664.00
07/03/2015 01:30,2,0.000,ALERT,214.19,297.87,59.986,1435901405,"274151322000076","174011321042388",0.00,20.70,0,289.75,301.17,0.0,0.0,0.000,469682.6,469682.6,6168,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901531,181665.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1435901405,"201051344000890","174011321042388",0.00,20.00,0,290.35,302.07,0.0,0.0,0.000,163178.6,163178.6,4877,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901533,181666.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.26,59.996,1435901405,"201051344000900","174011321042388",0.00,19.80,0,289.45,300.27,0.0,0.0,0.000,163444.2,163444.2,4889,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901535,181667.00
07/03/2015 01:30,2,0.000,ALERT,212.83,296.36,60.002,1435901405,"201051344000633","174011321042388",0.00,19.80,0,287.95,299.97,0.0,0.0,0.000,153104.1,153104.1,4887,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901537,181668.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.57,60.002,1435901405,"201051344000983","174011321042388",0.00,20.00,0,290.05,301.17,0.0,0.0,0.000,160397.9,160397.9,4888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901538,181669.00
07/03/2015 01:30,2,0.000,ALERT,212.61,296.96,60.002,1435901405,"201051344000917","174011321042388",0.00,21.00,0,288.55,300.27,0.0,0.0,0.000,163650.2,163650.2,4889,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901540,181670.00
07/03/2015 01:30,2,0.000,ALERT,212.61,296.66,60.007,1435901405,"201051344000648","174011321042388",0.00,19.50,0,289.45,301.17,0.0,0.0,0.000,159484.3,159484.3,4881,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901542,181671.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.57,60.002,1435901405,"201051344001093","174011321042388",0.00,20.70,0,289.75,300.57,0.0,0.0,0.000,161790.3,161790.3,4880,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901544,181672.00
07/03/2015 01:30,2,0.000,ALERT,212.83,296.96,60.002,1435901405,"201051344000645","174011321042388",0.00,20.30,0,289.45,300.57,0.0,0.0,0.000,160008.3,160008.3,4889,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901546,181673.00
07/03/2015 01:30,2,0.000,ALERT,213.96,298.17,59.996,1435901405,"274151322000085","174011321042388",0.00,20.70,0,289.75,301.17,0.0,0.0,0.000,442709.2,442709.2,6168,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901548,181674.00
07/03/2015 01:30,2,0.000,ALERT,212.38,296.66,60.007,1435901405,"201051344000651","174011321042388",0.00,19.50,0,289.15,300.57,0.0,0.0,0.000,159375.6,159375.6,4876,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901550,181675.00
07/03/2015 01:30,2,0.000,ALERT,212.61,296.96,60.007,1435901405,"201051344000867","174011321042388",0.00,20.30,0,289.45,301.17,0.0,0.0,0.000,151780.9,151780.9,4890,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901552,181676.00
07/03/2015 01:30,2,0.000,ALERT,212.38,298.17,59.996,1435901405,"201051344001230","174011321042388",0.00,19.80,0,290.05,301.17,0.0,0.0,0.000,162892.4,162892.4,4892,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901553,181677.00
07/03/2015 01:30,2,0.000,ALERT,212.83,297.87,60.018,1435901405,"201051344000576","174011321042388",0.00,19.80,0,289.75,300.87,0.0,0.0,0.000,159275.5,159275.5,4894,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435901555,181678.00
07/03/2015 01:30,2,0.000,ALERT,212.38,297.87,59.981,1435901405,"201051344000579","174011321042388",0.00,20.00,0,290.35,301.47,0.0,0.0,0.000,165652.7,165652.7,4880,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435901557,181679.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181680.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181681.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181682.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181683.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181684.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181685.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181686.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181687.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181688.00
07/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435901405,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435902285,181689.00
07/03/2015 01:45,2,0.000,ALERT,212.38,297.26,59.970,1435902304,"201051344000955","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,164819.5,164819.5,4881,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902381,181690.00
07/03/2015 01:45,2,0.000,ALERT,213.96,298.47,59.981,1435902304,"274151322000095","174011321042388",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,463903.3,463903.3,5796,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902383,181691.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.87,59.970,1435902304,"201051344000868","174011321042388",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,151141.6,151141.6,4889,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902384,181692.00
07/03/2015 01:45,2,0.000,ALERT,213.29,297.26,59.981,1435902304,"201051344000853","174011321042388",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,157410.1,157410.1,4889,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902386,181693.00
07/03/2015 01:45,2,0.000,ALERT,213.29,298.17,59.965,1435902304,"201051344000582","174011321042388",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,157687.3,157687.3,4877,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902388,181694.00
07/03/2015 01:45,2,0.000,ALERT,212.61,296.96,59.970,1435902304,"201051344000469","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,152670.3,152670.3,4882,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902390,181695.00
07/03/2015 01:45,2,0.000,ALERT,212.38,297.26,60.012,1435902304,"201051344000988","174011321042388",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,152285.3,152285.3,4882,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902392,181696.00
07/03/2015 01:45,2,0.000,ALERT,212.61,296.96,60.002,1435902304,"201051344001158","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,158386.5,158386.5,4880,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902394,181697.00
07/03/2015 01:45,2,0.000,ALERT,212.61,296.96,59.991,1435902304,"201051344001025","174011321042388",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,161789.0,161789.0,4875,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902396,181698.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.57,59.986,1435902304,"201051344000569","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,165318.5,165318.5,4888,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902397,181699.00
07/03/2015 01:45,2,0.000,ALERT,214.19,297.26,59.981,1435902304,"274151322000094","174011321042388",0.00,20.30,0,295.16,298.17,0.0,0.0,0.000,349527.2,349527.2,6257,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902399,181700.00
07/03/2015 01:45,2,0.000,ALERT,212.38,297.26,59.986,1435902304,"201051344000458","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,161121.5,161121.5,4883,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902401,181701.00
07/03/2015 01:45,2,0.000,ALERT,213.96,296.66,59.981,1435902304,"274151322000087","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,420173.3,420173.3,5766,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902403,181702.00
07/03/2015 01:45,2,0.000,ALERT,213.74,296.66,59.986,1435902304,"274151322000052","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,449201.1,449201.1,6167,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902405,181703.00
07/03/2015 01:45,2,0.000,ALERT,212.83,297.87,60.007,1435902304,"201051344001145","174011321042388",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,166281.5,166281.5,4891,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902406,181704.00
07/03/2015 01:45,2,0.000,ALERT,213.06,297.57,59.986,1435902304,"201051344000685","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,165359.4,165359.4,4893,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902408,181705.00
07/03/2015 01:45,2,0.000,ALERT,213.51,296.96,59.986,1435902304,"274151322000088","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,430348.8,430348.8,5779,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902410,181706.00
07/03/2015 01:45,2,0.000,ALERT,212.83,297.57,59.981,1435902304,"201051344000438","174011321042388",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,165462.4,165462.4,4876,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902412,181707.00
07/03/2015 01:45,2,0.000,ALERT,212.16,297.26,59.975,1435902304,"201051344001135","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,156786.7,156786.7,4867,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902414,181708.00
07/03/2015 01:45,2,0.000,ALERT,212.83,296.96,59.970,1435902304,"201051344000417","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,161157.5,161157.5,4876,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902416,181709.00
07/03/2015 01:45,2,0.000,ALERT,212.16,297.87,59.981,1435902304,"201051344000594","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,161494.9,161494.9,4876,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902417,181710.00
07/03/2015 01:45,2,0.000,ALERT,213.96,297.57,59.981,1435902304,"274151322000083","174011321042388",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,445381.6,445381.6,6185,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902419,181711.00
07/03/2015 01:45,2,0.000,ALERT,213.06,297.87,59.996,1435902304,"201051344000585","174011321042388",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,160489.9,160489.9,4876,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902421,181712.00
07/03/2015 01:45,2,0.000,ALERT,213.74,298.17,59.981,1435902304,"274151322000054","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,440492.1,440492.1,5767,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902423,181713.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.26,60.023,1435902304,"201051344001203","174011321042388",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,161658.9,161658.9,4880,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902425,181714.00
07/03/2015 01:45,2,0.000,ALERT,212.38,297.26,59.996,1435902304,"201051344000646","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,158932.5,158932.5,4871,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902426,181715.00
07/03/2015 01:45,2,0.000,ALERT,214.41,296.66,59.991,1435902304,"274151322000068","174011321042388",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,348587.9,348587.9,5866,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902428,181716.00
07/03/2015 01:45,2,0.000,ALERT,214.19,296.96,59.991,1435902304,"274151322000076","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,469682.6,469682.6,6170,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902430,181717.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.87,59.991,1435902304,"201051344000890","174011321042388",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,163178.6,163178.6,4879,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902432,181718.00
07/03/2015 01:45,2,0.000,ALERT,212.38,296.96,59.991,1435902304,"201051344000900","174011321042388",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,163444.2,163444.2,4891,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902434,181719.00
07/03/2015 01:45,2,0.000,ALERT,212.83,296.36,59.991,1435902304,"201051344000633","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,153104.1,153104.1,4889,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902435,181720.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.26,59.991,1435902304,"201051344000983","174011321042388",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,160397.9,160397.9,4890,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902437,181721.00
07/03/2015 01:45,2,0.000,ALERT,212.83,296.96,59.991,1435902304,"201051344000917","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,163650.2,163650.2,4891,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902439,181722.00
07/03/2015 01:45,2,0.000,ALERT,212.83,296.66,59.991,1435902304,"201051344000648","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,159484.3,159484.3,4883,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902441,181723.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.26,59.986,1435902304,"201051344001093","174011321042388",0.00,21.00,0,295.76,298.77,0.0,0.0,0.000,161790.3,161790.3,4882,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902443,181724.00
07/03/2015 01:45,2,0.000,ALERT,213.06,296.96,59.991,1435902304,"201051344000645","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,160008.3,160008.3,4891,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902444,181725.00
07/03/2015 01:45,2,0.000,ALERT,213.96,297.26,59.981,1435902304,"274151322000085","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,442709.2,442709.2,6170,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902446,181726.00
07/03/2015 01:45,2,0.000,ALERT,212.83,296.66,60.012,1435902304,"201051344000651","174011321042388",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,159375.6,159375.6,4878,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902448,181727.00
07/03/2015 01:45,2,0.000,ALERT,212.83,296.96,59.991,1435902304,"201051344000867","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,151780.9,151780.9,4892,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435902450,181728.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.87,59.954,1435902304,"201051344001230","174011321042388",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,162892.4,162892.4,4894,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902452,181729.00
07/03/2015 01:45,2,0.000,ALERT,213.06,297.57,59.986,1435902304,"201051344000576","174011321042388",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,159275.5,159275.5,4896,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902453,181730.00
07/03/2015 01:45,2,0.000,ALERT,212.61,297.87,60.002,1435902304,"201051344000579","174011321042388",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,165652.7,165652.7,4882,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435902455,181731.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181732.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181733.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181734.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181735.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181736.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181737.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181738.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181739.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181740.00
07/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435902304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435903184,181741.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.26,59.986,1435903204,"201051344000955","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,164819.5,164819.5,4883,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903279,181742.00
07/03/2015 02:00,2,0.000,ALERT,213.96,298.47,59.975,1435903204,"274151322000095","174011321042388",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,463903.3,463903.3,5798,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903281,181743.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.57,59.965,1435903204,"201051344000868","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,151141.6,151141.6,4891,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903283,181744.00
07/03/2015 02:00,2,0.000,ALERT,213.06,296.96,59.975,1435903204,"201051344000853","174011321042388",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,157410.1,157410.1,4891,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903285,181745.00
07/03/2015 02:00,2,0.000,ALERT,213.29,298.17,59.959,1435903204,"201051344000582","174011321042388",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,157687.3,157687.3,4879,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903287,181746.00
07/03/2015 02:00,2,0.000,ALERT,212.38,296.96,59.970,1435903204,"201051344000469","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,152670.3,152670.3,4884,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903289,181747.00
07/03/2015 02:00,2,0.000,ALERT,212.38,296.96,59.970,1435903204,"201051344000988","174011321042388",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,152285.3,152285.3,4884,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903291,181748.00
07/03/2015 02:00,2,0.000,ALERT,212.38,296.66,59.975,1435903204,"201051344001158","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,158386.5,158386.5,4882,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903292,181749.00
07/03/2015 02:00,2,0.000,ALERT,212.38,296.66,59.981,1435903204,"201051344001025","174011321042388",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,161789.0,161789.0,4877,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903294,181750.00
07/03/2015 02:00,2,0.000,ALERT,212.61,297.57,59.986,1435903204,"201051344000569","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,165318.5,165318.5,4890,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903296,181751.00
07/03/2015 02:00,2,0.000,ALERT,213.96,296.96,59.975,1435903204,"274151322000094","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,349527.2,349527.2,6259,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903298,181752.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.57,59.975,1435903204,"201051344000458","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,161121.5,161121.5,4885,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903300,181753.00
07/03/2015 02:00,2,0.000,ALERT,213.96,297.26,59.975,1435903204,"274151322000087","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,420173.3,420173.3,5768,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903301,181754.00
07/03/2015 02:00,2,0.000,ALERT,213.51,296.66,59.970,1435903204,"274151322000052","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,449201.1,449201.1,6169,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903303,181755.00
07/03/2015 02:00,2,0.000,ALERT,212.83,297.57,59.944,1435903204,"201051344001145","174011321042388",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,166281.5,166281.5,4893,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903305,181756.00
07/03/2015 02:00,2,0.000,ALERT,213.06,297.26,59.970,1435903204,"201051344000685","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,165359.4,165359.4,4895,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903307,181757.00
07/03/2015 02:00,2,0.000,ALERT,213.51,297.26,59.975,1435903204,"274151322000088","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,430348.8,430348.8,5781,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903309,181758.00
07/03/2015 02:00,2,0.000,ALERT,212.83,297.57,59.965,1435903204,"201051344000438","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,165462.4,165462.4,4878,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903310,181759.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.26,59.975,1435903204,"201051344001135","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,156786.7,156786.7,4869,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903312,181760.00
07/03/2015 02:00,2,0.000,ALERT,212.83,296.66,59.944,1435903204,"201051344000417","174011321042388",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,161157.5,161157.5,4878,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903314,181761.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.87,59.975,1435903204,"201051344000594","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,161494.9,161494.9,4878,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903316,181762.00
07/03/2015 02:00,2,0.000,ALERT,213.96,297.87,59.970,1435903204,"274151322000083","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,445381.6,445381.6,6187,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903318,181763.00
07/03/2015 02:00,2,0.000,ALERT,212.83,297.57,60.012,1435903204,"201051344000585","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,160489.9,160489.9,4878,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903320,181764.00
07/03/2015 02:00,2,0.000,ALERT,213.74,297.57,59.970,1435903204,"274151322000054","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,440492.1,440492.1,5769,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903321,181765.00
07/03/2015 02:00,2,0.000,ALERT,212.83,297.26,59.975,1435903204,"201051344001203","174011321042388",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,161658.9,161658.9,4882,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903323,181766.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.57,59.986,1435903204,"201051344000646","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,158932.5,158932.5,4873,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903325,181767.00
07/03/2015 02:00,2,0.000,ALERT,214.64,296.96,60.002,1435903204,"274151322000068","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,348587.9,348587.9,5868,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903327,181768.00
07/03/2015 02:00,2,0.000,ALERT,214.41,297.26,59.970,1435903204,"274151322000076","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,469682.6,469682.6,6172,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903329,181769.00
07/03/2015 02:00,2,0.000,ALERT,212.61,297.87,59.986,1435903204,"201051344000890","174011321042388",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,163178.6,163178.6,4881,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903331,181770.00
07/03/2015 02:00,2,0.000,ALERT,212.38,296.96,59.970,1435903204,"201051344000900","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,163444.2,163444.2,4893,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903332,181771.00
07/03/2015 02:00,2,0.000,ALERT,213.06,296.36,59.981,1435903204,"201051344000633","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,153104.1,153104.1,4891,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903334,181772.00
07/03/2015 02:00,2,0.000,ALERT,212.38,296.66,59.986,1435903204,"201051344000983","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,160397.9,160397.9,4892,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903336,181773.00
