ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 02:00,2,0.000,ALERT,212.83,296.66,59.975,1435903204,"201051344000917","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,163650.2,163650.2,4893,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903338,181774.00
07/03/2015 02:00,2,0.000,ALERT,212.83,296.36,59.996,1435903204,"201051344000648","174011321042388",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,159484.3,159484.3,4885,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903340,181775.00
07/03/2015 02:00,2,0.000,ALERT,212.61,297.26,59.981,1435903204,"201051344001093","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,161790.3,161790.3,4884,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903342,181776.00
07/03/2015 02:00,2,0.000,ALERT,212.83,296.96,59.986,1435903204,"201051344000645","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,160008.3,160008.3,4893,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903343,181777.00
07/03/2015 02:00,2,0.000,ALERT,214.19,297.57,59.975,1435903204,"274151322000085","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,442709.2,442709.2,6172,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903345,181778.00
07/03/2015 02:00,2,0.000,ALERT,212.83,296.66,59.981,1435903204,"201051344000651","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,159375.6,159375.6,4880,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903347,181779.00
07/03/2015 02:00,2,0.000,ALERT,212.83,296.66,59.981,1435903204,"201051344000867","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,151780.9,151780.9,4894,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903349,181780.00
07/03/2015 02:00,2,0.000,ALERT,212.61,297.57,59.981,1435903204,"201051344001230","174011321042388",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,162892.4,162892.4,4896,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903351,181781.00
07/03/2015 02:00,2,0.000,ALERT,213.06,297.26,59.981,1435903204,"201051344000576","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,159275.5,159275.5,4898,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435903353,181782.00
07/03/2015 02:00,2,0.000,ALERT,212.38,297.26,60.023,1435903204,"201051344000579","174011321042388",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,165652.7,165652.7,4884,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435903354,181783.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181784.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181785.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181786.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181787.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181788.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181789.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181790.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181791.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181792.00
07/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435903204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904084,181793.00
07/03/2015 02:15,2,0.000,ALERT,212.61,297.26,59.975,1435904104,"201051344000955","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,164819.5,164819.5,4885,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904180,181794.00
07/03/2015 02:15,2,0.000,ALERT,214.19,298.17,59.965,1435904104,"274151322000095","174011321042388",0.00,20.70,0,296.66,299.67,0.0,0.0,0.000,463903.3,463903.3,5800,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904182,181795.00
07/03/2015 02:15,2,0.000,ALERT,212.61,297.57,59.959,1435904104,"201051344000868","174011321042388",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,151141.6,151141.6,4893,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904183,181796.00
07/03/2015 02:15,2,0.000,ALERT,213.29,296.96,59.981,1435904104,"201051344000853","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,157410.1,157410.1,4893,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904185,181797.00
07/03/2015 02:15,2,0.000,ALERT,213.51,298.17,59.944,1435904104,"201051344000582","174011321042388",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,157687.3,157687.3,4881,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904187,181798.00
07/03/2015 02:15,2,0.000,ALERT,212.83,296.96,59.981,1435904104,"201051344000469","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,152670.3,152670.3,4886,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904189,181799.00
07/03/2015 02:15,2,0.000,ALERT,212.61,296.96,60.007,1435904104,"201051344000988","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,152285.3,152285.3,4886,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904191,181800.00
07/03/2015 02:15,2,0.000,ALERT,212.83,296.96,59.975,1435904104,"201051344001158","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,158386.5,158386.5,4884,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904193,181801.00
07/03/2015 02:15,2,0.000,ALERT,212.61,296.66,59.991,1435904104,"201051344001025","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,161789.0,161789.0,4879,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904194,181802.00
07/03/2015 02:15,2,0.000,ALERT,212.83,297.57,59.991,1435904104,"201051344000569","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,165318.5,165318.5,4892,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904196,181803.00
07/03/2015 02:15,2,0.000,ALERT,214.19,296.96,59.986,1435904104,"274151322000094","174011321042388",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,349527.2,349527.2,6261,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904198,181804.00
07/03/2015 02:15,2,0.000,ALERT,212.83,297.26,59.986,1435904104,"201051344000458","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,161121.5,161121.5,4887,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904200,181805.00
07/03/2015 02:15,2,0.000,ALERT,214.19,296.96,59.986,1435904104,"274151322000087","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,420173.3,420173.3,5770,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904202,181806.00
07/03/2015 02:15,2,0.000,ALERT,213.96,297.57,60.012,1435904104,"274151322000052","174011321042388",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,449201.1,449201.1,6171,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904204,181807.00
07/03/2015 02:15,2,0.000,ALERT,213.29,297.87,59.991,1435904104,"201051344001145","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,166281.5,166281.5,4895,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904206,181808.00
07/03/2015 02:15,2,0.000,ALERT,213.29,297.57,60.007,1435904104,"201051344000685","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,165359.4,165359.4,4897,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904207,181809.00
07/03/2015 02:15,2,0.000,ALERT,213.96,297.26,60.002,1435904104,"274151322000088","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,430348.8,430348.8,5783,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904209,181810.00
07/03/2015 02:15,2,0.000,ALERT,213.29,297.87,59.991,1435904104,"201051344000438","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,165462.4,165462.4,4880,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904211,181811.00
07/03/2015 02:15,2,0.000,ALERT,212.83,297.26,59.996,1435904104,"201051344001135","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,156786.7,156786.7,4871,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904213,181812.00
07/03/2015 02:15,2,0.000,ALERT,213.29,296.96,60.002,1435904104,"201051344000417","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,161157.5,161157.5,4880,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904215,181813.00
07/03/2015 02:15,2,0.000,ALERT,212.61,297.87,60.007,1435904104,"201051344000594","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,161494.9,161494.9,4880,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904217,181814.00
07/03/2015 02:15,2,0.000,ALERT,214.41,298.17,59.986,1435904104,"274151322000083","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,445381.6,445381.6,6189,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904219,181815.00
07/03/2015 02:15,2,0.000,ALERT,213.06,297.57,59.986,1435904104,"201051344000585","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,160489.9,160489.9,4880,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904221,181816.00
07/03/2015 02:15,2,0.000,ALERT,214.19,298.47,59.986,1435904104,"274151322000054","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,440492.1,440492.1,5771,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904222,181817.00
07/03/2015 02:15,2,0.000,ALERT,213.06,297.57,59.996,1435904104,"201051344001203","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,161658.9,161658.9,4884,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904224,181818.00
07/03/2015 02:15,2,0.000,ALERT,212.83,297.87,59.991,1435904104,"201051344000646","174011321042388",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,158932.5,158932.5,4875,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904226,181819.00
07/03/2015 02:15,2,0.000,ALERT,214.87,296.96,59.986,1435904104,"274151322000068","174011321042388",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,348587.9,348587.9,5870,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904228,181820.00
07/03/2015 02:15,2,0.000,ALERT,214.87,298.17,59.981,1435904104,"274151322000076","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,469682.6,469682.6,6174,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904230,181821.00
07/03/2015 02:15,2,0.000,ALERT,213.06,298.17,59.991,1435904104,"201051344000890","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,163178.6,163178.6,4883,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904231,181822.00
07/03/2015 02:15,2,0.000,ALERT,212.83,297.26,59.986,1435904104,"201051344000900","174011321042388",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,163444.2,163444.2,4895,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904233,181823.00
07/03/2015 02:15,2,0.000,ALERT,213.51,296.66,59.991,1435904104,"201051344000633","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,153104.1,153104.1,4893,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904235,181824.00
07/03/2015 02:15,2,0.000,ALERT,213.06,297.57,59.986,1435904104,"201051344000983","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,160397.9,160397.9,4894,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904237,181825.00
07/03/2015 02:15,2,0.000,ALERT,213.29,297.26,59.975,1435904104,"201051344000917","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,163650.2,163650.2,4895,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904239,181826.00
07/03/2015 02:15,2,0.000,ALERT,213.29,296.66,59.991,1435904104,"201051344000648","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,159484.3,159484.3,4887,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904240,181827.00
07/03/2015 02:15,2,0.000,ALERT,213.06,297.57,59.975,1435904104,"201051344001093","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,161790.3,161790.3,4886,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904242,181828.00
07/03/2015 02:15,2,0.000,ALERT,213.29,297.26,59.975,1435904104,"201051344000645","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,160008.3,160008.3,4895,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904244,181829.00
07/03/2015 02:15,2,0.000,ALERT,214.41,297.57,59.954,1435904104,"274151322000085","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,442709.2,442709.2,6174,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904246,181830.00
07/03/2015 02:15,2,0.000,ALERT,213.06,296.66,60.012,1435904104,"201051344000651","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,159375.6,159375.6,4882,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904247,181831.00
07/03/2015 02:15,2,0.000,ALERT,213.06,297.26,59.986,1435904104,"201051344000867","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,151780.9,151780.9,4896,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435904250,181832.00
07/03/2015 02:15,2,0.000,ALERT,212.83,297.87,59.986,1435904104,"201051344001230","174011321042388",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,162892.4,162892.4,4898,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904251,181833.00
07/03/2015 02:15,2,0.000,ALERT,213.29,297.57,59.986,1435904104,"201051344000576","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,159275.5,159275.5,4900,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904253,181834.00
07/03/2015 02:15,2,0.000,ALERT,212.61,297.87,59.991,1435904104,"201051344000579","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,165652.7,165652.7,4886,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435904255,181835.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181836.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181837.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181838.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181839.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181840.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181841.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181842.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181843.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181844.00
07/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435904104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435904984,181845.00
07/03/2015 02:30,2,0.000,ALERT,212.61,296.96,59.975,1435905004,"201051344000955","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,164819.5,164819.5,4887,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905080,181846.00
07/03/2015 02:30,2,0.000,ALERT,213.96,298.47,59.975,1435905004,"274151322000095","174011321042388",0.00,20.70,0,296.96,299.97,0.0,0.0,0.000,463903.3,463903.3,5802,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905082,181847.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.57,59.975,1435905004,"201051344000868","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,151141.6,151141.6,4895,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905083,181848.00
07/03/2015 02:30,2,0.000,ALERT,213.29,296.96,59.970,1435905004,"201051344000853","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,157410.1,157410.1,4895,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905085,181849.00
07/03/2015 02:30,2,0.000,ALERT,213.51,298.17,59.975,1435905004,"201051344000582","174011321042388",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,157687.3,157687.3,4883,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905087,181850.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.66,59.965,1435905004,"201051344000469","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,152670.3,152670.3,4888,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905089,181851.00
07/03/2015 02:30,2,0.000,ALERT,212.61,296.66,60.002,1435905004,"201051344000988","174011321042388",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,152285.3,152285.3,4888,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905091,181852.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.66,59.970,1435905004,"201051344001158","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,158386.5,158386.5,4886,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905092,181853.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.66,59.965,1435905004,"201051344001025","174011321042388",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,161789.0,161789.0,4881,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905094,181854.00
07/03/2015 02:30,2,0.000,ALERT,212.83,297.57,59.965,1435905004,"201051344000569","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,165318.5,165318.5,4894,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905096,181855.00
07/03/2015 02:30,2,0.000,ALERT,214.41,296.96,59.928,1435905004,"274151322000094","174011321042388",0.00,21.00,0,295.46,298.47,0.0,0.0,0.000,349527.2,349527.2,6263,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905098,181856.00
07/03/2015 02:30,2,0.000,ALERT,212.61,296.96,59.965,1435905004,"201051344000458","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,161121.5,161121.5,4889,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905100,181857.00
07/03/2015 02:30,2,0.000,ALERT,214.19,296.66,59.965,1435905004,"274151322000087","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,420173.3,420173.3,5772,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905102,181858.00
07/03/2015 02:30,2,0.000,ALERT,213.96,297.87,59.928,1435905004,"274151322000052","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,449201.1,449201.1,6173,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905104,181859.00
07/03/2015 02:30,2,0.000,ALERT,213.29,297.87,59.965,1435905004,"201051344001145","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,166281.5,166281.5,4897,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905106,181860.00
07/03/2015 02:30,2,0.000,ALERT,213.29,297.57,59.965,1435905004,"201051344000685","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,165359.4,165359.4,4899,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905108,181861.00
07/03/2015 02:30,2,0.000,ALERT,213.74,297.57,59.959,1435905004,"274151322000088","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,430348.8,430348.8,5785,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905109,181862.00
07/03/2015 02:30,2,0.000,ALERT,213.06,297.26,59.965,1435905004,"201051344000438","174011321042388",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,165462.4,165462.4,4882,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905111,181863.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.26,59.954,1435905004,"201051344001135","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,156786.7,156786.7,4873,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905113,181864.00
07/03/2015 02:30,2,0.000,ALERT,213.29,296.66,59.959,1435905004,"201051344000417","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,161157.5,161157.5,4882,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905115,181865.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.57,59.959,1435905004,"201051344000594","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,161494.9,161494.9,4882,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905117,181866.00
07/03/2015 02:30,2,0.000,ALERT,214.19,297.57,59.986,1435905004,"274151322000083","174011321042388",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,445381.6,445381.6,6191,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905118,181867.00
07/03/2015 02:30,2,0.000,ALERT,213.29,297.57,59.944,1435905004,"201051344000585","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,160489.9,160489.9,4882,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905120,181868.00
07/03/2015 02:30,2,0.000,ALERT,213.96,298.17,59.959,1435905004,"274151322000054","174011321042388",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,440492.1,440492.1,5773,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905122,181869.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.96,59.959,1435905004,"201051344001203","174011321042388",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,161658.9,161658.9,4886,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905124,181870.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.26,59.996,1435905004,"201051344000646","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,158932.5,158932.5,4877,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905126,181871.00
07/03/2015 02:30,2,0.000,ALERT,214.87,296.66,59.954,1435905004,"274151322000068","174011321042388",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,348587.9,348587.9,5872,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905127,181872.00
07/03/2015 02:30,2,0.000,ALERT,214.41,297.87,59.959,1435905004,"274151322000076","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,469682.6,469682.6,6176,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905129,181873.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.87,59.959,1435905004,"201051344000890","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,163178.6,163178.6,4885,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905131,181874.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.26,59.954,1435905004,"201051344000900","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,163444.2,163444.2,4897,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905133,181875.00
07/03/2015 02:30,2,0.000,ALERT,213.29,296.66,59.965,1435905004,"201051344000633","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,153104.1,153104.1,4895,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905135,181876.00
07/03/2015 02:30,2,0.000,ALERT,212.83,297.26,60.002,1435905004,"201051344000983","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,160397.9,160397.9,4896,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905137,181877.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.96,59.970,1435905004,"201051344000917","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,163650.2,163650.2,4897,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905138,181878.00
07/03/2015 02:30,2,0.000,ALERT,213.06,296.36,59.970,1435905004,"201051344000648","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,159484.3,159484.3,4889,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905140,181879.00
07/03/2015 02:30,2,0.000,ALERT,212.83,297.26,60.002,1435905004,"201051344001093","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,161790.3,161790.3,4888,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905142,181880.00
07/03/2015 02:30,2,0.000,ALERT,213.06,296.66,59.970,1435905004,"201051344000645","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,160008.3,160008.3,4897,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905144,181881.00
07/03/2015 02:30,2,0.000,ALERT,214.19,297.57,59.954,1435905004,"274151322000085","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,442709.2,442709.2,6176,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905146,181882.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.66,59.944,1435905004,"201051344000651","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,159375.6,159375.6,4884,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905147,181883.00
07/03/2015 02:30,2,0.000,ALERT,212.83,296.96,59.975,1435905004,"201051344000867","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,151780.9,151780.9,4898,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905149,181884.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.87,59.949,1435905004,"201051344001230","174011321042388",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,162892.4,162892.4,4900,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905151,181885.00
07/03/2015 02:30,2,0.000,ALERT,213.06,297.87,59.981,1435905004,"201051344000576","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,159275.5,159275.5,4902,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905153,181886.00
07/03/2015 02:30,2,0.000,ALERT,212.61,297.57,59.970,1435905004,"201051344000579","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,165652.7,165652.7,4888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905154,181887.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181888.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181889.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181890.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181891.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181892.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181893.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181894.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181895.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181896.00
07/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435905004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435905884,181897.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.87,60.023,1435905903,"201051344000955","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,164819.5,164819.5,4889,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905979,181898.00
07/03/2015 02:45,2,0.000,ALERT,214.41,298.77,59.959,1435905903,"274151322000095","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,463903.3,463903.3,5804,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905981,181899.00
07/03/2015 02:45,2,0.000,ALERT,213.06,298.17,60.023,1435905903,"201051344000868","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,151141.6,151141.6,4897,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905983,181900.00
07/03/2015 02:45,2,0.000,ALERT,213.74,297.57,59.981,1435905903,"201051344000853","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,157410.1,157410.1,4897,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905985,181901.00
07/03/2015 02:45,2,0.000,ALERT,213.74,298.47,59.991,1435905903,"201051344000582","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,157687.3,157687.3,4885,0,0,0,L,1122011218,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905986,181902.00
07/03/2015 02:45,2,0.000,ALERT,213.06,296.96,60.007,1435905903,"201051344000469","174011321042388",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,152670.3,152670.3,4890,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905988,181903.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.57,59.986,1435905903,"201051344000988","174011321042388",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,152285.3,152285.3,4890,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905990,181904.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.26,60.002,1435905903,"201051344001158","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,158386.5,158386.5,4888,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905992,181905.00
07/03/2015 02:45,2,0.000,ALERT,213.29,297.26,59.986,1435905903,"201051344001025","174011321042388",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,161789.0,161789.0,4883,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905994,181906.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.87,59.986,1435905903,"201051344000569","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,165318.5,165318.5,4896,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435905996,181907.00
07/03/2015 02:45,2,0.000,ALERT,214.64,297.26,59.981,1435905903,"274151322000094","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,349527.2,349527.2,6265,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905998,181908.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.57,59.986,1435905903,"201051344000458","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,161121.5,161121.5,4891,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435905999,181909.00
07/03/2015 02:45,2,0.000,ALERT,214.41,296.96,59.944,1435905903,"274151322000087","174011321042388",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,420173.3,420173.3,5774,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906001,181910.00
07/03/2015 02:45,2,0.000,ALERT,214.19,297.87,59.975,1435905903,"274151322000052","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,449201.1,449201.1,6175,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906003,181911.00
07/03/2015 02:45,2,0.000,ALERT,213.51,297.87,59.981,1435905903,"201051344001145","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,166281.5,166281.5,4899,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906005,181912.00
07/03/2015 02:45,2,0.000,ALERT,213.51,297.57,59.944,1435905903,"201051344000685","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,165359.4,165359.4,4901,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906007,181913.00
07/03/2015 02:45,2,0.000,ALERT,213.96,297.87,59.954,1435905903,"274151322000088","174011321042388",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,430348.8,430348.8,5787,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906008,181914.00
07/03/2015 02:45,2,0.000,ALERT,213.51,297.87,59.986,1435905903,"201051344000438","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,165462.4,165462.4,4884,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906010,181915.00
07/03/2015 02:45,2,0.000,ALERT,212.83,297.57,59.959,1435905903,"201051344001135","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,156786.7,156786.7,4875,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906012,181916.00
07/03/2015 02:45,2,0.000,ALERT,213.29,296.96,59.981,1435905903,"201051344000417","174011321042388",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,161157.5,161157.5,4884,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906014,181917.00
07/03/2015 02:45,2,0.000,ALERT,212.83,298.17,59.975,1435905903,"201051344000594","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,161494.9,161494.9,4884,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906016,181918.00
07/03/2015 02:45,2,0.000,ALERT,214.41,298.47,59.975,1435905903,"274151322000083","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,445381.6,445381.6,6193,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906017,181919.00
07/03/2015 02:45,2,0.000,ALERT,213.29,297.87,59.944,1435905903,"201051344000585","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,160489.9,160489.9,4884,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906019,181920.00
07/03/2015 02:45,2,0.000,ALERT,214.19,297.57,59.991,1435905903,"274151322000054","174011321042388",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,440492.1,440492.1,5775,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906021,181921.00
07/03/2015 02:45,2,0.000,ALERT,213.29,297.26,59.975,1435905903,"201051344001203","174011321042388",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,161658.9,161658.9,4888,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906023,181922.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.87,59.981,1435905903,"201051344000646","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,158932.5,158932.5,4879,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906025,181923.00
