ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 02:45,2,0.000,ALERT,215.09,296.96,59.944,1435905903,"274151322000068","174011321042388",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,348587.9,348587.9,5874,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906026,181924.00
07/03/2015 02:45,2,0.000,ALERT,215.09,297.87,59.981,1435905903,"274151322000076","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,469682.6,469682.6,6178,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906028,181925.00
07/03/2015 02:45,2,0.000,ALERT,213.06,298.47,59.986,1435905903,"201051344000890","174011321042388",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,163178.6,163178.6,4887,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906030,181926.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.57,59.944,1435905903,"201051344000900","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,163444.2,163444.2,4899,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906032,181927.00
07/03/2015 02:45,2,0.000,ALERT,213.51,296.96,59.954,1435905903,"201051344000633","174011321042388",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,153104.1,153104.1,4897,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906034,181928.00
07/03/2015 02:45,2,0.000,ALERT,213.06,297.87,60.007,1435905903,"201051344000983","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,160397.9,160397.9,4898,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906036,181929.00
07/03/2015 02:45,2,0.000,ALERT,213.29,297.57,59.975,1435905903,"201051344000917","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,163650.2,163650.2,4899,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906037,181930.00
07/03/2015 02:45,2,0.000,ALERT,213.29,296.96,59.954,1435905903,"201051344000648","174011321042388",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,159484.3,159484.3,4891,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906039,181931.00
07/03/2015 02:45,2,0.000,ALERT,213.29,297.87,60.023,1435905903,"201051344001093","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,161790.3,161790.3,4890,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906041,181932.00
07/03/2015 02:45,2,0.000,ALERT,213.51,297.26,59.965,1435905903,"201051344000645","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,160008.3,160008.3,4899,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906043,181933.00
07/03/2015 02:45,2,0.000,ALERT,214.87,298.47,59.975,1435905903,"274151322000085","174011321042388",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,442709.2,442709.2,6178,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906045,181934.00
07/03/2015 02:45,2,0.000,ALERT,213.29,296.96,59.954,1435905903,"201051344000651","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,159375.6,159375.6,4886,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906046,181935.00
07/03/2015 02:45,2,0.000,ALERT,213.29,297.26,60.007,1435905903,"201051344000867","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,151780.9,151780.9,4900,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906048,181936.00
07/03/2015 02:45,2,0.000,ALERT,213.06,298.17,59.975,1435905903,"201051344001230","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,162892.4,162892.4,4902,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906050,181937.00
07/03/2015 02:45,2,0.000,ALERT,213.51,297.87,59.970,1435905903,"201051344000576","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,159275.5,159275.5,4904,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906052,181938.00
07/03/2015 02:45,2,0.000,ALERT,213.06,298.17,59.965,1435905903,"201051344000579","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,165652.7,165652.7,4890,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906054,181939.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181940.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181941.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181942.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181943.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181944.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181945.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181946.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181947.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181948.00
07/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435905903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435906783,181949.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1435906803,"201051344000955","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,164819.5,164819.5,4891,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906880,181950.00
07/03/2015 03:00,2,0.000,ALERT,214.19,298.77,59.970,1435906803,"274151322000095","174011321042388",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,463903.3,463903.3,5806,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906881,181951.00
07/03/2015 03:00,2,0.000,ALERT,212.83,297.57,59.981,1435906803,"201051344000868","174011321042388",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,151141.6,151141.6,4899,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906883,181952.00
07/03/2015 03:00,2,0.000,ALERT,213.51,296.96,59.981,1435906803,"201051344000853","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,157410.1,157410.1,4899,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906885,181953.00
07/03/2015 03:00,2,0.000,ALERT,213.51,298.17,59.981,1435906803,"201051344000582","174011321042388",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,157687.3,157687.3,4887,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906887,181954.00
07/03/2015 03:00,2,0.000,ALERT,212.83,296.66,59.991,1435906803,"201051344000469","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,152670.3,152670.3,4892,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906889,181955.00
07/03/2015 03:00,2,0.000,ALERT,212.61,296.96,59.975,1435906803,"201051344000988","174011321042388",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,152285.3,152285.3,4892,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906891,181956.00
07/03/2015 03:00,2,0.000,ALERT,212.83,296.96,60.002,1435906803,"201051344001158","174011321042388",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,158386.5,158386.5,4890,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906893,181957.00
07/03/2015 03:00,2,0.000,ALERT,212.83,296.66,59.986,1435906803,"201051344001025","174011321042388",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,161789.0,161789.0,4885,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906894,181958.00
07/03/2015 03:00,2,0.000,ALERT,212.83,297.57,60.028,1435906803,"201051344000569","174011321042388",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,165318.5,165318.5,4898,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906896,181959.00
07/03/2015 03:00,2,0.000,ALERT,214.41,297.26,59.996,1435906803,"274151322000094","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,349527.2,349527.2,6267,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906898,181960.00
07/03/2015 03:00,2,0.000,ALERT,212.83,297.26,59.986,1435906803,"201051344000458","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,161121.5,161121.5,4893,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906900,181961.00
07/03/2015 03:00,2,0.000,ALERT,214.41,296.36,60.012,1435906803,"274151322000087","174011321042388",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,420173.3,420173.3,5776,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906902,181962.00
07/03/2015 03:00,2,0.000,ALERT,213.96,297.26,59.981,1435906803,"274151322000052","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,449201.1,449201.1,6177,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906904,181963.00
07/03/2015 03:00,2,0.000,ALERT,213.06,297.57,59.981,1435906803,"201051344001145","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,166281.5,166281.5,4901,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906906,181964.00
07/03/2015 03:00,2,0.000,ALERT,213.29,297.26,59.986,1435906803,"201051344000685","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,165359.4,165359.4,4903,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906908,181965.00
07/03/2015 03:00,2,0.000,ALERT,213.74,296.96,60.002,1435906803,"274151322000088","174011321042388",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,430348.8,430348.8,5789,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906910,181966.00
07/03/2015 03:00,2,0.000,ALERT,213.06,297.26,59.975,1435906803,"201051344000438","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,165462.4,165462.4,4886,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906911,181967.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.26,59.981,1435906803,"201051344001135","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,156786.7,156786.7,4877,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906913,181968.00
07/03/2015 03:00,2,0.000,ALERT,213.29,296.96,59.986,1435906803,"201051344000417","174011321042388",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,161157.5,161157.5,4886,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906915,181969.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.87,59.996,1435906803,"201051344000594","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,161494.9,161494.9,4886,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906917,181970.00
07/03/2015 03:00,2,0.000,ALERT,214.19,297.87,59.986,1435906803,"274151322000083","174011321042388",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,445381.6,445381.6,6195,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906919,181971.00
07/03/2015 03:00,2,0.000,ALERT,213.06,297.57,59.986,1435906803,"201051344000585","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,160489.9,160489.9,4886,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906921,181972.00
07/03/2015 03:00,2,0.000,ALERT,214.19,297.26,60.012,1435906803,"274151322000054","174011321042388",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,440492.1,440492.1,5777,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906922,181973.00
07/03/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1435906803,"201051344001203","174011321042388",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,161658.9,161658.9,4890,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906924,181974.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.26,59.986,1435906803,"201051344000646","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,158932.5,158932.5,4881,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906926,181975.00
07/03/2015 03:00,2,0.000,ALERT,214.87,296.66,59.986,1435906803,"274151322000068","174011321042388",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,348587.9,348587.9,5876,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906928,181976.00
07/03/2015 03:00,2,0.000,ALERT,214.64,297.57,59.981,1435906803,"274151322000076","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,469682.6,469682.6,6180,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906929,181977.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.57,59.986,1435906803,"201051344000890","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,163178.6,163178.6,4889,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906931,181978.00
07/03/2015 03:00,2,0.000,ALERT,212.61,296.96,59.986,1435906803,"201051344000900","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,163444.2,163444.2,4901,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906933,181979.00
07/03/2015 03:00,2,0.000,ALERT,213.06,296.36,59.991,1435906803,"201051344000633","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,153104.1,153104.1,4899,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906935,181980.00
07/03/2015 03:00,2,0.000,ALERT,212.61,296.96,59.996,1435906803,"201051344000983","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,160397.9,160397.9,4900,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906937,181981.00
07/03/2015 03:00,2,0.000,ALERT,212.83,296.96,59.986,1435906803,"201051344000917","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,163650.2,163650.2,4901,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906939,181982.00
07/03/2015 03:00,2,0.000,ALERT,212.83,296.66,59.986,1435906803,"201051344000648","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,159484.3,159484.3,4893,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906940,181983.00
07/03/2015 03:00,2,0.000,ALERT,212.83,297.26,59.986,1435906803,"201051344001093","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,161790.3,161790.3,4892,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906942,181984.00
07/03/2015 03:00,2,0.000,ALERT,213.06,296.96,59.991,1435906803,"201051344000645","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,160008.3,160008.3,4901,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906944,181985.00
07/03/2015 03:00,2,0.000,ALERT,214.19,297.26,59.981,1435906803,"274151322000085","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,442709.2,442709.2,6180,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906946,181986.00
07/03/2015 03:00,2,0.000,ALERT,212.83,296.36,59.991,1435906803,"201051344000651","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,159375.6,159375.6,4888,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435906948,181987.00
07/03/2015 03:00,2,0.000,ALERT,213.06,296.66,59.996,1435906803,"201051344000867","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,151780.9,151780.9,4902,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906949,181988.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.57,59.991,1435906803,"201051344001230","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,162892.4,162892.4,4904,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906951,181989.00
07/03/2015 03:00,2,0.000,ALERT,213.29,297.57,59.996,1435906803,"201051344000576","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,159275.5,159275.5,4906,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906953,181990.00
07/03/2015 03:00,2,0.000,ALERT,212.61,297.57,59.991,1435906803,"201051344000579","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,165652.7,165652.7,4892,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435906955,181991.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181992.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181993.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181994.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181995.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181996.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181997.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181998.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,181999.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,182000.00
07/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435906803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435907684,182001.00
07/03/2015 03:15,2,0.000,ALERT,212.61,297.57,59.996,1435907703,"201051344000955","174011321042388",0.00,21.30,0,293.36,299.37,0.0,0.0,0.000,164819.5,164819.5,4893,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907779,182002.00
07/03/2015 03:15,2,0.000,ALERT,214.19,299.07,59.986,1435907703,"274151322000095","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,463903.3,463903.3,5808,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907781,182003.00
07/03/2015 03:15,2,0.000,ALERT,212.83,298.47,59.991,1435907703,"201051344000868","174011321042388",0.00,21.00,0,293.96,300.27,0.0,0.0,0.000,151141.6,151141.6,4901,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907783,182004.00
07/03/2015 03:15,2,0.000,ALERT,213.51,297.57,60.012,1435907703,"201051344000853","174011321042388",0.00,21.00,0,293.36,299.67,0.0,0.0,0.000,157410.1,157410.1,4901,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907784,182005.00
07/03/2015 03:15,2,0.000,ALERT,213.51,298.77,59.986,1435907703,"201051344000582","174011321042388",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,157687.3,157687.3,4889,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907786,182006.00
07/03/2015 03:15,2,0.000,ALERT,213.06,297.57,59.991,1435907703,"201051344000469","174011321042388",0.00,20.30,0,292.16,298.77,0.0,0.0,0.000,152670.3,152670.3,4894,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907788,182007.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.57,59.986,1435907703,"201051344000988","174011321042388",0.00,21.30,0,290.95,299.07,0.0,0.0,0.000,152285.3,152285.3,4894,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907790,182008.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.26,59.965,1435907703,"201051344001158","174011321042388",0.00,20.70,0,292.46,298.77,0.0,0.0,0.000,158386.5,158386.5,4892,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907792,182009.00
07/03/2015 03:15,2,0.000,ALERT,213.06,297.26,60.018,1435907703,"201051344001025","174011321042388",0.00,20.30,0,293.06,300.27,0.0,0.0,0.000,161789.0,161789.0,4887,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907794,182010.00
07/03/2015 03:15,2,0.000,ALERT,213.06,298.17,59.991,1435907703,"201051344000569","174011321042388",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,165318.5,165318.5,4900,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907796,182011.00
07/03/2015 03:15,2,0.000,ALERT,214.41,297.57,59.986,1435907703,"274151322000094","174011321042388",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,349527.2,349527.2,6269,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907797,182012.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.57,59.986,1435907703,"201051344000458","174011321042388",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,161121.5,161121.5,4895,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907799,182013.00
07/03/2015 03:15,2,0.000,ALERT,214.41,297.87,59.986,1435907703,"274151322000087","174011321042388",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,420173.3,420173.3,5778,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907801,182014.00
07/03/2015 03:15,2,0.000,ALERT,213.96,297.57,59.975,1435907703,"274151322000052","174011321042388",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,449201.1,449201.1,6179,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907803,182015.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.87,59.959,1435907703,"201051344001145","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,166281.5,166281.5,4903,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907805,182016.00
07/03/2015 03:15,2,0.000,ALERT,213.51,297.87,59.954,1435907703,"201051344000685","174011321042388",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,165359.4,165359.4,4905,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907807,182017.00
07/03/2015 03:15,2,0.000,ALERT,213.96,297.57,59.981,1435907703,"274151322000088","174011321042388",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,430348.8,430348.8,5791,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907808,182018.00
07/03/2015 03:15,2,0.000,ALERT,213.29,298.17,59.981,1435907703,"201051344000438","174011321042388",0.00,20.70,0,293.66,299.97,0.0,0.0,0.000,165462.4,165462.4,4888,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907810,182019.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1435907703,"201051344001135","174011321042388",0.00,21.00,0,293.66,299.97,0.0,0.0,0.000,156786.7,156786.7,4879,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907812,182020.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.26,59.986,1435907703,"201051344000417","174011321042388",0.00,21.00,0,292.76,298.77,0.0,0.0,0.000,161157.5,161157.5,4888,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907814,182021.00
07/03/2015 03:15,2,0.000,ALERT,212.61,298.17,59.986,1435907703,"201051344000594","174011321042388",0.00,21.00,0,292.76,299.67,0.0,0.0,0.000,161494.9,161494.9,4888,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907816,182022.00
07/03/2015 03:15,2,0.000,ALERT,214.41,298.17,59.991,1435907703,"274151322000083","174011321042388",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,445381.6,445381.6,6197,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907817,182023.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.87,59.991,1435907703,"201051344000585","174011321042388",0.00,21.30,0,292.76,299.37,0.0,0.0,0.000,160489.9,160489.9,4888,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907819,182024.00
07/03/2015 03:15,2,0.000,ALERT,214.41,297.87,59.986,1435907703,"274151322000054","174011321042388",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,440492.1,440492.1,5779,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907821,182025.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.87,59.996,1435907703,"201051344001203","174011321042388",0.00,21.00,0,293.36,301.17,0.0,0.0,0.000,161658.9,161658.9,4892,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907823,182026.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.87,59.991,1435907703,"201051344000646","174011321042388",0.00,21.00,0,292.76,299.07,0.0,0.0,0.000,158932.5,158932.5,4883,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907825,182027.00
07/03/2015 03:15,2,0.000,ALERT,215.09,297.57,59.996,1435907703,"274151322000068","174011321042388",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,348587.9,348587.9,5878,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907826,182028.00
07/03/2015 03:15,2,0.000,ALERT,215.09,298.47,59.991,1435907703,"274151322000076","174011321042388",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,469682.6,469682.6,6182,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907828,182029.00
07/03/2015 03:15,2,0.000,ALERT,212.83,298.17,59.996,1435907703,"201051344000890","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,163178.6,163178.6,4891,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907830,182030.00
07/03/2015 03:15,2,0.000,ALERT,213.06,297.87,60.023,1435907703,"201051344000900","174011321042388",0.00,21.00,0,292.76,299.07,0.0,0.0,0.000,163444.2,163444.2,4903,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907832,182031.00
07/03/2015 03:15,2,0.000,ALERT,213.51,296.96,59.986,1435907703,"201051344000633","174011321042388",0.00,20.70,0,290.95,298.47,0.0,0.0,0.000,153104.1,153104.1,4901,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907834,182032.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.87,60.002,1435907703,"201051344000983","174011321042388",0.00,21.30,0,293.66,299.97,0.0,0.0,0.000,160397.9,160397.9,4902,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907835,182033.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.57,60.007,1435907703,"201051344000917","174011321042388",0.00,21.80,0,292.16,298.77,0.0,0.0,0.000,163650.2,163650.2,4903,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907837,182034.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.26,60.034,1435907703,"201051344000648","174011321042388",0.00,20.30,0,293.06,299.67,0.0,0.0,0.000,159484.3,159484.3,4895,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907839,182035.00
07/03/2015 03:15,2,0.000,ALERT,213.06,297.87,59.991,1435907703,"201051344001093","174011321042388",0.00,21.50,0,293.06,299.37,0.0,0.0,0.000,161790.3,161790.3,4894,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907841,182036.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.26,59.996,1435907703,"201051344000645","174011321042388",0.00,21.50,0,293.06,299.37,0.0,0.0,0.000,160008.3,160008.3,4903,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907843,182037.00
07/03/2015 03:15,2,0.000,ALERT,214.41,297.57,59.981,1435907703,"274151322000085","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,442709.2,442709.2,6182,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907844,182038.00
07/03/2015 03:15,2,0.000,ALERT,213.06,296.96,59.996,1435907703,"201051344000651","174011321042388",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,159375.6,159375.6,4890,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907846,182039.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.26,59.996,1435907703,"201051344000867","174011321042388",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,151780.9,151780.9,4904,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907848,182040.00
07/03/2015 03:15,2,0.000,ALERT,212.83,297.87,60.018,1435907703,"201051344001230","174011321042388",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,162892.4,162892.4,4906,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435907850,182041.00
07/03/2015 03:15,2,0.000,ALERT,213.29,297.87,59.986,1435907703,"201051344000576","174011321042388",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,159275.5,159275.5,4908,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907852,182042.00
07/03/2015 03:15,2,0.000,ALERT,212.61,297.57,59.986,1435907703,"201051344000579","174011321042388",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,165652.7,165652.7,4894,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435907854,182043.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182044.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182045.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182046.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182047.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182048.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182049.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182050.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182051.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182052.00
07/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435907703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435908584,182053.00
07/03/2015 03:30,2,0.000,ALERT,212.83,298.17,59.986,1435908603,"201051344000955","174011321042388",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,164819.5,164819.5,4895,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908679,182054.00
07/03/2015 03:30,2,0.000,ALERT,214.41,299.07,59.986,1435908603,"274151322000095","174011321042388",0.00,21.30,0,297.57,300.27,0.0,0.0,0.000,463903.3,463903.3,5810,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908681,182055.00
07/03/2015 03:30,2,0.000,ALERT,212.83,298.17,59.991,1435908603,"201051344000868","174011321042388",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,151141.6,151141.6,4903,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908682,182056.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.57,60.023,1435908603,"201051344000853","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,157410.1,157410.1,4903,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908684,182057.00
07/03/2015 03:30,2,0.000,ALERT,213.51,298.77,59.954,1435908603,"201051344000582","174011321042388",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,157687.3,157687.3,4891,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908686,182058.00
07/03/2015 03:30,2,0.000,ALERT,213.06,297.57,59.975,1435908603,"201051344000469","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,152670.3,152670.3,4896,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908688,182059.00
07/03/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1435908603,"201051344000988","174011321042388",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,152285.3,152285.3,4896,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908690,182060.00
07/03/2015 03:30,2,0.000,ALERT,213.06,297.57,59.986,1435908603,"201051344001158","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,158386.5,158386.5,4894,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908691,182061.00
07/03/2015 03:30,2,0.000,ALERT,213.06,297.57,59.981,1435908603,"201051344001025","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,161789.0,161789.0,4889,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908693,182062.00
07/03/2015 03:30,2,0.000,ALERT,213.06,298.47,59.986,1435908603,"201051344000569","174011321042388",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,165318.5,165318.5,4902,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908695,182063.00
07/03/2015 03:30,2,0.000,ALERT,214.64,297.57,59.986,1435908603,"274151322000094","174011321042388",0.00,21.50,0,296.06,299.07,0.0,0.0,0.000,349527.2,349527.2,6271,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908697,182064.00
07/03/2015 03:30,2,0.000,ALERT,212.83,297.87,59.991,1435908603,"201051344000458","174011321042388",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,161121.5,161121.5,4897,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908699,182065.00
07/03/2015 03:30,2,0.000,ALERT,214.19,297.87,60.007,1435908603,"274151322000087","174011321042388",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,420173.3,420173.3,5780,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908701,182066.00
07/03/2015 03:30,2,0.000,ALERT,214.19,298.17,59.986,1435908603,"274151322000052","174011321042388",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,449201.1,449201.1,6181,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908703,182067.00
07/03/2015 03:30,2,0.000,ALERT,213.51,298.47,59.970,1435908603,"201051344001145","174011321042388",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,166281.5,166281.5,4905,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908705,182068.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.87,59.991,1435908603,"201051344000685","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,165359.4,165359.4,4907,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908707,182069.00
07/03/2015 03:30,2,0.000,ALERT,213.96,298.17,59.981,1435908603,"274151322000088","174011321042388",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,430348.8,430348.8,5793,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908708,182070.00
07/03/2015 03:30,2,0.000,ALERT,213.29,298.17,59.986,1435908603,"201051344000438","174011321042388",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,165462.4,165462.4,4890,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908710,182071.00
07/03/2015 03:30,2,0.000,ALERT,212.83,298.17,59.991,1435908603,"201051344001135","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,156786.7,156786.7,4881,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908712,182072.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.57,60.018,1435908603,"201051344000417","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,161157.5,161157.5,4890,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908714,182073.00
