ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 03:30,2,0.000,ALERT,212.83,298.47,59.981,1435908603,"201051344000594","174011321042388",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,161494.9,161494.9,4890,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908716,182074.00
07/03/2015 03:30,2,0.000,ALERT,214.64,299.07,59.986,1435908603,"274151322000083","174011321042388",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,445381.6,445381.6,6199,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908718,182075.00
07/03/2015 03:30,2,0.000,ALERT,213.51,298.47,59.981,1435908603,"201051344000585","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,160489.9,160489.9,4890,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908719,182076.00
07/03/2015 03:30,2,0.000,ALERT,214.41,299.07,59.965,1435908603,"274151322000054","174011321042388",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,440492.1,440492.1,5781,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908721,182077.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.87,59.986,1435908603,"201051344001203","174011321042388",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,161658.9,161658.9,4894,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908723,182078.00
07/03/2015 03:30,2,0.000,ALERT,213.06,298.17,59.986,1435908603,"201051344000646","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,158932.5,158932.5,4885,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908725,182079.00
07/03/2015 03:30,2,0.000,ALERT,215.09,297.87,59.986,1435908603,"274151322000068","174011321042388",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,348587.9,348587.9,5880,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908726,182080.00
07/03/2015 03:30,2,0.000,ALERT,214.87,298.47,59.991,1435908603,"274151322000076","174011321042388",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,469682.6,469682.6,6184,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908728,182081.00
07/03/2015 03:30,2,0.000,ALERT,213.06,298.77,59.991,1435908603,"201051344000890","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,163178.6,163178.6,4893,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908730,182082.00
07/03/2015 03:30,2,0.000,ALERT,213.06,298.17,59.959,1435908603,"201051344000900","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,163444.2,163444.2,4905,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908732,182083.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.57,59.986,1435908603,"201051344000633","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,153104.1,153104.1,4903,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908734,182084.00
07/03/2015 03:30,2,0.000,ALERT,213.06,298.47,59.975,1435908603,"201051344000983","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,160397.9,160397.9,4904,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908736,182085.00
07/03/2015 03:30,2,0.000,ALERT,213.51,298.17,59.996,1435908603,"201051344000917","174011321042388",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,163650.2,163650.2,4905,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908737,182086.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.57,59.996,1435908603,"201051344000648","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,159484.3,159484.3,4897,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908739,182087.00
07/03/2015 03:30,2,0.000,ALERT,213.29,298.47,59.991,1435908603,"201051344001093","174011321042388",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,161790.3,161790.3,4896,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908741,182088.00
07/03/2015 03:30,2,0.000,ALERT,213.51,297.87,59.959,1435908603,"201051344000645","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,160008.3,160008.3,4905,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908743,182089.00
07/03/2015 03:30,2,0.000,ALERT,214.87,298.47,59.991,1435908603,"274151322000085","174011321042388",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,442709.2,442709.2,6184,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908744,182090.00
07/03/2015 03:30,2,0.000,ALERT,213.29,297.57,59.996,1435908603,"201051344000651","174011321042388",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,159375.6,159375.6,4892,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908746,182091.00
07/03/2015 03:30,2,0.000,ALERT,213.29,298.17,59.949,1435908603,"201051344000867","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,151780.9,151780.9,4906,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908748,182092.00
07/03/2015 03:30,2,0.000,ALERT,213.29,298.77,60.002,1435908603,"201051344001230","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,162892.4,162892.4,4908,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908750,182093.00
07/03/2015 03:30,2,0.000,ALERT,213.51,298.77,59.991,1435908603,"201051344000576","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,159275.5,159275.5,4910,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435908752,182094.00
07/03/2015 03:30,2,0.000,ALERT,213.06,298.77,59.991,1435908603,"201051344000579","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,165652.7,165652.7,4896,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435908753,182095.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182096.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182097.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182098.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182099.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182100.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182101.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182102.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182103.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182104.00
07/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435908603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435909483,182105.00
07/03/2015 03:45,2,0.000,ALERT,212.16,296.66,60.007,1435909503,"201051344000955","174011321042388",0.00,21.30,0,284.34,299.67,0.0,0.0,0.000,164819.5,164819.5,4897,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909579,182106.00
07/03/2015 03:45,2,0.000,ALERT,213.74,297.87,59.996,1435909503,"274151322000095","174011321042388",0.00,21.30,0,285.54,300.57,0.0,0.0,0.000,463903.3,463903.3,5812,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909581,182107.00
07/03/2015 03:45,2,0.000,ALERT,211.70,296.36,60.002,1435909503,"201051344000868","174011321042388",0.00,21.00,0,284.94,300.57,0.0,0.0,0.000,151141.6,151141.6,4905,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909583,182108.00
07/03/2015 03:45,2,0.000,ALERT,212.16,295.76,60.007,1435909503,"201051344000853","174011321042388",0.00,21.00,0,284.34,299.97,0.0,0.0,0.000,157410.1,157410.1,4905,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909584,182109.00
07/03/2015 03:45,2,0.000,ALERT,212.16,296.66,59.991,1435909503,"201051344000582","174011321042388",0.00,21.00,0,285.24,300.57,0.0,0.0,0.000,157687.3,157687.3,4893,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909586,182110.00
07/03/2015 03:45,2,0.000,ALERT,211.70,295.16,60.007,1435909503,"201051344000469","174011321042388",0.00,20.70,0,283.14,299.07,0.0,0.0,0.000,152670.3,152670.3,4898,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909588,182111.00
07/03/2015 03:45,2,0.000,ALERT,211.48,295.46,60.007,1435909503,"201051344000988","174011321042388",0.00,21.30,0,281.94,299.37,0.0,0.0,0.000,152285.3,152285.3,4898,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909590,182112.00
07/03/2015 03:45,2,0.000,ALERT,211.48,295.16,60.002,1435909503,"201051344001158","174011321042388",0.00,20.70,0,283.74,299.37,0.0,0.0,0.000,158386.5,158386.5,4896,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909592,182113.00
07/03/2015 03:45,2,0.000,ALERT,211.48,294.86,60.002,1435909503,"201051344001025","174011321042388",0.00,20.70,0,284.04,300.57,0.0,0.0,0.000,161789.0,161789.0,4891,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909593,182114.00
07/03/2015 03:45,2,0.000,ALERT,211.70,296.06,60.007,1435909503,"201051344000569","174011321042388",0.00,21.30,0,284.94,300.57,0.0,0.0,0.000,165318.5,165318.5,4904,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909595,182115.00
07/03/2015 03:45,2,0.000,ALERT,213.06,295.16,60.002,1435909503,"274151322000094","174011321042388",0.00,21.30,0,284.04,299.37,0.0,0.0,0.000,349527.2,349527.2,6273,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909597,182116.00
07/03/2015 03:45,2,0.000,ALERT,211.48,295.46,60.012,1435909503,"201051344000458","174011321042388",0.00,21.80,0,284.64,300.57,0.0,0.0,0.000,161121.5,161121.5,4899,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909599,182117.00
07/03/2015 03:45,2,0.000,ALERT,212.83,294.56,59.986,1435909503,"274151322000087","174011321042388",0.00,22.30,0,283.74,299.37,0.0,0.0,0.000,420173.3,420173.3,5782,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909601,182118.00
07/03/2015 03:45,2,0.000,ALERT,212.61,295.16,60.002,1435909503,"274151322000052","174011321042388",0.00,22.00,0,284.34,300.27,0.0,0.0,0.000,449201.1,449201.1,6183,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909603,182119.00
07/03/2015 03:45,2,0.000,ALERT,212.16,296.06,60.007,1435909503,"201051344001145","174011321042388",0.00,21.00,0,284.94,300.87,0.0,0.0,0.000,166281.5,166281.5,4907,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909604,182120.00
07/03/2015 03:45,2,0.000,ALERT,212.16,295.76,60.012,1435909503,"201051344000685","174011321042388",0.00,21.30,0,284.34,299.67,0.0,0.0,0.000,165359.4,165359.4,4909,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909606,182121.00
07/03/2015 03:45,2,0.000,ALERT,212.61,296.06,60.023,1435909503,"274151322000088","174011321042388",0.00,22.00,0,284.34,299.97,0.0,0.0,0.000,430348.8,430348.8,5795,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909608,182122.00
07/03/2015 03:45,2,0.000,ALERT,211.93,296.06,60.007,1435909503,"201051344000438","174011321042388",0.00,21.00,0,284.94,300.57,0.0,0.0,0.000,165462.4,165462.4,4892,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909610,182123.00
07/03/2015 03:45,2,0.000,ALERT,211.48,295.76,60.002,1435909503,"201051344001135","174011321042388",0.00,21.00,0,284.64,300.27,0.0,0.0,0.000,156786.7,156786.7,4883,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909612,182124.00
07/03/2015 03:45,2,0.000,ALERT,211.93,295.16,60.007,1435909503,"201051344000417","174011321042388",0.00,21.30,0,283.74,299.67,0.0,0.0,0.000,161157.5,161157.5,4892,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909613,182125.00
07/03/2015 03:45,2,0.000,ALERT,210.80,295.46,60.012,1435909503,"201051344000594","174011321042388",0.00,21.30,0,284.04,299.67,0.0,0.0,0.000,161494.9,161494.9,4892,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909615,182126.00
07/03/2015 03:45,2,0.000,ALERT,213.06,296.06,60.007,1435909503,"274151322000083","174011321042388",0.00,21.50,0,284.94,300.27,0.0,0.0,0.000,445381.6,445381.6,6201,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909617,182127.00
07/03/2015 03:45,2,0.000,ALERT,211.93,295.76,60.012,1435909503,"201051344000585","174011321042388",0.00,21.30,0,284.04,299.67,0.0,0.0,0.000,160489.9,160489.9,4892,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909619,182128.00
07/03/2015 03:45,2,0.000,ALERT,212.83,295.76,60.007,1435909503,"274151322000054","174011321042388",0.00,22.30,0,284.64,300.27,0.0,0.0,0.000,440492.1,440492.1,5783,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909621,182129.00
07/03/2015 03:45,2,0.000,ALERT,211.70,295.46,60.028,1435909503,"201051344001203","174011321042388",0.00,21.00,0,284.34,301.77,0.0,0.0,0.000,161658.9,161658.9,4896,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909622,182130.00
07/03/2015 03:45,2,0.000,ALERT,211.48,295.46,60.007,1435909503,"201051344000646","174011321042388",0.00,21.00,0,284.04,299.97,0.0,0.0,0.000,158932.5,158932.5,4887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909624,182131.00
07/03/2015 03:45,2,0.000,ALERT,213.74,295.46,60.002,1435909503,"274151322000068","174011321042388",0.00,22.30,0,284.04,299.07,0.0,0.0,0.000,348587.9,348587.9,5882,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909626,182132.00
07/03/2015 03:45,2,0.000,ALERT,213.29,295.76,59.991,1435909503,"274151322000076","174011321042388",0.00,21.80,0,284.34,300.27,0.0,0.0,0.000,469682.6,469682.6,6186,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909628,182133.00
07/03/2015 03:45,2,0.000,ALERT,211.48,296.06,60.007,1435909503,"201051344000890","174011321042388",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,163178.6,163178.6,4895,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909629,182134.00
07/03/2015 03:45,2,0.000,ALERT,211.70,295.46,60.007,1435909503,"201051344000900","174011321042388",0.00,21.00,0,284.04,299.67,0.0,0.0,0.000,163444.2,163444.2,4907,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909631,182135.00
07/03/2015 03:45,2,0.000,ALERT,212.16,294.86,60.007,1435909503,"201051344000633","174011321042388",0.00,21.00,0,282.54,299.07,0.0,0.0,0.000,153104.1,153104.1,4905,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909633,182136.00
07/03/2015 03:45,2,0.000,ALERT,211.70,295.76,60.018,1435909503,"201051344000983","174011321042388",0.00,21.30,0,284.64,300.27,0.0,0.0,0.000,160397.9,160397.9,4906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909635,182137.00
07/03/2015 03:45,2,0.000,ALERT,211.93,295.46,60.007,1435909503,"201051344000917","174011321042388",0.00,21.80,0,283.44,299.37,0.0,0.0,0.000,163650.2,163650.2,4907,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909637,182138.00
07/03/2015 03:45,2,0.000,ALERT,211.70,294.86,60.018,1435909503,"201051344000648","174011321042388",0.00,20.70,0,284.04,300.27,0.0,0.0,0.000,159484.3,159484.3,4899,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909638,182139.00
07/03/2015 03:45,2,0.000,ALERT,211.48,295.76,59.996,1435909503,"201051344001093","174011321042388",0.00,21.80,0,284.34,299.67,0.0,0.0,0.000,161790.3,161790.3,4898,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909640,182140.00
07/03/2015 03:45,2,0.000,ALERT,211.93,295.46,60.002,1435909503,"201051344000645","174011321042388",0.00,21.50,0,284.34,299.97,0.0,0.0,0.000,160008.3,160008.3,4907,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909642,182141.00
07/03/2015 03:45,2,0.000,ALERT,212.83,295.76,60.002,1435909503,"274151322000085","174011321042388",0.00,21.80,0,284.64,300.27,0.0,0.0,0.000,442709.2,442709.2,6186,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909644,182142.00
07/03/2015 03:45,2,0.000,ALERT,211.48,294.86,60.012,1435909503,"201051344000651","174011321042388",0.00,20.30,0,284.04,299.67,0.0,0.0,0.000,159375.6,159375.6,4894,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909646,182143.00
07/03/2015 03:45,2,0.000,ALERT,211.70,295.16,60.002,1435909503,"201051344000867","174011321042388",0.00,21.50,0,284.34,300.27,0.0,0.0,0.000,151780.9,151780.9,4908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909648,182144.00
07/03/2015 03:45,2,0.000,ALERT,211.48,296.06,59.996,1435909503,"201051344001230","174011321042388",0.00,21.00,0,284.94,300.27,0.0,0.0,0.000,162892.4,162892.4,4910,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909650,182145.00
07/03/2015 03:45,2,0.000,ALERT,211.93,296.06,60.012,1435909503,"201051344000576","174011321042388",0.00,21.00,0,284.34,299.97,0.0,0.0,0.000,159275.5,159275.5,4912,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435909651,182146.00
07/03/2015 03:45,2,0.000,ALERT,211.48,296.06,60.034,1435909503,"201051344000579","174011321042388",0.00,21.30,0,284.94,300.57,0.0,0.0,0.000,165652.7,165652.7,4898,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435909653,182147.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182148.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182149.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182150.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182151.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182152.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182153.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182154.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182155.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182156.00
07/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435909503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435910383,182157.00
07/03/2015 04:00,2,0.000,ALERT,211.93,296.96,59.928,1435910403,"201051344000955","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,164819.5,164819.5,4899,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910480,182158.00
07/03/2015 04:00,2,0.000,ALERT,213.74,297.87,59.949,1435910403,"274151322000095","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,463903.3,463903.3,5814,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910481,182159.00
07/03/2015 04:00,2,0.000,ALERT,212.16,297.57,59.954,1435910403,"201051344000868","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,151141.6,151141.6,4907,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910483,182160.00
07/03/2015 04:00,2,0.000,ALERT,212.83,296.96,59.949,1435910403,"201051344000853","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,157410.1,157410.1,4907,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910485,182161.00
07/03/2015 04:00,2,0.000,ALERT,212.83,297.87,59.944,1435910403,"201051344000582","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,157687.3,157687.3,4895,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910487,182162.00
07/03/2015 04:00,2,0.000,ALERT,212.16,296.66,59.981,1435910403,"201051344000469","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,152670.3,152670.3,4900,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910488,182163.00
07/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.954,1435910403,"201051344000988","174011321042388",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,152285.3,152285.3,4900,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910490,182164.00
07/03/2015 04:00,2,0.000,ALERT,212.16,296.66,59.949,1435910403,"201051344001158","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,158386.5,158386.5,4898,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910492,182165.00
07/03/2015 04:00,2,0.000,ALERT,212.38,296.66,59.949,1435910403,"201051344001025","174011321042388",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,161789.0,161789.0,4893,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910494,182166.00
07/03/2015 04:00,2,0.000,ALERT,212.38,297.57,59.954,1435910403,"201051344000569","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,165318.5,165318.5,4906,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910496,182167.00
07/03/2015 04:00,2,0.000,ALERT,213.74,296.66,59.933,1435910403,"274151322000094","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,349527.2,349527.2,6275,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910498,182168.00
07/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.949,1435910403,"201051344000458","174011321042388",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,161121.5,161121.5,4901,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910500,182169.00
07/03/2015 04:00,2,0.000,ALERT,213.74,296.96,59.938,1435910403,"274151322000087","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,420173.3,420173.3,5784,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910502,182170.00
07/03/2015 04:00,2,0.000,ALERT,213.51,296.66,59.975,1435910403,"274151322000052","174011321042388",0.00,22.00,0,293.36,298.77,0.0,0.0,0.000,449201.1,449201.1,6185,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910504,182171.00
07/03/2015 04:00,2,0.000,ALERT,212.61,297.57,59.954,1435910403,"201051344001145","174011321042388",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,166281.5,166281.5,4909,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910505,182172.00
07/03/2015 04:00,2,0.000,ALERT,212.83,296.96,59.949,1435910403,"201051344000685","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,165359.4,165359.4,4911,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910507,182173.00
07/03/2015 04:00,2,0.000,ALERT,213.29,297.57,59.949,1435910403,"274151322000088","174011321042388",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,430348.8,430348.8,5797,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910509,182174.00
07/03/2015 04:00,2,0.000,ALERT,212.61,297.26,59.954,1435910403,"201051344000438","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,165462.4,165462.4,4894,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910511,182175.00
07/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.954,1435910403,"201051344001135","174011321042388",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,156786.7,156786.7,4885,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910512,182176.00
07/03/2015 04:00,2,0.000,ALERT,212.83,296.66,59.959,1435910403,"201051344000417","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,161157.5,161157.5,4894,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910514,182177.00
07/03/2015 04:00,2,0.000,ALERT,212.16,297.57,59.954,1435910403,"201051344000594","174011321042388",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,161494.9,161494.9,4894,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910517,182178.00
07/03/2015 04:00,2,0.000,ALERT,213.74,297.26,59.949,1435910403,"274151322000083","174011321042388",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,445381.6,445381.6,6203,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910518,182179.00
07/03/2015 04:00,2,0.000,ALERT,212.61,297.26,59.965,1435910403,"201051344000585","174011321042388",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,160489.9,160489.9,4894,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910520,182180.00
07/03/2015 04:00,2,0.000,ALERT,213.74,297.26,59.954,1435910403,"274151322000054","174011321042388",0.00,22.30,0,293.66,299.07,0.0,0.0,0.000,440492.1,440492.1,5785,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910522,182181.00
07/03/2015 04:00,2,0.000,ALERT,212.61,297.26,59.954,1435910403,"201051344001203","174011321042388",0.00,21.00,0,293.66,300.27,0.0,0.0,0.000,161658.9,161658.9,4898,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910524,182182.00
07/03/2015 04:00,2,0.000,ALERT,212.16,297.26,59.954,1435910403,"201051344000646","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,158932.5,158932.5,4889,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910526,182183.00
07/03/2015 04:00,2,0.000,ALERT,214.41,296.96,59.959,1435910403,"274151322000068","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,348587.9,348587.9,5884,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910527,182184.00
07/03/2015 04:00,2,0.000,ALERT,214.41,297.26,59.949,1435910403,"274151322000076","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,469682.6,469682.6,6188,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910529,182185.00
07/03/2015 04:00,2,0.000,ALERT,212.38,297.57,59.991,1435910403,"201051344000890","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,163178.6,163178.6,4897,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910531,182186.00
07/03/2015 04:00,2,0.000,ALERT,212.38,296.96,59.928,1435910403,"201051344000900","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,163444.2,163444.2,4909,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910533,182187.00
07/03/2015 04:00,2,0.000,ALERT,212.83,296.36,59.949,1435910403,"201051344000633","174011321042388",0.00,21.00,0,291.55,297.57,0.0,0.0,0.000,153104.1,153104.1,4907,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910535,182188.00
07/03/2015 04:00,2,0.000,ALERT,212.38,297.57,59.959,1435910403,"201051344000983","174011321042388",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,160397.9,160397.9,4908,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910537,182189.00
07/03/2015 04:00,2,0.000,ALERT,212.83,297.26,59.954,1435910403,"201051344000917","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,163650.2,163650.2,4909,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910538,182190.00
07/03/2015 04:00,2,0.000,ALERT,212.61,296.66,59.970,1435910403,"201051344000648","174011321042388",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,159484.3,159484.3,4901,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910540,182191.00
07/03/2015 04:00,2,0.000,ALERT,212.61,297.57,59.959,1435910403,"201051344001093","174011321042388",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,161790.3,161790.3,4900,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910542,182192.00
07/03/2015 04:00,2,0.000,ALERT,212.83,296.96,59.938,1435910403,"201051344000645","174011321042388",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,160008.3,160008.3,4909,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910544,182193.00
07/03/2015 04:00,2,0.000,ALERT,213.96,297.57,59.949,1435910403,"274151322000085","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,442709.2,442709.2,6188,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435910546,182194.00
07/03/2015 04:00,2,0.000,ALERT,212.83,296.66,59.965,1435910403,"201051344000651","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,159375.6,159375.6,4896,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910548,182195.00
07/03/2015 04:00,2,0.000,ALERT,212.61,296.66,59.965,1435910403,"201051344000867","174011321042388",0.00,21.50,0,293.36,299.07,0.0,0.0,0.000,151780.9,151780.9,4910,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910549,182196.00
07/03/2015 04:00,2,0.000,ALERT,212.38,297.57,59.954,1435910403,"201051344001230","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,162892.4,162892.4,4912,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910551,182197.00
07/03/2015 04:00,2,0.000,ALERT,212.83,297.57,59.965,1435910403,"201051344000576","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,159275.5,159275.5,4914,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910553,182198.00
07/03/2015 04:00,2,0.000,ALERT,212.38,297.87,59.970,1435910403,"201051344000579","174011321042388",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,165652.7,165652.7,4900,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435910555,182199.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182200.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182201.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182202.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182203.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182204.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182205.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182206.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182207.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182208.00
07/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435910403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435911283,182209.00
07/03/2015 04:15,2,0.000,ALERT,212.38,297.57,59.991,1435911303,"201051344000955","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,164819.5,164819.5,4901,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911379,182210.00
07/03/2015 04:15,2,0.000,ALERT,213.96,298.77,59.991,1435911303,"274151322000095","174011321042388",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,463903.3,463903.3,5816,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911380,182211.00
07/03/2015 04:15,2,0.000,ALERT,212.61,298.17,60.002,1435911303,"201051344000868","174011321042388",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,151141.6,151141.6,4909,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911382,182212.00
07/03/2015 04:15,2,0.000,ALERT,213.06,297.26,59.996,1435911303,"201051344000853","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,157410.1,157410.1,4909,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911384,182213.00
07/03/2015 04:15,2,0.000,ALERT,213.29,298.47,59.959,1435911303,"201051344000582","174011321042388",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,157687.3,157687.3,4897,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911386,182214.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.26,59.996,1435911303,"201051344000469","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,152670.3,152670.3,4902,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911388,182215.00
07/03/2015 04:15,2,0.000,ALERT,212.38,297.26,59.991,1435911303,"201051344000988","174011321042388",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,152285.3,152285.3,4902,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911390,182216.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.26,60.012,1435911303,"201051344001158","174011321042388",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,158386.5,158386.5,4900,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911391,182217.00
07/03/2015 04:15,2,0.000,ALERT,212.61,296.96,59.996,1435911303,"201051344001025","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,161789.0,161789.0,4895,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911393,182218.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.87,60.002,1435911303,"201051344000569","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,165318.5,165318.5,4908,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911395,182219.00
07/03/2015 04:15,2,0.000,ALERT,214.19,297.26,59.981,1435911303,"274151322000094","174011321042388",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,349527.2,349527.2,6277,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911397,182220.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.26,59.996,1435911303,"201051344000458","174011321042388",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,161121.5,161121.5,4903,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911399,182221.00
07/03/2015 04:15,2,0.000,ALERT,213.96,296.66,59.986,1435911303,"274151322000087","174011321042388",0.00,22.50,0,295.46,298.77,0.0,0.0,0.000,420173.3,420173.3,5786,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911401,182222.00
07/03/2015 04:15,2,0.000,ALERT,213.96,298.47,59.986,1435911303,"274151322000052","174011321042388",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,449201.1,449201.1,6187,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911402,182223.00
