ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 04:15,2,0.000,ALERT,213.06,297.87,60.012,1435911303,"201051344001145","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,166281.5,166281.5,4911,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911404,182224.00
07/03/2015 04:15,2,0.000,ALERT,213.06,297.57,60.018,1435911303,"201051344000685","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,165359.4,165359.4,4913,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911406,182225.00
07/03/2015 04:15,2,0.000,ALERT,213.51,297.26,59.986,1435911303,"274151322000088","174011321042388",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,430348.8,430348.8,5799,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911408,182226.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.57,59.986,1435911303,"201051344000438","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,165462.4,165462.4,4896,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911410,182227.00
07/03/2015 04:15,2,0.000,ALERT,212.38,297.57,59.986,1435911303,"201051344001135","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,156786.7,156786.7,4887,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911412,182228.00
07/03/2015 04:15,2,0.000,ALERT,213.06,297.26,59.959,1435911303,"201051344000417","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,161157.5,161157.5,4896,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911413,182229.00
07/03/2015 04:15,2,0.000,ALERT,212.38,297.87,59.991,1435911303,"201051344000594","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,161494.9,161494.9,4896,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911415,182230.00
07/03/2015 04:15,2,0.000,ALERT,214.19,298.17,59.981,1435911303,"274151322000083","174011321042388",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,445381.6,445381.6,6205,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435911417,182231.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.87,59.986,1435911303,"201051344000585","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,160489.9,160489.9,4896,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435911419,182232.00
07/03/2015 04:15,2,0.000,ALERT,213.74,297.57,59.970,1435911303,"274151322000054","174011321042388",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,440492.1,440492.1,5787,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911421,182233.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.26,59.986,1435911303,"201051344001203","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,161658.9,161658.9,4900,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911422,182234.00
07/03/2015 04:15,2,0.000,ALERT,212.38,297.57,59.996,1435911303,"201051344000646","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,158932.5,158932.5,4891,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911424,182235.00
07/03/2015 04:15,2,0.000,ALERT,214.64,296.96,59.986,1435911303,"274151322000068","174011321042388",0.00,22.30,0,295.76,298.47,0.0,0.0,0.000,348587.9,348587.9,5886,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911426,182236.00
07/03/2015 04:15,2,0.000,ALERT,214.64,297.26,59.981,1435911303,"274151322000076","174011321042388",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,469682.6,469682.6,6190,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911428,182237.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.87,59.996,1435911303,"201051344000890","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,163178.6,163178.6,4899,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911430,182238.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.26,59.959,1435911303,"201051344000900","174011321042388",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,163444.2,163444.2,4911,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911432,182239.00
07/03/2015 04:15,2,0.000,ALERT,213.06,296.66,59.986,1435911303,"201051344000633","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,153104.1,153104.1,4909,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911433,182240.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.57,59.986,1435911303,"201051344000983","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,160397.9,160397.9,4910,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911435,182241.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.26,59.975,1435911303,"201051344000917","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,163650.2,163650.2,4911,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911437,182242.00
07/03/2015 04:15,2,0.000,ALERT,213.06,297.26,59.975,1435911303,"201051344000648","174011321042388",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,159484.3,159484.3,4903,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911439,182243.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.57,59.986,1435911303,"201051344001093","174011321042388",0.00,21.50,0,295.76,298.77,0.0,0.0,0.000,161790.3,161790.3,4902,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911441,182244.00
07/03/2015 04:15,2,0.000,ALERT,213.06,297.26,59.986,1435911303,"201051344000645","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,160008.3,160008.3,4911,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911443,182245.00
07/03/2015 04:15,2,0.000,ALERT,214.19,297.57,59.981,1435911303,"274151322000085","174011321042388",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,442709.2,442709.2,6190,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911444,182246.00
07/03/2015 04:15,2,0.000,ALERT,213.06,296.96,59.981,1435911303,"201051344000651","174011321042388",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,159375.6,159375.6,4898,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911446,182247.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.26,59.975,1435911303,"201051344000867","174011321042388",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,151780.9,151780.9,4912,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911448,182248.00
07/03/2015 04:15,2,0.000,ALERT,212.83,297.87,59.986,1435911303,"201051344001230","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,162892.4,162892.4,4914,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911450,182249.00
07/03/2015 04:15,2,0.000,ALERT,213.06,297.87,59.975,1435911303,"201051344000576","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,159275.5,159275.5,4916,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911452,182250.00
07/03/2015 04:15,2,0.000,ALERT,212.61,297.87,59.965,1435911303,"201051344000579","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,165652.7,165652.7,4902,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435911453,182251.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182252.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182253.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182254.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182255.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182256.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182257.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182258.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182259.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182260.00
07/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435911303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435912183,182261.00
07/03/2015 04:30,2,0.000,ALERT,212.16,297.57,59.970,1435912203,"201051344000955","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,164819.5,164819.5,4903,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912280,182262.00
07/03/2015 04:30,2,0.000,ALERT,213.74,299.07,59.949,1435912203,"274151322000095","174011321042388",0.00,21.30,0,297.26,300.27,0.0,0.0,0.000,463903.3,463903.3,5818,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912282,182263.00
07/03/2015 04:30,2,0.000,ALERT,212.38,298.47,59.975,1435912203,"201051344000868","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,151141.6,151141.6,4911,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912283,182264.00
07/03/2015 04:30,2,0.000,ALERT,213.29,297.57,59.975,1435912203,"201051344000853","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,157410.1,157410.1,4911,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912285,182265.00
07/03/2015 04:30,2,0.000,ALERT,213.06,298.77,60.007,1435912203,"201051344000582","174011321042388",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,157687.3,157687.3,4899,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912287,182266.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.57,59.981,1435912203,"201051344000469","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,152670.3,152670.3,4904,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912289,182267.00
07/03/2015 04:30,2,0.000,ALERT,212.38,297.57,59.975,1435912203,"201051344000988","174011321042388",0.00,21.30,0,293.06,298.77,0.0,0.0,0.000,152285.3,152285.3,4904,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912291,182268.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.57,59.965,1435912203,"201051344001158","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,158386.5,158386.5,4902,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912293,182269.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.57,59.991,1435912203,"201051344001025","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,161789.0,161789.0,4897,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912295,182270.00
07/03/2015 04:30,2,0.000,ALERT,212.61,298.17,59.986,1435912203,"201051344000569","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,165318.5,165318.5,4910,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912297,182271.00
07/03/2015 04:30,2,0.000,ALERT,213.96,297.26,59.975,1435912203,"274151322000094","174011321042388",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,349527.2,349527.2,6279,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912298,182272.00
07/03/2015 04:30,2,0.000,ALERT,212.38,297.57,59.981,1435912203,"201051344000458","174011321042388",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,161121.5,161121.5,4905,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912300,182273.00
07/03/2015 04:30,2,0.000,ALERT,213.96,297.57,59.975,1435912203,"274151322000087","174011321042388",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,420173.3,420173.3,5788,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912302,182274.00
07/03/2015 04:30,2,0.000,ALERT,213.74,297.57,59.975,1435912203,"274151322000052","174011321042388",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,449201.1,449201.1,6189,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912304,182275.00
07/03/2015 04:30,2,0.000,ALERT,213.06,298.47,59.981,1435912203,"201051344001145","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,166281.5,166281.5,4913,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912306,182276.00
07/03/2015 04:30,2,0.000,ALERT,213.06,297.87,59.986,1435912203,"201051344000685","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,165359.4,165359.4,4915,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912307,182277.00
07/03/2015 04:30,2,0.000,ALERT,213.74,298.17,59.975,1435912203,"274151322000088","174011321042388",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,430348.8,430348.8,5801,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912309,182278.00
07/03/2015 04:30,2,0.000,ALERT,213.06,298.17,60.007,1435912203,"201051344000438","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,165462.4,165462.4,4898,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912311,182279.00
07/03/2015 04:30,2,0.000,ALERT,212.38,297.87,59.975,1435912203,"201051344001135","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,156786.7,156786.7,4889,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912313,182280.00
07/03/2015 04:30,2,0.000,ALERT,213.06,297.57,59.949,1435912203,"201051344000417","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,161157.5,161157.5,4898,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912314,182281.00
07/03/2015 04:30,2,0.000,ALERT,212.38,298.47,59.986,1435912203,"201051344000594","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,161494.9,161494.9,4898,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912316,182282.00
07/03/2015 04:30,2,0.000,ALERT,213.96,298.17,59.986,1435912203,"274151322000083","174011321042388",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,445381.6,445381.6,6207,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912318,182283.00
07/03/2015 04:30,2,0.000,ALERT,213.06,298.17,59.981,1435912203,"201051344000585","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,160489.9,160489.9,4898,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912320,182284.00
07/03/2015 04:30,2,0.000,ALERT,213.74,298.77,59.975,1435912203,"274151322000054","174011321042388",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,440492.1,440492.1,5789,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912322,182285.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.87,59.981,1435912203,"201051344001203","174011321042388",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,161658.9,161658.9,4902,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912324,182286.00
07/03/2015 04:30,2,0.000,ALERT,212.38,298.17,59.975,1435912203,"201051344000646","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,158932.5,158932.5,4893,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912325,182287.00
07/03/2015 04:30,2,0.000,ALERT,214.64,297.26,59.986,1435912203,"274151322000068","174011321042388",0.00,22.30,0,295.76,298.77,0.0,0.0,0.000,348587.9,348587.9,5888,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912327,182288.00
07/03/2015 04:30,2,0.000,ALERT,214.41,298.17,59.975,1435912203,"274151322000076","174011321042388",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,469682.6,469682.6,6192,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912329,182289.00
07/03/2015 04:30,2,0.000,ALERT,212.61,298.47,59.975,1435912203,"201051344000890","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,163178.6,163178.6,4901,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912331,182290.00
07/03/2015 04:30,2,0.000,ALERT,212.16,297.26,59.970,1435912203,"201051344000900","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,163444.2,163444.2,4913,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912333,182291.00
07/03/2015 04:30,2,0.000,ALERT,213.06,296.96,59.981,1435912203,"201051344000633","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,153104.1,153104.1,4911,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912334,182292.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.87,59.981,1435912203,"201051344000983","174011321042388",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,160397.9,160397.9,4912,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435912336,182293.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.26,59.944,1435912203,"201051344000917","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,163650.2,163650.2,4913,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912338,182294.00
07/03/2015 04:30,2,0.000,ALERT,212.83,297.26,59.975,1435912203,"201051344000648","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,159484.3,159484.3,4905,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912340,182295.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.87,59.975,1435912203,"201051344001093","174011321042388",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,161790.3,161790.3,4904,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912342,182296.00
07/03/2015 04:30,2,0.000,ALERT,212.83,297.26,59.965,1435912203,"201051344000645","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,160008.3,160008.3,4913,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912343,182297.00
07/03/2015 04:30,2,0.000,ALERT,214.19,297.87,59.970,1435912203,"274151322000085","174011321042388",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,442709.2,442709.2,6192,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912345,182298.00
07/03/2015 04:30,2,0.000,ALERT,212.83,296.96,59.965,1435912203,"201051344000651","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,159375.6,159375.6,4900,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912347,182299.00
07/03/2015 04:30,2,0.000,ALERT,212.61,297.26,59.959,1435912203,"201051344000867","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,151780.9,151780.9,4914,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912349,182300.00
07/03/2015 04:30,2,0.000,ALERT,212.61,298.47,60.002,1435912203,"201051344001230","174011321042388",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,162892.4,162892.4,4916,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912351,182301.00
07/03/2015 04:30,2,0.000,ALERT,212.83,298.17,59.959,1435912203,"201051344000576","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,159275.5,159275.5,4918,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912353,182302.00
07/03/2015 04:30,2,0.000,ALERT,212.38,298.17,59.954,1435912203,"201051344000579","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,165652.7,165652.7,4904,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435912354,182303.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182304.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182305.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182306.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182307.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182308.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182309.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182310.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182311.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182312.00
07/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435912203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913083,182313.00
07/03/2015 04:45,2,0.000,ALERT,211.93,295.76,59.996,1435913103,"201051344000955","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,164819.5,164819.5,4905,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913180,182314.00
07/03/2015 04:45,2,0.000,ALERT,213.51,296.96,59.949,1435913103,"274151322000095","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,463903.3,463903.3,5820,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913182,182315.00
07/03/2015 04:45,2,0.000,ALERT,212.16,296.06,59.975,1435913103,"201051344000868","174011321042388",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,151141.6,151141.6,4913,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913184,182316.00
07/03/2015 04:45,2,0.000,ALERT,212.83,295.76,59.970,1435913103,"201051344000853","174011321042388",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,157410.1,157410.1,4913,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913186,182317.00
07/03/2015 04:45,2,0.000,ALERT,212.83,296.66,59.959,1435913103,"201051344000582","174011321042388",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,157687.3,157687.3,4901,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913187,182318.00
07/03/2015 04:45,2,0.000,ALERT,212.38,295.46,59.959,1435913103,"201051344000469","174011321042388",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,152670.3,152670.3,4906,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913189,182319.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.986,1435913103,"201051344000988","174011321042388",0.00,21.30,0,291.85,299.37,0.0,0.0,0.000,152285.3,152285.3,4906,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913191,182320.00
07/03/2015 04:45,2,0.000,ALERT,211.93,295.16,59.965,1435913103,"201051344001158","174011321042388",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,158386.5,158386.5,4904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913193,182321.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.16,59.959,1435913103,"201051344001025","174011321042388",0.00,20.70,0,293.66,300.27,0.0,0.0,0.000,161789.0,161789.0,4899,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913195,182322.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.938,1435913103,"201051344000569","174011321042388",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,165318.5,165318.5,4912,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913197,182323.00
07/03/2015 04:45,2,0.000,ALERT,213.74,295.16,59.970,1435913103,"274151322000094","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,349527.2,349527.2,6281,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913199,182324.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.46,59.949,1435913103,"201051344000458","174011321042388",0.00,21.80,0,294.26,300.27,0.0,0.0,0.000,161121.5,161121.5,4907,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913200,182325.00
07/03/2015 04:45,2,0.000,ALERT,213.51,294.56,59.928,1435913103,"274151322000087","174011321042388",0.00,22.80,0,293.36,299.07,0.0,0.0,0.000,420173.3,420173.3,5790,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913202,182326.00
07/03/2015 04:45,2,0.000,ALERT,213.29,295.46,59.991,1435913103,"274151322000052","174011321042388",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,449201.1,449201.1,6191,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913204,182327.00
07/03/2015 04:45,2,0.000,ALERT,212.61,296.06,59.975,1435913103,"201051344001145","174011321042388",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,166281.5,166281.5,4915,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913206,182328.00
07/03/2015 04:45,2,0.000,ALERT,212.61,295.46,59.959,1435913103,"201051344000685","174011321042388",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,165359.4,165359.4,4917,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913208,182329.00
07/03/2015 04:45,2,0.000,ALERT,213.06,295.46,59.959,1435913103,"274151322000088","174011321042388",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,430348.8,430348.8,5803,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913210,182330.00
07/03/2015 04:45,2,0.000,ALERT,212.38,296.06,59.986,1435913103,"201051344000438","174011321042388",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,165462.4,165462.4,4900,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913211,182331.00
07/03/2015 04:45,2,0.000,ALERT,211.93,295.46,59.954,1435913103,"201051344001135","174011321042388",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,156786.7,156786.7,4891,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913213,182332.00
07/03/2015 04:45,2,0.000,ALERT,212.38,295.16,59.965,1435913103,"201051344000417","174011321042388",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,161157.5,161157.5,4900,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913215,182333.00
07/03/2015 04:45,2,0.000,ALERT,212.16,296.36,59.981,1435913103,"201051344000594","174011321042388",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,161494.9,161494.9,4900,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913217,182334.00
07/03/2015 04:45,2,0.000,ALERT,213.51,296.66,59.959,1435913103,"274151322000083","174011321042388",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,445381.6,445381.6,6209,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913219,182335.00
07/03/2015 04:45,2,0.000,ALERT,212.61,296.06,59.986,1435913103,"201051344000585","174011321042388",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,160489.9,160489.9,4900,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913221,182336.00
07/03/2015 04:45,2,0.000,ALERT,213.51,296.06,59.949,1435913103,"274151322000054","174011321042388",0.00,22.30,0,293.96,299.97,0.0,0.0,0.000,440492.1,440492.1,5791,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913222,182337.00
07/03/2015 04:45,2,0.000,ALERT,212.38,295.46,59.954,1435913103,"201051344001203","174011321042388",0.00,21.30,0,293.96,301.17,0.0,0.0,0.000,161658.9,161658.9,4904,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913224,182338.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1435913103,"201051344000646","174011321042388",0.00,21.00,0,293.66,299.37,0.0,0.0,0.000,158932.5,158932.5,4895,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913226,182339.00
07/03/2015 04:45,2,0.000,ALERT,214.19,294.86,59.949,1435913103,"274151322000068","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,348587.9,348587.9,5890,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913228,182340.00
07/03/2015 04:45,2,0.000,ALERT,214.19,295.76,59.954,1435913103,"274151322000076","174011321042388",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,469682.6,469682.6,6194,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913230,182341.00
07/03/2015 04:45,2,0.000,ALERT,212.16,296.06,59.981,1435913103,"201051344000890","174011321042388",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,163178.6,163178.6,4903,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913232,182342.00
07/03/2015 04:45,2,0.000,ALERT,211.93,295.16,59.954,1435913103,"201051344000900","174011321042388",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,163444.2,163444.2,4915,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913233,182343.00
07/03/2015 04:45,2,0.000,ALERT,212.61,294.86,59.954,1435913103,"201051344000633","174011321042388",0.00,21.00,0,292.16,298.47,0.0,0.0,0.000,153104.1,153104.1,4913,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913235,182344.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.954,1435913103,"201051344000983","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,160397.9,160397.9,4914,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913237,182345.00
07/03/2015 04:45,2,0.000,ALERT,212.38,295.16,59.949,1435913103,"201051344000917","174011321042388",0.00,21.80,0,293.06,299.07,0.0,0.0,0.000,163650.2,163650.2,4915,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913239,182346.00
07/03/2015 04:45,2,0.000,ALERT,212.38,294.86,59.949,1435913103,"201051344000648","174011321042388",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,159484.3,159484.3,4907,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913241,182347.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.959,1435913103,"201051344001093","174011321042388",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,161790.3,161790.3,4906,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913242,182348.00
07/03/2015 04:45,2,0.000,ALERT,212.61,294.86,59.949,1435913103,"201051344000645","174011321042388",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,160008.3,160008.3,4915,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913244,182349.00
07/03/2015 04:45,2,0.000,ALERT,213.51,295.76,59.954,1435913103,"274151322000085","174011321042388",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,442709.2,442709.2,6194,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913246,182350.00
07/03/2015 04:45,2,0.000,ALERT,212.16,294.56,59.954,1435913103,"201051344000651","174011321042388",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,159375.6,159375.6,4902,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913248,182351.00
07/03/2015 04:45,2,0.000,ALERT,212.38,295.16,59.954,1435913103,"201051344000867","174011321042388",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,151780.9,151780.9,4916,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913250,182352.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.949,1435913103,"201051344001230","174011321042388",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,162892.4,162892.4,4918,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435913251,182353.00
07/03/2015 04:45,2,0.000,ALERT,212.61,295.76,59.954,1435913103,"201051344000576","174011321042388",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,159275.5,159275.5,4920,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913253,182354.00
07/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.954,1435913103,"201051344000579","174011321042388",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,165652.7,165652.7,4906,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435913255,182355.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182356.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182357.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182358.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182359.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182360.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182361.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182362.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182363.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182364.00
07/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435913103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435913984,182365.00
07/03/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1435914003,"201051344000955","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,164819.5,164819.5,4907,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914080,182366.00
07/03/2015 05:00,2,0.000,ALERT,213.29,297.87,59.959,1435914003,"274151322000095","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,463903.3,463903.3,5822,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914081,182367.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.96,59.970,1435914003,"201051344000868","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,151141.6,151141.6,4915,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914083,182368.00
07/03/2015 05:00,2,0.000,ALERT,212.61,296.36,59.970,1435914003,"201051344000853","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,157410.1,157410.1,4915,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914085,182369.00
07/03/2015 05:00,2,0.000,ALERT,212.61,297.57,59.959,1435914003,"201051344000582","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,157687.3,157687.3,4903,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914087,182370.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.975,1435914003,"201051344000469","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,152670.3,152670.3,4908,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914089,182371.00
07/03/2015 05:00,2,0.000,ALERT,211.70,296.36,59.970,1435914003,"201051344000988","174011321042388",0.00,21.30,0,291.55,297.57,0.0,0.0,0.000,152285.3,152285.3,4908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914090,182372.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.06,59.975,1435914003,"201051344001158","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,158386.5,158386.5,4906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914092,182373.00
