ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 05:00,2,0.000,ALERT,211.93,296.06,59.975,1435914003,"201051344001025","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,161789.0,161789.0,4901,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914094,182374.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.96,59.981,1435914003,"201051344000569","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,165318.5,165318.5,4914,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914096,182375.00
07/03/2015 05:00,2,0.000,ALERT,213.51,296.36,59.965,1435914003,"274151322000094","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,349527.2,349527.2,6283,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914098,182376.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.36,60.012,1435914003,"201051344000458","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,161121.5,161121.5,4909,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914100,182377.00
07/03/2015 05:00,2,0.000,ALERT,213.51,296.06,59.965,1435914003,"274151322000087","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,420173.3,420173.3,5792,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914102,182378.00
07/03/2015 05:00,2,0.000,ALERT,213.29,297.26,59.959,1435914003,"274151322000052","174011321042388",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,449201.1,449201.1,6193,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914104,182379.00
07/03/2015 05:00,2,0.000,ALERT,212.38,296.96,59.970,1435914003,"201051344001145","174011321042388",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,166281.5,166281.5,4917,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914106,182380.00
07/03/2015 05:00,2,0.000,ALERT,212.38,296.66,59.970,1435914003,"201051344000685","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,165359.4,165359.4,4919,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914108,182381.00
07/03/2015 05:00,2,0.000,ALERT,213.06,296.66,59.965,1435914003,"274151322000088","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,430348.8,430348.8,5805,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914109,182382.00
07/03/2015 05:00,2,0.000,ALERT,212.16,296.66,59.970,1435914003,"201051344000438","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,165462.4,165462.4,4902,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914111,182383.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.66,60.007,1435914003,"201051344001135","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,156786.7,156786.7,4893,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914113,182384.00
07/03/2015 05:00,2,0.000,ALERT,211.93,295.46,59.970,1435914003,"201051344000417","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,161157.5,161157.5,4902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914115,182385.00
07/03/2015 05:00,2,0.000,ALERT,211.70,296.96,59.975,1435914003,"201051344000594","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,161494.9,161494.9,4902,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914116,182386.00
07/03/2015 05:00,2,0.000,ALERT,213.29,296.96,59.975,1435914003,"274151322000083","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,445381.6,445381.6,6211,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914118,182387.00
07/03/2015 05:00,2,0.000,ALERT,212.38,296.96,59.981,1435914003,"201051344000585","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,160489.9,160489.9,4902,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914120,182388.00
07/03/2015 05:00,2,0.000,ALERT,213.06,296.96,59.975,1435914003,"274151322000054","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,440492.1,440492.1,5793,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914122,182389.00
07/03/2015 05:00,2,0.000,ALERT,212.16,296.36,59.981,1435914003,"201051344001203","174011321042388",0.00,21.00,0,293.96,299.97,0.0,0.0,0.000,161658.9,161658.9,4906,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914124,182390.00
07/03/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1435914003,"201051344000646","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,158932.5,158932.5,4897,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914126,182391.00
07/03/2015 05:00,2,0.000,ALERT,213.96,296.36,59.975,1435914003,"274151322000068","174011321042388",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,348587.9,348587.9,5892,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914127,182392.00
07/03/2015 05:00,2,0.000,ALERT,213.74,296.66,59.965,1435914003,"274151322000076","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,469682.6,469682.6,6196,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914129,182393.00
07/03/2015 05:00,2,0.000,ALERT,211.93,297.26,59.965,1435914003,"201051344000890","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,163178.6,163178.6,4905,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914131,182394.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.96,59.970,1435914003,"201051344000900","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,163444.2,163444.2,4917,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914133,182395.00
07/03/2015 05:00,2,0.000,ALERT,212.38,296.06,59.965,1435914003,"201051344000633","174011321042388",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,153104.1,153104.1,4915,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914135,182396.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.66,59.949,1435914003,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,160397.9,160397.9,4916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914136,182397.00
07/03/2015 05:00,2,0.000,ALERT,212.16,296.36,59.965,1435914003,"201051344000917","174011321042388",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,163650.2,163650.2,4917,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914138,182398.00
07/03/2015 05:00,2,0.000,ALERT,212.16,295.76,59.959,1435914003,"201051344000648","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,159484.3,159484.3,4909,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914140,182399.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.965,1435914003,"201051344001093","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,161790.3,161790.3,4908,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914142,182400.00
07/03/2015 05:00,2,0.000,ALERT,212.38,296.06,60.002,1435914003,"201051344000645","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,160008.3,160008.3,4917,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914144,182401.00
07/03/2015 05:00,2,0.000,ALERT,213.29,296.66,59.954,1435914003,"274151322000085","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,442709.2,442709.2,6196,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914146,182402.00
07/03/2015 05:00,2,0.000,ALERT,212.16,296.06,59.965,1435914003,"201051344000651","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,159375.6,159375.6,4904,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914147,182403.00
07/03/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1435914003,"201051344000867","174011321042388",0.00,21.50,0,292.76,298.77,0.0,0.0,0.000,151780.9,151780.9,4918,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914149,182404.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.96,59.959,1435914003,"201051344001230","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,162892.4,162892.4,4920,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914151,182405.00
07/03/2015 05:00,2,0.000,ALERT,212.38,296.96,59.965,1435914003,"201051344000576","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,159275.5,159275.5,4922,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914153,182406.00
07/03/2015 05:00,2,0.000,ALERT,211.93,296.96,59.965,1435914003,"201051344000579","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,165652.7,165652.7,4908,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914154,182407.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182408.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182409.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182410.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182411.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182412.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182413.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182414.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182415.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182416.00
07/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435914003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435914883,182417.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.996,1435914903,"201051344000955","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,164819.5,164819.5,4909,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914980,182418.00
07/03/2015 05:15,2,0.000,ALERT,212.61,297.26,59.986,1435914903,"274151322000095","174011321042388",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,463903.3,463903.3,5824,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435914981,182419.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.66,59.996,1435914903,"201051344000868","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,151141.6,151141.6,4917,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914983,182420.00
07/03/2015 05:15,2,0.000,ALERT,211.93,296.06,59.991,1435914903,"201051344000853","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,157410.1,157410.1,4917,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914985,182421.00
07/03/2015 05:15,2,0.000,ALERT,211.93,297.26,59.986,1435914903,"201051344000582","174011321042388",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,157687.3,157687.3,4905,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914987,182422.00
07/03/2015 05:15,2,0.000,ALERT,211.48,296.06,59.981,1435914903,"201051344000469","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,152670.3,152670.3,4910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914989,182423.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.991,1435914903,"201051344000988","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,152285.3,152285.3,4910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914990,182424.00
07/03/2015 05:15,2,0.000,ALERT,211.48,295.76,60.028,1435914903,"201051344001158","174011321042388",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,158386.5,158386.5,4908,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914992,182425.00
07/03/2015 05:15,2,0.000,ALERT,211.48,295.76,60.018,1435914903,"201051344001025","174011321042388",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,161789.0,161789.0,4903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914994,182426.00
07/03/2015 05:15,2,0.000,ALERT,211.48,296.66,59.981,1435914903,"201051344000569","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,165318.5,165318.5,4916,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914996,182427.00
07/03/2015 05:15,2,0.000,ALERT,212.83,295.76,59.991,1435914903,"274151322000094","174011321042388",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,349527.2,349527.2,6285,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435914998,182428.00
07/03/2015 05:15,2,0.000,ALERT,211.48,296.36,59.991,1435914903,"201051344000458","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,161121.5,161121.5,4911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915000,182429.00
07/03/2015 05:15,2,0.000,ALERT,212.83,295.16,59.986,1435914903,"274151322000087","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,420173.3,420173.3,5794,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915002,182430.00
07/03/2015 05:15,2,0.000,ALERT,212.38,296.66,59.991,1435914903,"274151322000052","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,449201.1,449201.1,6195,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915004,182431.00
07/03/2015 05:15,2,0.000,ALERT,211.70,296.36,59.991,1435914903,"201051344001145","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,166281.5,166281.5,4919,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915005,182432.00
07/03/2015 05:15,2,0.000,ALERT,211.93,296.36,59.965,1435914903,"201051344000685","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,165359.4,165359.4,4921,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915007,182433.00
07/03/2015 05:15,2,0.000,ALERT,212.16,296.36,59.981,1435914903,"274151322000088","174011321042388",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,430348.8,430348.8,5807,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915009,182434.00
07/03/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1435914903,"201051344000438","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,165462.4,165462.4,4904,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915011,182435.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.06,59.986,1435914903,"201051344001135","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,156786.7,156786.7,4895,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915013,182436.00
07/03/2015 05:15,2,0.000,ALERT,211.70,295.76,59.991,1435914903,"201051344000417","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,161157.5,161157.5,4904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915015,182437.00
07/03/2015 05:15,2,0.000,ALERT,211.03,296.36,59.986,1435914903,"201051344000594","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,161494.9,161494.9,4904,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915017,182438.00
07/03/2015 05:15,2,0.000,ALERT,212.61,296.66,59.970,1435914903,"274151322000083","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,445381.6,445381.6,6213,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915019,182439.00
07/03/2015 05:15,2,0.000,ALERT,211.70,296.66,59.986,1435914903,"201051344000585","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,160489.9,160489.9,4904,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915020,182440.00
07/03/2015 05:15,2,0.000,ALERT,212.61,297.26,59.981,1435914903,"274151322000054","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,440492.1,440492.1,5795,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915022,182441.00
07/03/2015 05:15,2,0.000,ALERT,211.70,296.36,59.986,1435914903,"201051344001203","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,161658.9,161658.9,4908,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915024,182442.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.975,1435914903,"201051344000646","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,158932.5,158932.5,4899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915026,182443.00
07/03/2015 05:15,2,0.000,ALERT,213.51,295.76,59.991,1435914903,"274151322000068","174011321042388",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,348587.9,348587.9,5894,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915028,182444.00
07/03/2015 05:15,2,0.000,ALERT,213.29,296.66,59.986,1435914903,"274151322000076","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,469682.6,469682.6,6198,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915030,182445.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.66,59.949,1435914903,"201051344000890","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,163178.6,163178.6,4907,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915031,182446.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.06,59.986,1435914903,"201051344000900","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,163444.2,163444.2,4919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915033,182447.00
07/03/2015 05:15,2,0.000,ALERT,211.70,295.46,59.970,1435914903,"201051344000633","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,153104.1,153104.1,4917,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915035,182448.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.981,1435914903,"201051344000983","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,160397.9,160397.9,4918,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915037,182449.00
07/03/2015 05:15,2,0.000,ALERT,211.70,296.06,60.007,1435914903,"201051344000917","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,163650.2,163650.2,4919,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915039,182450.00
07/03/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1435914903,"201051344000648","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,159484.3,159484.3,4911,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915040,182451.00
07/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.975,1435914903,"201051344001093","174011321042388",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,161790.3,161790.3,4910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915042,182452.00
07/03/2015 05:15,2,0.000,ALERT,211.93,295.76,59.986,1435914903,"201051344000645","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,160008.3,160008.3,4919,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915044,182453.00
07/03/2015 05:15,2,0.000,ALERT,212.83,296.06,59.981,1435914903,"274151322000085","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,442709.2,442709.2,6198,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915046,182454.00
07/03/2015 05:15,2,0.000,ALERT,211.25,295.16,59.986,1435914903,"201051344000651","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,159375.6,159375.6,4906,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915048,182455.00
07/03/2015 05:15,2,0.000,ALERT,211.48,295.76,59.986,1435914903,"201051344000867","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,151780.9,151780.9,4920,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915050,182456.00
07/03/2015 05:15,2,0.000,ALERT,211.03,296.36,60.018,1435914903,"201051344001230","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,162892.4,162892.4,4922,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915051,182457.00
07/03/2015 05:15,2,0.000,ALERT,211.70,296.36,59.981,1435914903,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,159275.5,159275.5,4924,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915053,182458.00
07/03/2015 05:15,2,0.000,ALERT,211.03,296.36,59.970,1435914903,"201051344000579","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,165652.7,165652.7,4910,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915055,182459.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182460.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182461.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182462.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182463.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182464.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182465.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182466.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182467.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182468.00
07/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435914903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435915783,182469.00
07/03/2015 05:30,2,0.000,ALERT,211.25,296.06,59.954,1435915804,"201051344000955","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,164819.5,164819.5,4911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915880,182470.00
07/03/2015 05:30,2,0.000,ALERT,212.83,296.96,59.959,1435915804,"274151322000095","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,463903.3,463903.3,5826,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915882,182471.00
07/03/2015 05:30,2,0.000,ALERT,211.25,296.06,60.007,1435915804,"201051344000868","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,151141.6,151141.6,4919,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915884,182472.00
07/03/2015 05:30,2,0.000,ALERT,211.93,295.76,60.007,1435915804,"201051344000853","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,157410.1,157410.1,4919,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915885,182473.00
07/03/2015 05:30,2,0.000,ALERT,211.93,296.96,59.975,1435915804,"201051344000582","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,157687.3,157687.3,4907,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915887,182474.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.46,59.954,1435915804,"201051344000469","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,152670.3,152670.3,4912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915889,182475.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1435915804,"201051344000988","174011321042388",0.00,21.30,0,290.95,297.57,0.0,0.0,0.000,152285.3,152285.3,4912,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915891,182476.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.46,59.975,1435915804,"201051344001158","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,158386.5,158386.5,4910,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915893,182477.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1435915804,"201051344001025","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,161789.0,161789.0,4905,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915895,182478.00
07/03/2015 05:30,2,0.000,ALERT,211.25,296.36,59.975,1435915804,"201051344000569","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,165318.5,165318.5,4918,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915896,182479.00
07/03/2015 05:30,2,0.000,ALERT,212.83,295.76,59.970,1435915804,"274151322000094","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,349527.2,349527.2,6287,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915898,182480.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1435915804,"201051344000458","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,161121.5,161121.5,4913,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915900,182481.00
07/03/2015 05:30,2,0.000,ALERT,212.83,294.86,59.959,1435915804,"274151322000087","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,420173.3,420173.3,5796,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915902,182482.00
07/03/2015 05:30,2,0.000,ALERT,212.38,296.66,59.965,1435915804,"274151322000052","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,449201.1,449201.1,6197,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915904,182483.00
07/03/2015 05:30,2,0.000,ALERT,211.70,296.36,59.959,1435915804,"201051344001145","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,166281.5,166281.5,4921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915906,182484.00
07/03/2015 05:30,2,0.000,ALERT,211.93,296.06,59.965,1435915804,"201051344000685","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,165359.4,165359.4,4923,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915907,182485.00
07/03/2015 05:30,2,0.000,ALERT,212.38,296.36,59.959,1435915804,"274151322000088","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,430348.8,430348.8,5809,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915909,182486.00
07/03/2015 05:30,2,0.000,ALERT,211.70,295.76,59.959,1435915804,"201051344000438","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,165462.4,165462.4,4906,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915911,182487.00
07/03/2015 05:30,2,0.000,ALERT,211.03,295.46,59.949,1435915804,"201051344001135","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,156786.7,156786.7,4897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915913,182488.00
07/03/2015 05:30,2,0.000,ALERT,211.70,294.86,59.965,1435915804,"201051344000417","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,161157.5,161157.5,4906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915914,182489.00
07/03/2015 05:30,2,0.000,ALERT,211.25,296.36,59.965,1435915804,"201051344000594","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,161494.9,161494.9,4906,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915916,182490.00
07/03/2015 05:30,2,0.000,ALERT,212.61,296.36,59.954,1435915804,"274151322000083","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,445381.6,445381.6,6215,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915918,182491.00
07/03/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1435915804,"201051344000585","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,160489.9,160489.9,4906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915920,182492.00
07/03/2015 05:30,2,0.000,ALERT,212.61,296.36,59.944,1435915804,"274151322000054","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,440492.1,440492.1,5797,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915922,182493.00
07/03/2015 05:30,2,0.000,ALERT,211.48,295.46,59.954,1435915804,"201051344001203","174011321042388",0.00,21.00,0,293.36,299.67,0.0,0.0,0.000,161658.9,161658.9,4910,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915923,182494.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1435915804,"201051344000646","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,158932.5,158932.5,4901,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915925,182495.00
07/03/2015 05:30,2,0.000,ALERT,213.29,294.86,59.965,1435915804,"274151322000068","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,348587.9,348587.9,5896,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915927,182496.00
07/03/2015 05:30,2,0.000,ALERT,213.29,295.76,59.949,1435915804,"274151322000076","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,469682.6,469682.6,6200,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915929,182497.00
07/03/2015 05:30,2,0.000,ALERT,211.48,296.06,59.954,1435915804,"201051344000890","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,163178.6,163178.6,4909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915931,182498.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.46,59.959,1435915804,"201051344000900","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,163444.2,163444.2,4921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915932,182499.00
07/03/2015 05:30,2,0.000,ALERT,211.70,294.86,59.996,1435915804,"201051344000633","174011321042388",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,153104.1,153104.1,4919,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915934,182500.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.76,59.944,1435915804,"201051344000983","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,160397.9,160397.9,4920,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915936,182501.00
07/03/2015 05:30,2,0.000,ALERT,211.48,295.46,59.959,1435915804,"201051344000917","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,163650.2,163650.2,4921,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915938,182502.00
07/03/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1435915804,"201051344000648","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,159484.3,159484.3,4913,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915940,182503.00
07/03/2015 05:30,2,0.000,ALERT,211.48,295.76,59.933,1435915804,"201051344001093","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,161790.3,161790.3,4912,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915942,182504.00
07/03/2015 05:30,2,0.000,ALERT,211.70,295.16,59.954,1435915804,"201051344000645","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,160008.3,160008.3,4921,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915943,182505.00
07/03/2015 05:30,2,0.000,ALERT,212.83,296.06,59.938,1435915804,"274151322000085","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,442709.2,442709.2,6200,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915945,182506.00
07/03/2015 05:30,2,0.000,ALERT,211.48,294.86,59.928,1435915804,"201051344000651","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,159375.6,159375.6,4908,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435915947,182507.00
07/03/2015 05:30,2,0.000,ALERT,211.48,295.16,59.954,1435915804,"201051344000867","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,151780.9,151780.9,4922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915949,182508.00
07/03/2015 05:30,2,0.000,ALERT,211.25,296.06,59.986,1435915804,"201051344001230","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,162892.4,162892.4,4924,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915951,182509.00
07/03/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1435915804,"201051344000576","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,159275.5,159275.5,4926,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915952,182510.00
07/03/2015 05:30,2,0.000,ALERT,211.25,295.76,59.949,1435915804,"201051344000579","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,165652.7,165652.7,4912,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435915954,182511.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182512.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182513.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182514.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182515.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182516.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182517.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182518.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182519.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182520.00
07/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435915804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435916684,182521.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.36,59.965,1435916705,"201051344000955","174011321042388",0.00,21.30,0,292.16,298.47,0.0,0.0,0.000,164819.5,164819.5,4913,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916781,182522.00
07/03/2015 05:45,2,0.000,ALERT,213.29,297.26,59.986,1435916705,"274151322000095","174011321042388",0.00,21.30,0,293.36,299.67,0.0,0.0,0.000,463903.3,463903.3,5828,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916782,182523.00
