ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 05:45,2,0.000,ALERT,211.93,296.96,59.986,1435916705,"201051344000868","174011321042388",0.00,21.00,0,292.76,299.07,0.0,0.0,0.000,151141.6,151141.6,4921,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916784,182524.00
07/03/2015 05:45,2,0.000,ALERT,212.38,296.06,59.986,1435916705,"201051344000853","174011321042388",0.00,21.00,0,292.16,298.47,0.0,0.0,0.000,157410.1,157410.1,4921,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916786,182525.00
07/03/2015 05:45,2,0.000,ALERT,212.38,296.96,59.996,1435916705,"201051344000582","174011321042388",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,157687.3,157687.3,4909,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916788,182526.00
07/03/2015 05:45,2,0.000,ALERT,211.93,296.06,59.986,1435916705,"201051344000469","174011321042388",0.00,20.30,0,290.95,298.17,0.0,0.0,0.000,152670.3,152670.3,4914,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916790,182527.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.06,59.991,1435916705,"201051344000988","174011321042388",0.00,21.30,0,289.75,298.17,0.0,0.0,0.000,152285.3,152285.3,4914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916792,182528.00
07/03/2015 05:45,2,0.000,ALERT,211.93,295.76,59.991,1435916705,"201051344001158","174011321042388",0.00,20.70,0,291.25,298.17,0.0,0.0,0.000,158386.5,158386.5,4912,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916793,182529.00
07/03/2015 05:45,2,0.000,ALERT,211.93,295.76,59.986,1435916705,"201051344001025","174011321042388",0.00,20.70,0,291.85,299.07,0.0,0.0,0.000,161789.0,161789.0,4907,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916795,182530.00
07/03/2015 05:45,2,0.000,ALERT,211.93,296.66,60.023,1435916705,"201051344000569","174011321042388",0.00,21.30,0,292.76,299.07,0.0,0.0,0.000,165318.5,165318.5,4920,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916797,182531.00
07/03/2015 05:45,2,0.000,ALERT,213.29,296.06,59.991,1435916705,"274151322000094","174011321042388",0.00,21.50,0,291.85,298.47,0.0,0.0,0.000,349527.2,349527.2,6289,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916799,182532.00
07/03/2015 05:45,2,0.000,ALERT,211.93,296.36,59.986,1435916705,"201051344000458","174011321042388",0.00,21.80,0,292.16,298.77,0.0,0.0,0.000,161121.5,161121.5,4915,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916801,182533.00
07/03/2015 05:45,2,0.000,ALERT,213.29,296.06,59.986,1435916705,"274151322000087","174011321042388",0.00,22.80,0,291.55,298.17,0.0,0.0,0.000,420173.3,420173.3,5798,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916803,182534.00
07/03/2015 05:45,2,0.000,ALERT,213.06,296.96,59.986,1435916705,"274151322000052","174011321042388",0.00,22.00,0,292.16,299.07,0.0,0.0,0.000,449201.1,449201.1,6199,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916805,182535.00
07/03/2015 05:45,2,0.000,ALERT,212.16,296.66,59.986,1435916705,"201051344001145","174011321042388",0.00,21.00,0,292.76,299.37,0.0,0.0,0.000,166281.5,166281.5,4923,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916806,182536.00
07/03/2015 05:45,2,0.000,ALERT,212.38,296.36,59.991,1435916705,"201051344000685","174011321042388",0.00,21.30,0,292.16,298.47,0.0,0.0,0.000,165359.4,165359.4,4925,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916808,182537.00
07/03/2015 05:45,2,0.000,ALERT,212.61,296.36,59.975,1435916705,"274151322000088","174011321042388",0.00,22.00,0,292.16,298.77,0.0,0.0,0.000,430348.8,430348.8,5811,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916810,182538.00
07/03/2015 05:45,2,0.000,ALERT,212.16,296.36,59.981,1435916705,"201051344000438","174011321042388",0.00,21.00,0,292.46,298.77,0.0,0.0,0.000,165462.4,165462.4,4908,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916812,182539.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.36,59.981,1435916705,"201051344001135","174011321042388",0.00,21.00,0,292.46,298.77,0.0,0.0,0.000,156786.7,156786.7,4899,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916814,182540.00
07/03/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1435916705,"201051344000417","174011321042388",0.00,21.30,0,291.55,297.87,0.0,0.0,0.000,161157.5,161157.5,4908,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916815,182541.00
07/03/2015 05:45,2,0.000,ALERT,211.48,296.66,60.002,1435916705,"201051344000594","174011321042388",0.00,21.30,0,291.85,298.77,0.0,0.0,0.000,161494.9,161494.9,4908,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916817,182542.00
07/03/2015 05:45,2,0.000,ALERT,213.06,296.36,59.981,1435916705,"274151322000083","174011321042388",0.00,21.80,0,292.76,299.37,0.0,0.0,0.000,445381.6,445381.6,6217,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916819,182543.00
07/03/2015 05:45,2,0.000,ALERT,212.16,296.66,59.986,1435916705,"201051344000585","174011321042388",0.00,21.30,0,291.85,298.77,0.0,0.0,0.000,160489.9,160489.9,4908,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916821,182544.00
07/03/2015 05:45,2,0.000,ALERT,213.06,296.96,59.975,1435916705,"274151322000054","174011321042388",0.00,22.30,0,292.16,299.07,0.0,0.0,0.000,440492.1,440492.1,5799,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916823,182545.00
07/03/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1435916705,"201051344001203","174011321042388",0.00,21.00,0,292.16,300.27,0.0,0.0,0.000,161658.9,161658.9,4912,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916825,182546.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.06,59.975,1435916705,"201051344000646","174011321042388",0.00,21.00,0,291.55,298.47,0.0,0.0,0.000,158932.5,158932.5,4903,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916826,182547.00
07/03/2015 05:45,2,0.000,ALERT,213.96,295.46,59.975,1435916705,"274151322000068","174011321042388",0.00,22.30,0,291.55,298.17,0.0,0.0,0.000,348587.9,348587.9,5898,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916828,182548.00
07/03/2015 05:45,2,0.000,ALERT,213.74,296.66,59.975,1435916705,"274151322000076","174011321042388",0.00,21.80,0,292.16,299.07,0.0,0.0,0.000,469682.6,469682.6,6202,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916830,182549.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.66,59.996,1435916705,"201051344000890","174011321042388",0.00,21.30,0,292.76,299.37,0.0,0.0,0.000,163178.6,163178.6,4911,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916832,182550.00
07/03/2015 05:45,2,0.000,ALERT,211.70,295.76,59.970,1435916705,"201051344000900","174011321042388",0.00,21.00,0,291.55,298.17,0.0,0.0,0.000,163444.2,163444.2,4923,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916834,182551.00
07/03/2015 05:45,2,0.000,ALERT,212.38,295.16,59.970,1435916705,"201051344000633","174011321042388",0.00,21.00,0,290.05,297.57,0.0,0.0,0.000,153104.1,153104.1,4921,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916836,182552.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.06,59.975,1435916705,"201051344000983","174011321042388",0.00,21.30,0,292.46,298.77,0.0,0.0,0.000,160397.9,160397.9,4922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916838,182553.00
07/03/2015 05:45,2,0.000,ALERT,211.93,295.76,59.965,1435916705,"201051344000917","174011321042388",0.00,21.80,0,290.95,298.17,0.0,0.0,0.000,163650.2,163650.2,4923,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916839,182554.00
07/03/2015 05:45,2,0.000,ALERT,212.16,295.46,59.965,1435916705,"201051344000648","174011321042388",0.00,20.70,0,291.85,298.47,0.0,0.0,0.000,159484.3,159484.3,4915,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916841,182555.00
07/03/2015 05:45,2,0.000,ALERT,211.93,296.36,59.975,1435916705,"201051344001093","174011321042388",0.00,21.50,0,291.85,298.47,0.0,0.0,0.000,161790.3,161790.3,4914,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916843,182556.00
07/03/2015 05:45,2,0.000,ALERT,212.16,295.76,59.975,1435916705,"201051344000645","174011321042388",0.00,21.50,0,291.85,298.17,0.0,0.0,0.000,160008.3,160008.3,4923,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916845,182557.00
07/03/2015 05:45,2,0.000,ALERT,213.29,296.66,59.970,1435916705,"274151322000085","174011321042388",0.00,22.00,0,292.46,299.07,0.0,0.0,0.000,442709.2,442709.2,6202,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916847,182558.00
07/03/2015 05:45,2,0.000,ALERT,211.93,295.46,59.981,1435916705,"201051344000651","174011321042388",0.00,20.70,0,291.55,297.87,0.0,0.0,0.000,159375.6,159375.6,4910,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916848,182559.00
07/03/2015 05:45,2,0.000,ALERT,211.93,295.76,60.012,1435916705,"201051344000867","174011321042388",0.00,21.50,0,292.16,298.47,0.0,0.0,0.000,151780.9,151780.9,4924,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435916850,182560.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.36,59.954,1435916705,"201051344001230","174011321042388",0.00,21.00,0,292.46,299.07,0.0,0.0,0.000,162892.4,162892.4,4926,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916852,182561.00
07/03/2015 05:45,2,0.000,ALERT,212.16,296.06,59.981,1435916705,"201051344000576","174011321042388",0.00,21.00,0,292.16,298.77,0.0,0.0,0.000,159275.5,159275.5,4928,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916854,182562.00
07/03/2015 05:45,2,0.000,ALERT,211.70,296.36,59.970,1435916705,"201051344000579","174011321042388",0.00,21.30,0,292.76,299.07,0.0,0.0,0.000,165652.7,165652.7,4914,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435916856,182563.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182564.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182565.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182566.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182567.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182568.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182569.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182570.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182571.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182572.00
07/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435916705,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435917585,182573.00
07/03/2015 06:00,2,0.000,ALERT,211.03,295.46,59.949,1435917603,"201051344000955","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,164819.5,164819.5,4915,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917680,182574.00
07/03/2015 06:00,2,0.000,ALERT,212.61,296.66,59.954,1435917603,"274151322000095","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,463903.3,463903.3,5830,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917682,182575.00
07/03/2015 06:00,2,0.000,ALERT,211.48,296.36,59.954,1435917603,"201051344000868","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,151141.6,151141.6,4923,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917683,182576.00
07/03/2015 06:00,2,0.000,ALERT,211.93,295.76,59.944,1435917603,"201051344000853","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,157410.1,157410.1,4923,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917685,182577.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.66,59.938,1435917603,"201051344000582","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,157687.3,157687.3,4911,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917687,182578.00
07/03/2015 06:00,2,0.000,ALERT,211.70,295.76,59.949,1435917603,"201051344000469","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,152670.3,152670.3,4916,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917689,182579.00
07/03/2015 06:00,2,0.000,ALERT,211.48,296.06,59.970,1435917603,"201051344000988","174011321042388",0.00,21.30,0,291.55,297.87,0.0,0.0,0.000,152285.3,152285.3,4916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917691,182580.00
07/03/2015 06:00,2,0.000,ALERT,211.70,295.46,59.922,1435917603,"201051344001158","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,158386.5,158386.5,4914,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917692,182581.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.06,59.944,1435917603,"201051344001025","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,161789.0,161789.0,4909,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917694,182582.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.96,59.938,1435917603,"201051344000569","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,165318.5,165318.5,4922,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917696,182583.00
07/03/2015 06:00,2,0.000,ALERT,213.29,296.36,59.944,1435917603,"274151322000094","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,349527.2,349527.2,6291,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917698,182584.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.36,59.944,1435917603,"201051344000458","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,161121.5,161121.5,4917,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917700,182585.00
07/03/2015 06:00,2,0.000,ALERT,213.06,295.76,59.938,1435917603,"274151322000087","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,420173.3,420173.3,5800,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917702,182586.00
07/03/2015 06:00,2,0.000,ALERT,212.83,296.06,59.938,1435917603,"274151322000052","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,449201.1,449201.1,6201,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917703,182587.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.96,59.944,1435917603,"201051344001145","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,166281.5,166281.5,4925,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917705,182588.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.66,59.928,1435917603,"201051344000685","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,165359.4,165359.4,4927,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917707,182589.00
07/03/2015 06:00,2,0.000,ALERT,212.83,296.66,59.954,1435917603,"274151322000088","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,430348.8,430348.8,5813,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917709,182590.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.36,59.954,1435917603,"201051344000438","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,165462.4,165462.4,4910,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917711,182591.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.36,59.959,1435917603,"201051344001135","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,156786.7,156786.7,4901,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917712,182592.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.06,59.944,1435917603,"201051344000417","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,161157.5,161157.5,4910,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917714,182593.00
07/03/2015 06:00,2,0.000,ALERT,211.48,296.66,59.965,1435917603,"201051344000594","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,161494.9,161494.9,4910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917716,182594.00
07/03/2015 06:00,2,0.000,ALERT,213.29,296.96,59.986,1435917603,"274151322000083","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,445381.6,445381.6,6219,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917718,182595.00
07/03/2015 06:00,2,0.000,ALERT,212.16,297.26,59.959,1435917603,"201051344000585","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,160489.9,160489.9,4910,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917720,182596.00
07/03/2015 06:00,2,0.000,ALERT,213.06,296.96,59.975,1435917603,"274151322000054","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,440492.1,440492.1,5801,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917722,182597.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.66,59.959,1435917603,"201051344001203","174011321042388",0.00,21.00,0,293.96,299.97,0.0,0.0,0.000,161658.9,161658.9,4914,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917723,182598.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.66,59.954,1435917603,"201051344000646","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,158932.5,158932.5,4905,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917725,182599.00
07/03/2015 06:00,2,0.000,ALERT,213.74,295.76,59.938,1435917603,"274151322000068","174011321042388",0.00,22.30,0,293.66,297.26,0.0,0.0,0.000,348587.9,348587.9,5900,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917727,182600.00
07/03/2015 06:00,2,0.000,ALERT,213.74,296.96,59.954,1435917603,"274151322000076","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,469682.6,469682.6,6204,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917729,182601.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.96,59.959,1435917603,"201051344000890","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,163178.6,163178.6,4913,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917731,182602.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.36,59.991,1435917603,"201051344000900","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,163444.2,163444.2,4925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917733,182603.00
07/03/2015 06:00,2,0.000,ALERT,212.38,295.76,59.959,1435917603,"201051344000633","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,153104.1,153104.1,4923,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917734,182604.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.06,59.949,1435917603,"201051344000983","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,160397.9,160397.9,4924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917736,182605.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.06,59.959,1435917603,"201051344000917","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,163650.2,163650.2,4925,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917738,182606.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.06,59.981,1435917603,"201051344000648","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,159484.3,159484.3,4917,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435917740,182607.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.66,59.954,1435917603,"201051344001093","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,161790.3,161790.3,4916,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917742,182608.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.06,59.959,1435917603,"201051344000645","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,160008.3,160008.3,4925,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917743,182609.00
07/03/2015 06:00,2,0.000,ALERT,213.29,296.66,59.959,1435917603,"274151322000085","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,442709.2,442709.2,6204,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917745,182610.00
07/03/2015 06:00,2,0.000,ALERT,211.93,295.76,59.959,1435917603,"201051344000651","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,159375.6,159375.6,4912,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917747,182611.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.36,59.959,1435917603,"201051344000867","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,151780.9,151780.9,4926,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917749,182612.00
07/03/2015 06:00,2,0.000,ALERT,211.93,296.96,59.959,1435917603,"201051344001230","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,162892.4,162892.4,4928,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917751,182613.00
07/03/2015 06:00,2,0.000,ALERT,212.16,296.96,59.959,1435917603,"201051344000576","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,159275.5,159275.5,4930,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917753,182614.00
07/03/2015 06:00,2,0.000,ALERT,211.70,296.96,59.965,1435917603,"201051344000579","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,165652.7,165652.7,4916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435917754,182615.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182616.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182617.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182618.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182619.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182620.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182621.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182622.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182623.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182624.00
07/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435917603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435918483,182625.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.36,59.975,1435918504,"201051344000955","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,164819.5,164819.5,4917,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918580,182626.00
07/03/2015 06:15,2,0.000,ALERT,212.83,296.66,59.970,1435918504,"274151322000095","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,463903.3,463903.3,5832,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918582,182627.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.96,59.981,1435918504,"201051344000868","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,151141.6,151141.6,4925,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918584,182628.00
07/03/2015 06:15,2,0.000,ALERT,212.38,296.36,59.933,1435918504,"201051344000853","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,157410.1,157410.1,4925,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918586,182629.00
07/03/2015 06:15,2,0.000,ALERT,212.61,297.57,59.970,1435918504,"201051344000582","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,157687.3,157687.3,4913,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918587,182630.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.06,59.944,1435918504,"201051344000469","174011321042388",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,152670.3,152670.3,4918,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918589,182631.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.36,59.970,1435918504,"201051344000988","174011321042388",0.00,21.30,0,290.95,297.57,0.0,0.0,0.000,152285.3,152285.3,4918,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918591,182632.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.36,59.981,1435918504,"201051344001158","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,158386.5,158386.5,4916,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918593,182633.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.06,59.970,1435918504,"201051344001025","174011321042388",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,161789.0,161789.0,4911,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918595,182634.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.96,59.975,1435918504,"201051344000569","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,165318.5,165318.5,4924,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918597,182635.00
07/03/2015 06:15,2,0.000,ALERT,213.06,296.36,59.965,1435918504,"274151322000094","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,349527.2,349527.2,6293,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918599,182636.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.36,59.970,1435918504,"201051344000458","174011321042388",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,161121.5,161121.5,4919,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918600,182637.00
07/03/2015 06:15,2,0.000,ALERT,213.29,296.36,59.970,1435918504,"274151322000087","174011321042388",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,420173.3,420173.3,5802,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918602,182638.00
07/03/2015 06:15,2,0.000,ALERT,213.06,297.26,59.965,1435918504,"274151322000052","174011321042388",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,449201.1,449201.1,6203,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918604,182639.00
07/03/2015 06:15,2,0.000,ALERT,212.16,296.66,59.965,1435918504,"201051344001145","174011321042388",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,166281.5,166281.5,4927,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918606,182640.00
07/03/2015 06:15,2,0.000,ALERT,212.16,296.36,59.944,1435918504,"201051344000685","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,165359.4,165359.4,4929,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918608,182641.00
07/03/2015 06:15,2,0.000,ALERT,212.61,296.96,59.970,1435918504,"274151322000088","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,430348.8,430348.8,5815,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918610,182642.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.66,60.002,1435918504,"201051344000438","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,165462.4,165462.4,4912,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918611,182643.00
07/03/2015 06:15,2,0.000,ALERT,211.48,296.36,59.959,1435918504,"201051344001135","174011321042388",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,156786.7,156786.7,4903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918613,182644.00
07/03/2015 06:15,2,0.000,ALERT,211.70,295.76,59.965,1435918504,"201051344000417","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,161157.5,161157.5,4912,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918615,182645.00
07/03/2015 06:15,2,0.000,ALERT,211.25,296.66,59.959,1435918504,"201051344000594","174011321042388",0.00,21.30,0,293.06,298.77,0.0,0.0,0.000,161494.9,161494.9,4912,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918617,182646.00
07/03/2015 06:15,2,0.000,ALERT,212.83,296.96,59.965,1435918504,"274151322000083","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,445381.6,445381.6,6221,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918619,182647.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.66,59.954,1435918504,"201051344000585","174011321042388",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,160489.9,160489.9,4912,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918620,182648.00
07/03/2015 06:15,2,0.000,ALERT,212.83,296.36,59.949,1435918504,"274151322000054","174011321042388",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,440492.1,440492.1,5803,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918622,182649.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.66,59.965,1435918504,"201051344001203","174011321042388",0.00,21.00,0,293.36,300.27,0.0,0.0,0.000,161658.9,161658.9,4916,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918624,182650.00
07/03/2015 06:15,2,0.000,ALERT,211.48,296.96,59.954,1435918504,"201051344000646","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,158932.5,158932.5,4907,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918626,182651.00
07/03/2015 06:15,2,0.000,ALERT,213.96,296.36,59.954,1435918504,"274151322000068","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,348587.9,348587.9,5902,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918628,182652.00
07/03/2015 06:15,2,0.000,ALERT,213.51,296.66,59.944,1435918504,"274151322000076","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,469682.6,469682.6,6206,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918630,182653.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.96,59.954,1435918504,"201051344000890","174011321042388",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,163178.6,163178.6,4915,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918632,182654.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.66,59.954,1435918504,"201051344000900","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,163444.2,163444.2,4927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918633,182655.00
07/03/2015 06:15,2,0.000,ALERT,212.16,295.46,59.949,1435918504,"201051344000633","174011321042388",0.00,20.70,0,291.25,297.26,0.0,0.0,0.000,153104.1,153104.1,4925,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918635,182656.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.66,59.954,1435918504,"201051344000983","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,160397.9,160397.9,4926,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918637,182657.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.36,59.965,1435918504,"201051344000917","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,163650.2,163650.2,4927,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918639,182658.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.06,59.959,1435918504,"201051344000648","174011321042388",0.00,20.30,0,292.76,298.47,0.0,0.0,0.000,159484.3,159484.3,4919,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918640,182659.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.66,59.954,1435918504,"201051344001093","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,161790.3,161790.3,4918,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918642,182660.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.06,59.954,1435918504,"201051344000645","174011321042388",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,160008.3,160008.3,4927,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435918644,182661.00
07/03/2015 06:15,2,0.000,ALERT,213.06,296.36,59.949,1435918504,"274151322000085","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,442709.2,442709.2,6206,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918646,182662.00
07/03/2015 06:15,2,0.000,ALERT,211.70,295.76,59.954,1435918504,"201051344000651","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,159375.6,159375.6,4914,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918648,182663.00
07/03/2015 06:15,2,0.000,ALERT,211.93,295.46,59.954,1435918504,"201051344000867","174011321042388",0.00,21.50,0,293.06,298.77,0.0,0.0,0.000,151780.9,151780.9,4928,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918649,182664.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.06,59.954,1435918504,"201051344001230","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,162892.4,162892.4,4930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918651,182665.00
07/03/2015 06:15,2,0.000,ALERT,211.93,296.06,59.959,1435918504,"201051344000576","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,159275.5,159275.5,4932,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918653,182666.00
07/03/2015 06:15,2,0.000,ALERT,211.70,296.36,59.954,1435918504,"201051344000579","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,165652.7,165652.7,4918,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435918655,182667.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182668.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182669.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182670.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182671.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182672.00
