ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182673.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182674.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182675.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182676.00
07/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435918504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435919384,182677.00
07/03/2015 06:30,2,0.182,ALERT,211.93,296.96,59.991,1435919404,"201051344000955","174011321042388",20.52,21.30,0,283.74,299.37,3.8,1.7,0.000,164819.6,164819.6,4919,0,0,0,L,1122011218,1,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435919480,182678.00
07/03/2015 06:30,2,0.070,ALERT,213.51,298.47,59.986,1435919404,"274151322000095","174011321042388",23.85,21.30,0,284.94,300.57,1.7,0.0,0.000,463903.3,463903.3,5834,0,0,0,L,1151911521,1,122.91,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435919482,182679.00
07/03/2015 06:30,2,0.145,ALERT,211.93,297.26,59.986,1435919404,"201051344000868","174011321042388",22.46,21.00,0,284.64,299.97,3.3,1.3,0.000,151141.6,151141.6,4927,0,0,0,L,1122011218,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435919484,182680.00
07/03/2015 06:30,2,0.133,ALERT,212.83,296.96,59.981,1435919404,"201051344000853","174011321042388",21.93,21.00,0,283.74,299.67,3.0,1.0,0.000,157410.1,157410.1,4927,0,0,0,L,1122011218,1,123.14,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1435919486,182681.00
07/03/2015 06:30,2,0.158,ALERT,212.83,297.87,59.986,1435919404,"201051344000582","174011321042388",20.30,20.70,0,284.64,299.97,3.3,1.2,0.000,157687.4,157687.4,4915,0,0,0,L,1122011218,1,122.68,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435919488,182682.00
07/03/2015 06:30,2,0.158,ALERT,212.16,296.96,59.986,1435919404,"201051344000469","174011321042388",23.18,20.30,0,282.84,298.77,3.7,1.7,0.000,152670.4,152670.4,4920,0,0,0,L,1122011218,1,122.01,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435919489,182683.00
07/03/2015 06:30,2,0.117,ALERT,212.16,296.96,59.986,1435919404,"201051344000988","174011321042388",23.16,21.30,0,281.64,298.77,2.8,0.8,0.000,152285.4,152285.4,4920,0,0,0,L,1122011218,1,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435919491,182684.00
07/03/2015 06:30,2,0.137,ALERT,212.16,296.66,59.986,1435919404,"201051344001158","174011321042388",22.44,20.70,0,283.14,298.77,3.1,1.1,0.000,158386.6,158386.6,4918,0,0,0,L,1122011218,1,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1435919493,182685.00
07/03/2015 06:30,2,0.137,ALERT,212.16,296.36,59.991,1435919404,"201051344001025","174011321042388",23.36,20.70,0,283.44,299.97,3.3,1.2,0.000,161789.0,161789.0,4913,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1435919495,182686.00
07/03/2015 06:30,2,0.146,ALERT,211.93,296.96,59.981,1435919404,"201051344000569","174011321042388",23.10,21.30,0,284.64,300.27,3.5,1.4,0.000,165318.6,165318.6,4926,0,0,0,L,1122011218,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435919497,182687.00
07/03/2015 06:30,2,0.000,ALERT,213.29,296.36,59.991,1435919404,"274151322000094","174011321042388",39.14,21.50,0,283.14,374.21,0.0,0.0,0.000,349527.2,349527.2,6295,0,0,0,L,1151911521,1,122.46,123.81,0002,19,0,0,0,0,0,0,102,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1435919499,182688.00
07/03/2015 06:30,2,0.145,ALERT,212.16,296.96,59.986,1435919404,"201051344000458","174011321042388",23.08,21.80,0,284.04,299.97,3.4,1.3,0.000,161121.6,161121.6,4921,0,0,0,L,1122011218,1,122.68,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1435919500,182689.00
07/03/2015 06:30,2,0.086,ALERT,213.51,296.66,59.986,1435919404,"274151322000087","174011321042388",22.60,23.00,0,283.14,299.37,2.0,0.0,0.000,420173.3,420173.3,5804,0,0,0,L,1151911521,1,122.68,123.59,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1435919502,182690.00
07/03/2015 06:30,2,0.102,ALERT,213.51,298.17,59.981,1435919404,"274151322000052","174011321042388",23.20,22.00,0,283.44,300.27,2.4,0.4,0.000,449201.1,449201.1,6205,0,0,0,L,1151911521,1,122.23,123.81,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1435919504,182691.00
07/03/2015 06:30,2,0.141,ALERT,212.83,297.57,59.991,1435919404,"201051344001145","174011321042388",22.32,21.00,0,284.64,300.27,3.2,1.1,0.000,166281.6,166281.6,4929,0,0,0,L,1122011218,1,122.68,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435919506,182692.00
07/03/2015 06:30,2,0.117,ALERT,212.61,296.96,59.991,1435919404,"201051344000685","174011321042388",22.78,21.30,0,283.74,299.37,2.7,0.7,0.000,165359.4,165359.4,4931,0,0,0,L,1122011218,1,123.14,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1435919508,182693.00
07/03/2015 06:30,2,0.061,ALERT,213.29,296.96,60.007,1435919404,"274151322000088","174011321042388",23.36,22.00,0,283.74,299.67,1.4,0.0,0.000,430348.8,430348.8,5817,0,0,0,L,1151911521,1,123.14,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1435919509,182694.00
07/03/2015 06:30,2,0.152,ALERT,212.61,297.26,59.986,1435919404,"201051344000438","174011321042388",23.16,21.00,0,284.34,299.97,3.6,1.6,0.000,165462.5,165462.5,4914,0,0,0,L,1122011218,1,122.91,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435919511,182695.00
07/03/2015 06:30,2,0.154,ALERT,212.16,297.26,59.996,1435919404,"201051344001135","174011321042388",23.30,21.00,0,284.04,299.97,3.7,1.6,0.000,156786.8,156786.8,4905,0,0,0,L,1122011218,1,122.46,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435919513,182696.00
07/03/2015 06:30,2,0.180,ALERT,212.83,296.96,59.991,1435919404,"201051344000417","174011321042388",22.70,21.30,0,283.44,298.77,4.2,2.1,0.000,161157.7,161157.7,4914,0,0,0,L,1122011218,1,122.46,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1435919515,182697.00
07/03/2015 06:30,2,0.146,ALERT,212.16,297.87,59.996,1435919404,"201051344000594","174011321042388",23.34,21.30,0,283.74,299.67,3.5,1.4,0.000,161495.0,161495.0,4914,0,0,0,L,1122011218,1,122.46,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435919517,182698.00
07/03/2015 06:30,2,0.080,ALERT,213.51,298.47,59.986,1435919404,"274151322000083","174011321042388",23.76,21.80,0,284.04,299.97,1.9,0.0,0.000,445381.6,445381.6,6223,0,0,0,L,1151911521,1,122.68,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435919519,182699.00
07/03/2015 06:30,2,0.164,ALERT,212.83,297.87,59.991,1435919404,"201051344000585","174011321042388",22.92,21.30,0,283.74,299.37,3.8,1.8,0.000,160490.0,160490.0,4914,0,0,0,L,1122011218,1,122.23,123.59,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1435919520,182700.00
07/03/2015 06:30,2,0.074,ALERT,213.74,297.57,60.012,1435919404,"274151322000054","174011321042388",23.85,22.30,0,283.74,300.27,1.8,0.0,0.000,440492.1,440492.1,5805,0,0,0,L,1151911521,1,123.14,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1435919522,182701.00
07/03/2015 06:30,2,0.170,ALERT,212.38,296.66,59.981,1435919404,"201051344001203","174011321042388",20.24,21.00,0,283.74,301.17,3.5,1.5,0.000,161659.0,161659.0,4918,0,0,0,L,1122011218,1,122.91,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1435919524,182702.00
07/03/2015 06:30,2,0.166,ALERT,212.16,297.26,59.981,1435919404,"201051344000646","174011321042388",20.89,21.00,0,283.44,299.37,3.5,1.5,0.000,158932.6,158932.6,4909,0,0,0,L,1122011218,1,122.68,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435919526,182703.00
07/03/2015 06:30,2,0.008,ALERT,214.87,296.36,59.975,1435919404,"274151322000068","174011321042388",39.28,22.30,0,283.14,374.21,0.0,0.0,0.000,348587.9,348587.9,5904,0,0,0,L,1151911521,1,123.59,124.04,0002,22,0,0,0,0,0,0,113,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1435919528,182704.00
07/03/2015 06:30,2,0.082,ALERT,214.41,297.26,59.975,1435919404,"274151322000076","174011321042388",24.23,21.80,0,283.74,300.27,2.0,0.1,0.000,469682.6,469682.6,6208,0,0,0,L,1151911521,1,122.91,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1435919530,182705.00
07/03/2015 06:30,2,0.160,ALERT,212.16,297.57,59.944,1435919404,"201051344000890","174011321042388",23.44,21.30,0,284.64,300.57,3.8,1.8,0.000,163178.7,163178.7,4917,0,0,0,L,1122011218,1,122.68,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1435919532,182706.00
07/03/2015 06:30,2,0.105,ALERT,212.38,297.26,59.981,1435919404,"201051344000900","174011321042388",22.80,21.00,0,283.44,299.07,2.5,0.5,0.000,163444.2,163444.2,4929,0,0,0,L,1122011218,1,122.68,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435919533,182707.00
07/03/2015 06:30,2,0.164,ALERT,213.06,296.66,59.975,1435919404,"201051344000633","174011321042388",20.06,21.00,0,281.94,298.47,3.4,1.3,0.000,153104.2,153104.2,4927,0,0,0,L,1122011218,1,122.91,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435919535,182708.00
07/03/2015 06:30,2,0.164,ALERT,212.38,297.57,59.970,1435919404,"201051344000983","174011321042388",22.36,21.30,0,284.04,299.97,3.8,1.7,0.000,160398.1,160398.1,4928,0,0,0,L,1122011218,1,122.68,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435919537,182709.00
07/03/2015 06:30,2,0.145,ALERT,212.83,297.26,59.981,1435919404,"201051344000917","174011321042388",22.50,21.80,0,282.54,298.77,3.3,1.3,0.000,163650.3,163650.3,4929,0,0,0,L,1122011218,1,122.46,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1435919539,182710.00
07/03/2015 06:30,2,0.154,ALERT,212.61,296.66,59.996,1435919404,"201051344000648","174011321042388",23.08,20.70,0,283.44,299.67,3.6,1.6,0.000,159484.4,159484.4,4921,0,0,0,L,1122011218,1,122.23,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435919541,182711.00
07/03/2015 06:30,2,0.174,ALERT,212.61,297.57,59.975,1435919404,"201051344001093","174011321042388",22.78,21.50,0,283.74,299.37,4.0,2.0,0.000,161790.5,161790.5,4920,0,0,0,L,1122011218,1,122.46,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1435919543,182712.00
07/03/2015 06:30,2,0.129,ALERT,212.83,296.96,59.981,1435919404,"201051344000645","174011321042388",24.11,21.50,0,283.74,299.07,3.1,1.1,0.000,160008.3,160008.3,4929,0,0,0,L,1122011218,1,122.91,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435919544,182713.00
07/03/2015 06:30,2,0.080,ALERT,213.74,297.57,59.959,1435919404,"274151322000085","174011321042388",23.91,22.00,0,283.74,299.97,1.9,0.0,0.000,442709.2,442709.2,6208,0,0,0,L,1151911521,1,123.59,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1435919546,182714.00
07/03/2015 06:30,2,0.158,ALERT,212.61,296.66,60.012,1435919404,"201051344000651","174011321042388",21.07,20.30,0,283.44,299.07,3.4,1.4,0.000,159375.7,159375.7,4916,0,0,0,L,1122011218,1,122.91,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1435919548,182715.00
07/03/2015 06:30,2,0.148,ALERT,212.61,296.96,60.002,1435919404,"201051344000867","174011321042388",22.72,21.50,0,283.74,299.67,3.5,1.4,0.000,151781.0,151781.0,4930,0,0,0,L,1122011218,1,122.68,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1435919550,182716.00
07/03/2015 06:30,2,0.152,ALERT,212.38,297.87,59.970,1435919404,"201051344001230","174011321042388",21.81,21.00,0,284.34,299.67,3.4,1.3,0.000,162892.5,162892.5,4932,0,0,0,L,1122011218,1,122.68,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1435919552,182717.00
07/03/2015 06:30,2,0.146,ALERT,212.83,297.57,59.970,1435919404,"201051344000576","174011321042388",22.66,21.00,0,283.74,299.37,3.4,1.3,0.000,159275.6,159275.6,4934,0,0,0,L,1122011218,1,122.68,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1435919554,182718.00
07/03/2015 06:30,2,0.180,ALERT,212.38,297.87,59.965,1435919404,"201051344000579","174011321042388",23.46,21.50,0,284.34,299.97,4.3,2.2,0.000,165652.9,165652.9,4920,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435919555,182719.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182720.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182721.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182722.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182723.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182724.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182725.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182726.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182727.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182728.00
07/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435919404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920284,182729.00
07/03/2015 06:45,2,0.205,ACTIVE,211.93,332.13,59.986,1435920303,"201051344000955","174011321042388",23.32,21.80,0,285.84,336.04,4.8,2.7,0.000,164820.2,164820.2,4921,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920380,182730.00
07/03/2015 06:45,2,0.078,ACTIVE,213.29,330.63,59.986,1435920303,"274151322000095","174011321042388",26.48,22.50,0,295.76,336.64,2.1,0.1,0.000,463903.3,463903.3,5836,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920380,182731.00
07/03/2015 06:45,2,0.156,ACTIVE,211.93,333.03,59.981,1435920303,"201051344000868","174011321042388",25.80,21.50,0,290.05,334.84,4.1,2.0,0.000,151142.1,151142.1,4929,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920381,182732.00
07/03/2015 06:45,2,0.160,ACTIVE,212.61,333.33,59.991,1435920303,"201051344000853","174011321042388",24.17,21.50,0,285.84,340.25,4.0,1.9,0.000,157410.6,157410.6,4929,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920382,182733.00
07/03/2015 06:45,2,0.176,ACTIVE,212.61,333.03,59.981,1435920303,"201051344000582","174011321042388",23.08,21.50,0,286.74,336.04,4.1,2.1,0.000,157687.8,157687.8,4917,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920383,182734.00
07/03/2015 06:45,2,0.193,ACTIVE,211.93,332.13,60.007,1435920303,"201051344000469","174011321042388",23.46,21.00,0,284.94,336.64,4.6,2.5,0.000,152670.9,152670.9,4922,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920384,182735.00
07/03/2015 06:45,2,0.139,ACTIVE,211.93,333.03,59.981,1435920303,"201051344000988","174011321042388",24.33,22.00,0,293.06,342.65,3.5,1.4,0.004,152285.7,152285.7,4922,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920385,182736.00
07/03/2015 06:45,2,0.162,ACTIVE,211.93,331.83,59.996,1435920303,"201051344001158","174011321042388",22.90,21.30,0,285.24,342.35,3.8,1.7,0.000,158387.0,158387.0,4920,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920386,182737.00
07/03/2015 06:45,2,0.162,ACTIVE,211.93,331.83,59.991,1435920303,"201051344001025","174011321042388",24.67,21.30,0,290.95,338.74,4.0,2.0,0.000,161789.5,161789.5,4915,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920387,182738.00
07/03/2015 06:45,2,0.170,ACTIVE,211.93,331.53,59.986,1435920303,"201051344000569","174011321042388",24.11,21.80,0,286.44,334.84,4.2,2.1,0.000,165319.1,165319.1,4928,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920388,182739.00
07/03/2015 06:45,2,0.000,ALERT,213.51,296.66,59.970,1435920303,"274151322000094","174011321042388",39.70,21.80,0,284.64,380.22,0.0,0.0,0.000,349527.2,349527.2,6297,0,0,0,L,1151911521,1,121.78,124.04,0002,19,0,0,0,0,0,0,255,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920390,182740.00
07/03/2015 06:45,2,0.176,ACTIVE,211.70,331.53,59.986,1435920303,"201051344000458","174011321042388",23.56,22.30,0,286.74,341.45,4.2,2.1,0.000,161122.1,161122.1,4923,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920391,182741.00
07/03/2015 06:45,2,0.100,ACTIVE,213.29,329.43,59.975,1435920303,"274151322000087","174011321042388",24.31,24.30,0,284.94,343.25,2.5,0.5,0.000,420173.3,420173.3,5806,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920392,182742.00
07/03/2015 06:45,2,0.113,ACTIVE,212.83,333.93,59.959,1435920303,"274151322000052","174011321042388",24.79,23.30,0,290.95,340.55,2.9,0.9,0.000,449201.3,449201.3,6207,0,0,0,L,1151911521,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920393,182743.00
07/03/2015 06:45,2,0.158,ACTIVE,212.16,332.73,59.981,1435920303,"201051344001145","174011321042388",24.51,21.50,0,286.44,342.35,4.0,1.9,0.000,166282.0,166282.0,4931,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920394,182744.00
07/03/2015 06:45,2,0.154,ACTIVE,212.16,333.63,59.986,1435920303,"201051344000685","174011321042388",22.70,21.80,0,285.84,337.24,3.5,1.5,0.000,165359.8,165359.8,4933,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920395,182745.00
07/03/2015 06:45,2,0.072,ACTIVE_NO_POWER,212.83,329.43,59.975,1435920303,"274151322000088","174011321042388",24.17,23.00,0,285.54,344.15,1.8,0.0,0.000,430348.8,430348.8,5819,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920396,182746.00
07/03/2015 06:45,2,0.158,ACTIVE,212.16,332.73,59.981,1435920303,"201051344000438","174011321042388",26.26,21.50,0,286.14,335.44,4.2,2.1,0.000,165463.0,165463.0,4916,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920397,182747.00
07/03/2015 06:45,2,0.172,ACTIVE,211.48,330.63,59.991,1435920303,"201051344001135","174011321042388",25.41,21.50,0,295.46,334.24,4.5,2.4,0.000,156787.4,156787.4,4907,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920398,182748.00
07/03/2015 06:45,2,0.211,ACTIVE,212.16,333.03,60.007,1435920303,"201051344000417","174011321042388",23.22,21.80,0,285.24,339.04,5.0,2.9,0.000,161158.4,161158.4,4916,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920399,182749.00
07/03/2015 06:45,2,0.156,ACTIVE,211.48,331.53,59.981,1435920303,"201051344000594","174011321042388",26.30,21.80,0,295.16,333.93,4.2,2.1,0.000,161495.4,161495.4,4916,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920400,182750.00
07/03/2015 06:45,2,0.092,ACTIVE,213.06,335.74,60.002,1435920303,"274151322000083","174011321042388",24.09,23.00,0,286.14,343.55,2.2,0.2,0.000,445381.7,445381.7,6225,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920401,182751.00
07/03/2015 06:45,2,0.191,ACTIVE,212.16,332.73,59.981,1435920303,"201051344000585","174011321042388",23.38,21.80,0,287.95,340.85,4.6,2.5,0.000,160490.6,160490.6,4916,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920402,182752.00
07/03/2015 06:45,2,0.078,ACTIVE,213.06,326.12,59.981,1435920303,"274151322000054","174011321042388",26.22,23.00,0,289.15,334.84,2.1,0.1,0.000,440492.1,440492.1,5807,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920402,182753.00
07/03/2015 06:45,2,0.178,ACTIVE,211.93,332.13,59.986,1435920303,"201051344001203","174011321042388",23.18,21.50,0,286.14,341.75,4.2,2.1,0.000,161659.5,161659.5,4920,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920403,182754.00
07/03/2015 06:45,2,0.166,ACTIVE,211.70,331.83,59.986,1435920303,"201051344000646","174011321042388",24.97,21.50,0,285.54,335.74,4.2,2.2,0.000,158933.1,158933.1,4911,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920404,182755.00
07/03/2015 06:45,2,0.062,ALERT,213.96,319.51,59.954,1435920303,"274151322000068","174011321042388",24.73,22.50,0,284.64,380.82,1.6,0.0,0.000,348587.9,348587.9,5906,0,0,0,L,1151911521,1,122.68,123.81,0002,21,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920406,182756.00
07/03/2015 06:45,2,0.098,ACTIVE,213.74,335.74,59.986,1435920303,"274151322000076","174011321042388",24.77,23.00,0,295.76,341.45,2.5,0.4,0.004,469682.7,469682.7,6210,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920407,182757.00
07/03/2015 06:45,2,0.168,ACTIVE,211.70,331.83,60.012,1435920303,"201051344000890","174011321042388",26.02,22.00,0,296.36,335.14,4.4,2.4,0.000,163179.3,163179.3,4919,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920408,182758.00
07/03/2015 06:45,2,0.111,ACTIVE,211.70,331.83,59.991,1435920303,"201051344000900","174011321042388",25.72,21.50,0,285.54,336.04,2.9,0.9,0.000,163444.4,163444.4,4931,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920409,182759.00
07/03/2015 06:45,2,0.172,ACTIVE,212.38,328.82,59.965,1435920303,"201051344000633","174011321042388",23.78,21.30,0,284.04,339.34,4.2,2.1,0.000,153104.6,153104.6,4929,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920410,182760.00
07/03/2015 06:45,2,0.186,ACTIVE,211.93,330.33,60.007,1435920303,"201051344000983","174011321042388",23.64,21.80,0,287.05,338.14,4.5,2.4,0.000,160398.6,160398.6,4930,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920411,182761.00
07/03/2015 06:45,2,0.172,ACTIVE,211.93,329.73,59.991,1435920303,"201051344000917","174011321042388",23.00,22.30,0,284.94,340.25,4.0,2.0,0.000,163650.7,163650.7,4931,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920412,182762.00
07/03/2015 06:45,2,0.178,ACTIVE,211.93,331.83,59.991,1435920303,"201051344000648","174011321042388",23.66,21.30,0,294.86,337.24,4.3,2.2,0.000,159484.9,159484.9,4923,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920413,182763.00
07/03/2015 06:45,2,0.172,ACTIVE,211.93,332.43,59.986,1435920303,"201051344001093","174011321042388",25.62,22.00,0,286.14,337.84,4.5,2.4,0.000,161791.1,161791.1,4922,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920414,182764.00
07/03/2015 06:45,2,0.156,ACTIVE,212.38,332.43,60.007,1435920303,"201051344000645","174011321042388",24.19,22.00,0,294.86,343.25,3.9,1.8,0.000,160008.7,160008.7,4931,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920415,182765.00
07/03/2015 06:45,2,0.090,ACTIVE,213.74,334.24,59.991,1435920303,"274151322000085","174011321042388",24.99,23.00,0,286.44,342.05,2.3,0.3,0.000,442709.2,442709.2,6210,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920416,182766.00
07/03/2015 06:45,2,0.174,ACTIVE,211.93,328.22,59.986,1435920303,"201051344000651","174011321042388",22.74,21.30,0,285.24,339.34,4.0,2.0,0.000,159376.1,159376.1,4918,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920416,182767.00
07/03/2015 06:45,2,0.164,ACTIVE,212.16,326.42,59.991,1435920303,"201051344000867","174011321042388",24.05,22.00,0,285.84,338.44,4.0,2.0,0.000,151781.5,151781.5,4932,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920417,182768.00
07/03/2015 06:45,2,0.154,ACTIVE,211.93,331.23,59.986,1435920303,"201051344001230","174011321042388",24.75,21.50,0,286.44,334.24,3.9,1.9,0.000,162892.9,162892.9,4934,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920418,182769.00
07/03/2015 06:45,2,0.152,ACTIVE,212.38,327.32,60.012,1435920303,"201051344000576","174011321042388",25.25,21.50,0,285.84,337.84,3.9,1.9,0.000,159276.0,159276.0,4936,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920419,182770.00
07/03/2015 06:45,2,0.182,ACTIVE,211.93,331.83,59.949,1435920303,"201051344000579","174011321042388",26.08,22.00,0,290.05,334.24,4.8,2.7,0.000,165653.6,165653.6,4922,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435920420,182771.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182772.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182773.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182774.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182775.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182776.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182777.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182778.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182779.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182780.00
07/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435920303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921183,182781.00
07/03/2015 07:00,2,0.158,ALERT,211.25,295.16,59.959,1435921203,"201051344000955","174011321042388",21.57,21.50,0,293.66,333.03,3.5,1.4,0.000,164820.6,164820.6,4922,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921279,182782.00
07/03/2015 07:00,2,0.064,ALERT,213.06,296.66,59.970,1435921203,"274151322000095","174011321042388",23.22,22.00,0,294.86,336.94,1.5,0.0,0.000,463903.3,463903.3,5837,0,0,0,L,1151911521,1,122.46,123.36,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921281,182783.00
07/03/2015 07:00,2,0.139,ALERT,211.48,295.76,60.002,1435921203,"201051344000868","174011321042388",21.59,21.30,0,294.26,333.93,3.0,1.0,0.000,151142.4,151142.4,4930,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921283,182784.00
07/03/2015 07:00,2,0.127,ALERT,212.16,295.16,59.981,1435921203,"201051344000853","174011321042388",21.09,21.30,0,293.66,335.44,2.8,0.7,0.000,157410.8,157410.8,4930,0,0,0,L,1122011218,1,122.91,122.46,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921284,182785.00
07/03/2015 07:00,2,0.133,ALERT,212.16,296.66,60.002,1435921203,"201051344000582","174011321042388",22.46,21.30,0,294.56,334.54,3.0,1.0,0.000,157688.1,157688.1,4918,0,0,0,L,1122011218,1,122.68,122.68,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921286,182786.00
07/03/2015 07:00,2,0.154,ALERT,211.70,295.46,59.975,1435921203,"201051344000469","174011321042388",22.40,20.70,0,292.46,334.24,3.5,1.5,0.000,152671.3,152671.3,4923,0,0,0,L,1122011218,1,122.23,122.68,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921288,182787.00
07/03/2015 07:00,2,0.111,ALERT,211.48,295.46,59.981,1435921203,"201051344000988","174011321042388",22.32,21.50,0,291.25,334.54,2.5,0.5,0.000,152285.8,152285.8,4923,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921290,182788.00
07/03/2015 07:00,2,0.127,ALERT,211.93,295.46,59.970,1435921203,"201051344001158","174011321042388",22.11,21.00,0,292.76,333.33,2.9,0.8,0.000,158387.3,158387.3,4921,0,0,0,L,1122011218,1,122.46,122.23,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921292,182789.00
07/03/2015 07:00,2,0.131,ALERT,211.70,294.86,60.012,1435921203,"201051344001025","174011321042388",22.50,21.00,0,293.06,334.54,3.0,1.0,0.000,161789.8,161789.8,4916,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921293,182790.00
07/03/2015 07:00,2,0.141,ALERT,211.70,296.06,59.986,1435921203,"201051344000569","174011321042388",21.93,21.50,0,294.26,333.93,3.1,1.1,0.000,165319.4,165319.4,4929,0,0,0,L,1122011218,1,122.01,122.46,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921295,182791.00
07/03/2015 07:00,2,0.000,ALERT,213.29,295.16,59.970,1435921203,"274151322000094","174011321042388",38.74,21.80,0,293.06,379.62,0.0,0.0,0.000,349527.2,349527.2,6299,0,0,0,L,1151911521,1,122.01,123.81,0002,19,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921297,182792.00
07/03/2015 07:00,2,0.137,ALERT,211.48,295.46,59.981,1435921203,"201051344000458","174011321042388",22.26,22.00,0,293.66,333.33,3.1,1.1,0.000,161122.4,161122.4,4924,0,0,0,L,1122011218,1,122.68,122.23,0002,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921299,182793.00
07/03/2015 07:00,2,0.080,ALERT,213.06,294.86,59.975,1435921203,"274151322000087","174011321042388",21.79,23.80,0,292.76,335.14,1.8,0.0,0.000,420173.4,420173.4,5807,0,0,0,L,1151911521,1,122.23,123.59,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921301,182794.00
07/03/2015 07:00,2,0.094,ALERT,212.83,295.46,59.970,1435921203,"274151322000052","174011321042388",22.54,22.80,0,293.36,336.34,2.1,0.2,0.000,449201.4,449201.4,6208,0,0,0,L,1151911521,1,121.78,123.59,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921303,182795.00
07/03/2015 07:00,2,0.131,ALERT,212.16,296.36,59.975,1435921203,"201051344001145","174011321042388",22.15,21.30,0,294.26,335.14,3.0,0.9,0.000,166282.3,166282.3,4932,0,0,0,L,1122011218,1,122.46,122.46,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921304,182796.00
07/03/2015 07:00,2,0.127,ALERT,212.16,295.76,59.975,1435921203,"201051344000685","174011321042388",19.04,21.50,0,293.66,333.93,2.5,0.4,0.000,165359.9,165359.9,4934,0,0,0,L,1122011218,1,123.36,122.46,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921306,182797.00
07/03/2015 07:00,2,0.055,ALERT,212.83,296.06,59.965,1435921203,"274151322000088","174011321042388",22.52,22.50,0,293.36,334.54,1.3,0.0,0.000,430348.8,430348.8,5820,0,0,0,L,1151911521,1,122.91,123.14,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921308,182798.00
07/03/2015 07:00,2,0.148,ALERT,212.16,296.06,59.970,1435921203,"201051344000438","174011321042388",22.26,21.30,0,293.96,333.03,3.4,1.3,0.000,165463.4,165463.4,4917,0,0,0,L,1122011218,1,122.91,122.68,0002,21,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921310,182799.00
07/03/2015 07:00,2,0.150,ALERT,211.70,295.76,59.975,1435921203,"201051344001135","174011321042388",22.46,21.30,0,293.96,333.33,3.5,1.4,0.000,156787.7,156787.7,4908,0,0,0,L,1122011218,1,122.46,122.23,0002,21,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921312,182800.00
07/03/2015 07:00,2,0.184,ALERT,211.93,295.16,59.975,1435921203,"201051344000417","174011321042388",20.40,21.50,0,293.06,333.93,3.8,1.8,0.000,161158.9,161158.9,4917,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921314,182801.00
07/03/2015 07:00,2,0.141,ALERT,211.48,296.36,59.975,1435921203,"201051344000594","174011321042388",22.52,21.50,0,293.36,336.34,3.2,1.2,0.000,161495.8,161495.8,4917,0,0,0,L,1122011218,1,122.46,122.01,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921316,182802.00
07/03/2015 07:00,2,0.070,ALERT,213.29,296.36,59.975,1435921203,"274151322000083","174011321042388",22.80,22.30,0,293.96,336.64,1.6,0.0,0.000,445381.7,445381.7,6226,0,0,0,L,1151911521,1,121.78,123.81,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921318,182803.00
07/03/2015 07:00,2,0.158,ALERT,212.16,296.06,59.981,1435921203,"201051344000585","174011321042388",22.15,21.50,0,293.36,333.33,3.6,1.5,0.000,160491.0,160491.0,4917,0,0,0,L,1122011218,1,122.23,122.68,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921319,182804.00
07/03/2015 07:00,2,0.066,ALERT,212.61,296.06,59.975,1435921203,"274151322000054","174011321042388",23.14,22.80,0,293.66,336.34,1.6,0.0,0.000,440492.1,440492.1,5808,0,0,0,L,1151911521,1,122.01,123.36,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921321,182805.00
07/03/2015 07:00,2,0.145,ALERT,211.93,295.46,59.970,1435921203,"201051344001203","174011321042388",21.83,21.30,0,293.66,334.84,3.2,1.2,0.000,161659.8,161659.8,4921,0,0,0,L,1122011218,1,123.14,122.01,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921323,182806.00
07/03/2015 07:00,2,0.141,ALERT,211.48,295.76,59.981,1435921203,"201051344000646","174011321042388",22.17,21.30,0,293.06,332.13,3.2,1.1,0.000,158933.5,158933.5,4912,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921325,182807.00
07/03/2015 07:00,2,0.045,ALERT,213.96,316.20,59.975,1435921203,"274151322000068","174011321042388",20.36,22.50,0,293.06,380.82,1.0,0.0,0.000,348587.9,348587.9,5908,0,0,0,L,1151911521,1,122.91,123.81,0002,20,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921327,182808.00
07/03/2015 07:00,2,0.074,ALERT,213.29,295.76,60.002,1435921203,"274151322000076","174011321042388",23.30,22.50,0,293.66,337.54,1.8,0.0,0.000,469682.7,469682.7,6211,0,0,0,L,1151911521,1,122.23,123.81,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921329,182809.00
07/03/2015 07:00,2,0.152,ALERT,211.70,296.36,59.986,1435921203,"201051344000890","174011321042388",22.62,21.80,0,294.26,333.63,3.5,1.5,0.000,163179.7,163179.7,4920,0,0,0,L,1122011218,1,122.68,121.78,0002,22,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921330,182810.00
07/03/2015 07:00,2,0.098,ALERT,211.70,295.76,59.981,1435921203,"201051344000900","174011321042388",21.93,21.30,0,293.06,332.13,2.2,0.2,0.000,163444.5,163444.5,4932,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921332,182811.00
07/03/2015 07:00,2,0.139,ALERT,212.16,294.86,59.981,1435921203,"201051344000633","174011321042388",22.34,21.30,0,291.55,328.82,3.2,1.1,0.000,153104.9,153104.9,4930,0,0,0,L,1122011218,1,122.91,122.68,0002,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921334,182812.00
07/03/2015 07:00,2,0.154,ALERT,211.70,296.06,59.981,1435921203,"201051344000983","174011321042388",22.36,21.50,0,293.96,331.53,3.5,1.5,0.000,160399.0,160399.0,4931,0,0,0,L,1122011218,1,122.68,122.01,0002,21,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921336,182813.00
07/03/2015 07:00,2,0.139,ALERT,211.93,295.46,59.975,1435921203,"201051344000917","174011321042388",21.71,22.00,0,292.46,331.83,3.1,1.1,0.000,163651.0,163651.0,4932,0,0,0,L,1122011218,1,122.46,122.68,0002,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921338,182814.00
07/03/2015 07:00,2,0.145,ALERT,211.48,294.86,59.996,1435921203,"201051344000648","174011321042388",22.54,21.00,0,293.06,334.54,3.3,1.3,0.000,159485.3,159485.3,4924,0,0,0,L,1122011218,1,122.01,122.46,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921340,182815.00
07/03/2015 07:00,2,0.164,ALERT,211.93,296.06,59.970,1435921203,"201051344001093","174011321042388",21.91,21.80,0,293.66,332.73,3.7,1.6,0.000,161791.5,161791.5,4923,0,0,0,L,1122011218,1,122.46,122.23,0002,22,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921342,182816.00
07/03/2015 07:00,2,0.139,ALERT,212.16,295.46,59.991,1435921203,"201051344000645","174011321042388",21.07,21.80,0,293.36,333.03,3.0,0.9,0.000,160008.9,160008.9,4932,0,0,0,L,1122011218,1,122.91,122.46,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921343,182817.00
07/03/2015 07:00,2,0.070,ALERT,213.06,296.06,59.981,1435921203,"274151322000085","174011321042388",23.64,22.30,0,293.66,337.24,1.7,0.0,0.000,442709.2,442709.2,6211,0,0,0,L,1151911521,1,122.68,123.36,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921345,182818.00
07/03/2015 07:00,2,0.152,ALERT,211.93,295.46,59.975,1435921203,"201051344000651","174011321042388",19.60,20.70,0,293.06,330.33,3.1,1.0,0.000,159376.4,159376.4,4919,0,0,0,L,1122011218,1,122.91,122.01,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921347,182819.00
07/03/2015 07:00,2,0.141,ALERT,211.93,295.76,59.975,1435921203,"201051344000867","174011321042388",22.44,21.80,0,293.36,326.42,3.2,1.2,0.000,151781.8,151781.8,4933,0,0,0,L,1122011218,1,122.91,122.23,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921349,182820.00
