ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 07:00,2,0.145,ALERT,211.93,296.36,59.975,1435921203,"201051344001230","174011321042388",21.05,21.30,0,293.96,331.53,3.1,1.1,0.000,162893.2,162893.2,4935,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921350,182821.00
07/03/2015 07:00,2,0.139,ALERT,212.38,296.36,59.981,1435921203,"201051344000576","174011321042388",21.91,21.30,0,293.66,327.32,3.1,1.1,0.000,159276.3,159276.3,4937,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921352,182822.00
07/03/2015 07:00,2,0.172,ALERT,211.70,296.06,59.986,1435921203,"201051344000579","174011321042388",22.66,21.50,0,294.26,333.03,4.0,1.9,0.000,165654.1,165654.1,4923,0,0,0,L,1122011218,1,122.46,122.01,0002,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435921354,182823.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182824.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182825.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182826.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182827.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182828.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182829.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182830.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182831.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182832.00
07/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435921203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922083,182833.00
07/03/2015 07:15,1,0.047,ALERT,214.2,302.61,60.03,1435922104,"040051121000097","174011321042388",26.73,20,0.000,301.42,307.71,1.2,0.0,0.000,36014,36014,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922174,182834.00
07/03/2015 07:15,2,0.201,ACTIVE,211.70,333.33,59.975,1435922104,"201051344000955","174011321042388",28.01,22.00,0,293.96,336.34,5.7,3.6,0.009,164821.2,164821.2,4924,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922175,182835.00
07/03/2015 07:15,2,0.088,ACTIVE,213.29,336.04,59.981,1435922104,"274151322000095","174011321042388",28.96,23.00,0,295.16,339.65,2.6,0.6,0.000,463903.3,463903.3,5839,0,0,0,L,1151911521,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922176,182836.00
07/03/2015 07:15,2,0.209,ACTIVE,211.93,333.33,59.970,1435922104,"201051344000868","174011321042388",26.04,21.50,0,293.96,336.34,5.5,3.4,0.013,151142.9,151142.9,4932,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922177,182837.00
07/03/2015 07:15,2,0.184,ACTIVE,212.61,334.54,59.981,1435922104,"201051344000853","174011321042388",27.47,21.80,0,293.66,337.54,5.1,3.0,0.018,157411.2,157411.2,4932,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922178,182838.00
07/03/2015 07:15,2,0.209,ACTIVE,212.61,334.24,59.996,1435922104,"201051344000582","174011321042388",26.28,21.50,0,294.86,337.24,5.6,3.4,0.013,157688.7,157688.7,4920,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922179,182839.00
07/03/2015 07:15,2,0.217,ACTIVE,212.16,333.93,59.991,1435922104,"201051344000469","174011321042388",26.66,21.00,0,293.06,337.54,5.9,3.8,0.018,152672.0,152672.0,4925,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922180,182840.00
07/03/2015 07:15,2,0.152,ACTIVE,211.70,334.54,59.954,1435922104,"201051344000988","174011321042388",28.33,22.00,0,291.85,337.84,4.4,2.3,0.009,152286.2,152286.2,4925,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922181,182841.00
07/03/2015 07:15,2,0.164,ACTIVE,212.16,333.33,60.018,1435922104,"201051344001158","174011321042388",28.15,21.50,0,293.36,336.64,4.7,2.6,0.009,158387.7,158387.7,4923,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922182,182842.00
07/03/2015 07:15,2,0.197,ACTIVE,211.93,333.33,59.981,1435922104,"201051344001025","174011321042388",26.96,21.50,0,293.36,337.24,5.4,3.3,0.013,161790.3,161790.3,4918,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922183,182843.00
07/03/2015 07:15,2,0.205,ACTIVE,212.16,333.33,59.986,1435922104,"201051344000569","174011321042388",27.02,22.00,0,294.56,336.94,5.6,3.5,0.013,165320.0,165320.0,4931,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922184,182844.00
07/03/2015 07:15,2,0.082,ALERT,213.29,336.34,59.986,1435922104,"274151322000094","174011321042388",29.42,22.30,0,293.36,380.52,2.5,0.4,0.013,349527.2,349527.2,6301,0,0,0,L,1151911521,1,122.46,123.59,0002,18,0,0,0,0,0,0,173,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922186,182845.00
07/03/2015 07:15,2,0.211,ACTIVE,212.16,332.73,59.981,1435922104,"201051344000458","174011321042388",26.50,22.30,0,294.26,337.54,5.7,3.6,0.013,161123.0,161123.0,4926,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922187,182846.00
07/03/2015 07:15,2,0.154,ACTIVE,213.51,336.04,59.986,1435922104,"274151322000087","174011321042388",24.53,24.80,0,293.36,343.25,3.8,1.8,0.009,420173.5,420173.5,5809,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922188,182847.00
07/03/2015 07:15,2,0.164,ACTIVE,213.06,336.64,59.986,1435922104,"274151322000052","174011321042388",25.70,23.50,0,293.36,351.07,4.3,2.2,0.009,449201.6,449201.6,6210,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922188,182848.00
07/03/2015 07:15,2,0.201,ACTIVE,212.61,334.24,59.991,1435922104,"201051344001145","174011321042388",26.48,21.80,0,294.56,341.45,5.4,3.3,0.013,166282.8,166282.8,4934,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922190,182849.00
07/03/2015 07:15,2,0.188,ACTIVE,212.38,334.54,59.991,1435922104,"201051344000685","174011321042388",25.70,22.00,0,293.96,337.24,4.9,2.8,0.013,165360.3,165360.3,4936,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922191,182850.00
07/03/2015 07:15,2,0.125,ACTIVE,213.06,336.34,59.981,1435922104,"274151322000088","174011321042388",24.99,23.30,0,293.96,347.16,3.2,1.2,0.013,430348.8,430348.8,5822,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922191,182851.00
07/03/2015 07:15,2,0.217,ACTIVE,212.38,333.63,59.986,1435922104,"201051344000438","174011321042388",26.66,21.80,0,294.26,337.54,5.9,3.8,0.009,165464.0,165464.0,4919,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922192,182852.00
07/03/2015 07:15,2,0.217,ACTIVE,211.70,331.53,59.981,1435922104,"201051344001135","174011321042388",27.00,21.80,0,294.26,336.94,6.0,3.8,0.009,156788.4,156788.4,4910,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922193,182853.00
07/03/2015 07:15,2,0.246,ACTIVE,212.16,333.93,59.981,1435922104,"201051344000417","174011321042388",26.48,22.00,0,293.36,337.84,6.7,4.5,0.009,161159.6,161159.6,4919,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922194,182854.00
07/03/2015 07:15,2,0.219,ACTIVE,211.70,332.73,59.986,1435922104,"201051344000594","174011321042388",26.30,22.30,0,293.66,336.94,5.8,3.7,0.018,161496.3,161496.3,4919,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922195,182855.00
07/03/2015 07:15,2,0.145,ACTIVE,213.06,336.64,59.975,1435922104,"274151322000083","174011321042388",25.58,23.30,0,293.96,376.31,3.8,1.7,0.018,445381.8,445381.8,6228,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922196,182856.00
07/03/2015 07:15,2,0.227,ACTIVE,211.93,333.93,59.986,1435922104,"201051344000585","174011321042388",27.08,22.00,0,293.66,337.84,6.2,4.1,0.009,160491.7,160491.7,4919,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922197,182857.00
07/03/2015 07:15,2,0.090,ACTIVE,213.29,335.74,59.975,1435922104,"274151322000054","174011321042388",28.80,23.50,0,293.96,340.55,2.6,0.6,0.004,440492.2,440492.2,5810,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922198,182858.00
07/03/2015 07:15,2,0.217,ACTIVE,212.16,332.73,59.949,1435922104,"201051344001203","174011321042388",26.46,21.80,0,293.96,339.04,5.8,3.7,0.013,161660.4,161660.4,4923,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922199,182859.00
07/03/2015 07:15,2,0.215,ACTIVE,211.93,333.03,59.949,1435922104,"201051344000646","174011321042388",26.64,21.80,0,293.66,337.24,5.8,3.7,0.013,158934.1,158934.1,4914,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922200,182860.00
07/03/2015 07:15,2,0.102,ALERT,214.19,336.64,59.991,1435922104,"274151322000068","174011321042388",29.74,23.30,0,293.06,380.82,3.1,1.1,0.004,348588.0,348588.0,5910,0,0,0,L,1151911521,1,123.14,123.59,0002,21,0,0,0,0,0,0,162,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922201,182861.00
07/03/2015 07:15,2,0.156,ACTIVE,213.74,335.74,59.981,1435922104,"274151322000076","174011321042388",26.02,23.50,0,293.96,345.66,4.2,2.1,0.009,469682.9,469682.9,6213,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922202,182862.00
07/03/2015 07:15,2,0.232,ACTIVE,211.93,333.33,59.981,1435922104,"201051344000890","174011321042388",25.88,22.30,0,294.56,337.84,6.1,3.9,0.013,163180.3,163180.3,4922,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922203,182863.00
07/03/2015 07:15,2,0.170,ACTIVE,211.93,333.63,59.986,1435922104,"201051344000900","174011321042388",26.00,21.50,0,293.66,336.04,4.5,2.4,0.018,163444.7,163444.7,4934,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922204,182864.00
07/03/2015 07:15,2,0.217,ACTIVE,212.38,333.93,59.981,1435922104,"201051344000633","174011321042388",26.72,21.80,0,291.85,339.04,5.9,3.8,0.018,153105.5,153105.5,4932,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922205,182865.00
07/03/2015 07:15,2,0.229,ACTIVE,212.16,333.03,59.959,1435922104,"201051344000983","174011321042388",26.50,22.00,0,294.26,337.24,6.2,4.0,0.009,160399.6,160399.6,4933,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922206,182866.00
07/03/2015 07:15,2,0.215,ACTIVE,212.38,334.24,59.986,1435922104,"201051344000917","174011321042388",26.20,22.50,0,292.76,337.54,5.7,3.6,0.009,163651.6,163651.6,4934,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922207,182867.00
07/03/2015 07:15,2,0.223,ACTIVE,212.38,334.24,59.986,1435922104,"201051344000648","174011321042388",26.60,21.50,0,293.66,338.74,6.0,3.9,0.013,159485.9,159485.9,4926,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922208,182868.00
07/03/2015 07:15,2,0.232,ACTIVE,212.16,333.93,60.023,1435922104,"201051344001093","174011321042388",26.82,22.30,0,293.96,337.84,6.3,4.2,0.013,161792.2,161792.2,4925,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922209,182869.00
07/03/2015 07:15,2,0.195,ACTIVE,212.38,333.63,59.970,1435922104,"201051344000645","174011321042388",26.86,22.30,0,293.66,339.34,5.4,3.3,0.013,160009.4,160009.4,4934,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922210,182870.00
07/03/2015 07:15,2,0.150,ACTIVE,213.51,336.04,59.981,1435922104,"274151322000085","174011321042388",25.39,23.30,0,293.96,417.79,3.9,1.8,0.009,442709.3,442709.3,6213,0,0,0,L,1151911521,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922211,182871.00
07/03/2015 07:15,2,0.215,ACTIVE,212.16,333.63,59.959,1435922104,"201051344000651","174011321042388",25.92,21.30,0,293.36,337.84,5.7,3.5,0.009,159376.9,159376.9,4921,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922212,182872.00
07/03/2015 07:15,2,0.178,ACTIVE,212.38,332.73,59.975,1435922104,"201051344000867","174011321042388",28.45,22.30,0,293.66,338.44,5.2,3.1,0.009,151782.3,151782.3,4935,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922212,182873.00
07/03/2015 07:15,2,0.223,ACTIVE,211.93,332.43,60.007,1435922104,"201051344001230","174011321042388",25.47,21.80,0,294.56,336.04,5.8,3.7,0.009,162893.8,162893.8,4937,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922213,182874.00
07/03/2015 07:15,2,0.217,ACTIVE,212.38,334.24,59.986,1435922104,"201051344000576","174011321042388",26.36,21.80,0,293.96,338.14,5.8,3.7,0.013,159276.8,159276.8,4939,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922214,182875.00
07/03/2015 07:15,2,0.242,ACTIVE,211.93,333.33,59.981,1435922104,"201051344000579","174011321042388",27.33,22.30,0,294.56,337.24,6.8,4.6,0.013,165654.8,165654.8,4925,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922215,182876.00
07/03/2015 07:15,1,0.055,ALERT,214.3,303.30,60.00,1435922104,"040051121000185","174011321042388",24.79,19,0.000,302.38,308.80,1.3,0.0,0.000,35463.499999999,35463.499999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922219,182877.00
07/03/2015 07:15,1,0.097,ALERT,214.0,368.91,60.00,1435922104,"033051125000150","174011321042388",35.38,21,0.000,301.98,439.95,3.4,0.0,0.000,40092.300000012,40092.300000012,72,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922225,182878.00
07/03/2015 07:15,1,0.140,ALERT,213.9,302.62,60.00,1435922104,"040051121000095","174011321042388",23.59,19,0.000,301.92,307.47,3.3,0.0,0.000,35283.6,35283.6,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922233,182879.00
07/03/2015 07:15,1,0.063,ALERT,214.4,303.10,60.03,1435922104,"040051121000068","174011321042388",24.60,19,0.000,302.02,307.77,1.5,0.0,0.000,34701.699999976,34701.699999976,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922315,182880.00
07/03/2015 07:15,1,0.052,ALERT,213.4,424.86,60.00,1435922104,"033051125000118","174011321042388",40.86,21,0.000,320.26,439.50,2.1,0.0,0.000,40050.400000012,40050.400000012,89,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922378,182881.00
07/03/2015 07:15,1,0.019,ALERT,213.4,302.34,60.00,1435922104,"040051121000195","174011321042388",26.09,19,0.000,301.57,307.45,0.5,0.0,0.000,37916.1,37916.1,4,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922439,182882.00
07/03/2015 07:15,1,0.018,ALERT,213.9,423.13,60.03,1435922104,"033051125000135","174011321042388",36.77,21,0.000,418.85,423.57,0.6,0.0,0.000,29973.80000001,29974.10000001,96,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435922452,182883.00
07/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435922104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922984,182884.00
07/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435922104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435922984,182885.00
07/03/2015 07:30,2,0.184,ACTIVE,211.03,332.73,59.981,1435923004,"201051344000955","174011321042388",26.66,22.30,0,306.88,352.87,5.0,2.9,0.004,164822.1,164822.1,4925,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923021,182886.00
07/03/2015 07:30,2,0.104,ACTIVE,212.83,336.34,59.986,1435923004,"274151322000095","174011321042388",24.77,23.30,0,315.90,350.17,2.6,0.6,0.004,463903.8,463903.8,5840,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923030,182887.00
07/03/2015 07:30,2,0.184,ACTIVE,211.70,333.03,59.981,1435923004,"201051344000868","174011321042388",24.61,21.80,0,310.79,352.27,4.6,2.5,0.000,151143.8,151143.8,4933,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923030,182888.00
07/03/2015 07:30,2,0.156,ACTIVE,212.38,334.54,59.981,1435923004,"201051344000853","174011321042388",26.38,22.00,0,316.50,349.56,4.2,2.2,0.004,157412.0,157412.0,4933,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923031,182889.00
07/03/2015 07:30,2,0.186,ACTIVE,212.38,333.93,59.975,1435923004,"201051344000582","174011321042388",24.79,22.00,0,320.41,346.56,4.7,2.6,0.000,157689.6,157689.6,4921,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923032,182890.00
07/03/2015 07:30,2,0.199,ACTIVE,211.93,333.63,59.981,1435923004,"201051344000469","174011321042388",25.01,21.50,0,308.99,352.57,5.1,3.0,0.009,152673.0,152673.0,4926,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923041,182891.00
07/03/2015 07:30,2,0.154,ACTIVE,211.70,334.84,60.002,1435923004,"201051344000988","174011321042388",24.61,22.30,0,304.48,355.28,3.9,1.8,0.009,152286.9,152286.9,4926,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923041,182892.00
07/03/2015 07:30,2,0.145,ACTIVE,211.70,333.33,59.981,1435923004,"201051344001158","174011321042388",26.88,21.80,0,306.28,353.77,4.0,1.9,0.004,158388.3,158388.3,4924,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923042,182893.00
07/03/2015 07:30,2,0.166,ACTIVE,211.93,332.73,59.975,1435923004,"201051344001025","174011321042388",25.84,21.80,0,322.81,343.25,4.4,2.3,0.004,161791.2,161791.2,4919,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923043,182894.00
07/03/2015 07:30,2,0.182,ACTIVE,211.48,332.73,59.981,1435923004,"201051344000569","174011321042388",25.01,22.30,0,318.91,345.96,4.6,2.5,0.004,165320.9,165320.9,4932,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923052,182895.00
07/03/2015 07:30,2,0.055,ACTIVE_NO_POWER,213.06,318.00,59.965,1435923004,"274151322000094","174011321042388",25.52,23.00,0,316.50,363.09,1.4,0.0,0.000,349527.4,349527.4,6303,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923053,182896.00
07/03/2015 07:30,2,0.180,ACTIVE,211.48,332.43,59.975,1435923004,"201051344000458","174011321042388",25.11,22.80,0,313.50,349.56,4.6,2.5,0.004,161123.9,161123.9,4927,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923061,182897.00
07/03/2015 07:30,2,0.113,ACTIVE,213.06,336.04,59.959,1435923004,"274151322000087","174011321042388",23.74,25.50,0,332.43,340.55,2.7,0.7,0.000,420174.0,420174.0,5810,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923062,182898.00
07/03/2015 07:30,2,0.125,ACTIVE,212.83,336.34,59.938,1435923004,"274151322000052","174011321042388",24.79,24.30,0,331.53,340.85,3.2,1.1,0.000,449202.3,449202.3,6211,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923063,182899.00
07/03/2015 07:30,2,0.174,ACTIVE,211.93,334.24,59.970,1435923004,"201051344001145","174011321042388",24.59,22.00,0,315.90,351.67,4.3,2.3,0.004,166283.7,166283.7,4935,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923064,182900.00
07/03/2015 07:30,2,0.160,ACTIVE,211.93,334.24,59.970,1435923004,"201051344000685","174011321042388",24.11,22.30,0,311.39,353.77,3.9,1.9,0.000,165361.1,165361.1,4937,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923065,182901.00
07/03/2015 07:30,2,0.088,ACTIVE,212.61,336.34,59.938,1435923004,"274151322000088","174011321042388",23.16,23.80,0,332.13,340.55,2.1,0.1,0.000,430349.2,430349.2,5823,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923066,182902.00
07/03/2015 07:30,2,0.191,ACTIVE,211.93,333.93,59.981,1435923004,"201051344000438","174011321042388",24.59,22.00,0,319.51,345.66,4.8,2.7,0.004,165465.0,165465.0,4920,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923067,182903.00
07/03/2015 07:30,2,0.191,ACTIVE,211.25,332.43,59.970,1435923004,"201051344001135","174011321042388",24.75,22.00,0,320.71,342.95,4.8,2.7,0.000,156789.3,156789.3,4911,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923068,182904.00
07/03/2015 07:30,2,0.215,ACTIVE,211.93,334.84,59.970,1435923004,"201051344000417","174011321042388",24.63,22.30,0,313.20,350.77,5.4,3.3,0.000,161160.7,161160.7,4920,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923069,182905.00
07/03/2015 07:30,2,0.182,ACTIVE,211.25,333.03,59.970,1435923004,"201051344000594","174011321042388",24.67,22.50,0,320.11,343.55,4.6,2.5,0.004,161497.3,161497.3,4920,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923070,182906.00
07/03/2015 07:30,2,0.104,ACTIVE,213.06,336.04,59.970,1435923004,"274151322000083","174011321042388",23.91,23.80,0,331.83,340.55,2.5,0.5,0.000,445382.3,445382.3,6229,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923070,182907.00
07/03/2015 07:30,2,0.203,ACTIVE,211.93,334.54,59.981,1435923004,"201051344000585","174011321042388",24.39,22.00,0,319.81,345.66,5.0,2.9,0.009,160492.7,160492.7,4920,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923071,182908.00
07/03/2015 07:30,2,0.082,ACTIVE,212.83,335.44,59.959,1435923004,"274151322000054","174011321042388",26.96,24.00,0,319.81,344.76,2.2,0.2,0.000,440492.3,440492.3,5811,0,0,0,L,1151911521,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923072,182909.00
07/03/2015 07:30,2,0.189,ACTIVE,211.93,333.03,59.959,1435923004,"201051344001203","174011321042388",23.62,22.00,0,321.31,345.06,4.5,2.5,0.004,161661.3,161661.3,4924,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923073,182910.00
07/03/2015 07:30,2,0.191,ACTIVE,211.48,333.03,59.975,1435923004,"201051344000646","174011321042388",24.89,22.00,0,313.20,348.96,4.8,2.7,0.000,158935.0,158935.0,4915,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923074,182911.00
07/03/2015 07:30,2,0.072,ACTIVE_NO_POWER,213.29,314.10,59.965,1435923004,"274151322000068","174011321042388",25.29,24.00,0,312.29,342.95,1.9,0.0,0.000,348588.3,348588.3,5912,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923075,182912.00
07/03/2015 07:30,2,0.107,ACTIVE,213.74,336.64,59.970,1435923004,"274151322000076","174011321042388",25.52,24.00,0,333.93,340.55,2.8,0.8,0.013,469683.4,469683.4,6214,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923076,182913.00
07/03/2015 07:30,2,0.195,ACTIVE,211.48,333.03,59.970,1435923004,"201051344000890","174011321042388",24.23,22.50,0,320.41,344.45,4.8,2.7,0.009,163181.4,163181.4,4923,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923084,182914.00
07/03/2015 07:30,2,0.137,ACTIVE,211.48,333.63,59.970,1435923004,"201051344000900","174011321042388",24.51,21.80,0,314.70,347.76,3.4,1.4,0.000,163445.4,163445.4,4935,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923085,182915.00
07/03/2015 07:30,2,0.188,ALERT,212.16,334.84,59.975,1435923004,"201051344000633","174011321042388",24.55,22.00,0,295.46,339.34,4.7,2.6,0.009,153106.5,153106.5,4933,0,0,0,L,1122011218,1,122.23,123.14,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923087,182916.00
07/03/2015 07:30,2,0.199,ACTIVE,211.48,332.73,59.981,1435923004,"201051344000983","174011321042388",24.05,22.30,0,318.91,344.76,4.9,2.8,0.000,160400.7,160400.7,4934,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923095,182917.00
07/03/2015 07:30,2,0.186,ACTIVE,211.70,333.93,59.975,1435923004,"201051344000917","174011321042388",23.54,22.80,0,317.70,346.26,4.5,2.4,0.000,163652.5,163652.5,4935,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923096,182918.00
07/03/2015 07:30,2,0.191,ACTIVE,211.93,333.33,59.975,1435923004,"201051344000648","174011321042388",24.33,21.80,0,321.61,345.36,4.8,2.7,0.004,159486.9,159486.9,4927,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923104,182919.00
07/03/2015 07:30,2,0.213,ACTIVE,211.48,333.33,59.981,1435923004,"201051344001093","174011321042388",23.84,22.50,0,316.20,349.26,5.1,3.0,0.004,161793.3,161793.3,4926,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923106,182920.00
07/03/2015 07:30,2,0.164,ACTIVE,211.93,333.03,59.981,1435923004,"201051344000645","174011321042388",25.54,22.50,0,317.40,348.36,4.2,2.1,0.004,160010.3,160010.3,4935,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923107,182921.00
07/03/2015 07:30,2,0.102,ACTIVE,212.83,336.34,59.981,1435923004,"274151322000085","174011321042388",25.01,23.50,0,333.03,340.25,2.5,0.5,0.004,442709.8,442709.8,6214,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923108,182922.00
07/03/2015 07:30,2,0.182,ACTIVE,211.70,333.63,59.970,1435923004,"201051344000651","174011321042388",24.07,21.50,0,326.72,340.85,4.5,2.4,0.004,159377.8,159377.8,4922,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923109,182923.00
07/03/2015 07:30,2,0.178,ALERT,211.70,332.73,59.981,1435923004,"201051344000867","174011321042388",24.53,22.50,0,295.76,338.14,4.5,2.4,0.004,151783.2,151783.2,4936,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923111,182924.00
07/03/2015 07:30,2,0.191,ACTIVE,211.48,333.33,59.991,1435923004,"201051344001230","174011321042388",22.84,22.00,0,312.89,347.76,4.4,2.4,0.004,162894.7,162894.7,4938,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923119,182925.00
07/03/2015 07:30,2,0.188,ACTIVE,211.93,333.93,59.970,1435923004,"201051344000576","174011321042388",23.42,22.00,0,311.39,353.47,4.5,2.4,0.000,159277.8,159277.8,4940,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923120,182926.00
07/03/2015 07:30,2,0.213,ACTIVE,211.48,333.03,60.007,1435923004,"201051344000579","174011321042388",24.95,22.50,0,318.00,346.56,5.4,3.3,0.004,165656.0,165656.0,4926,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923121,182927.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182928.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182929.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182930.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182931.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182932.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29974.10000001,29974.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182933.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182934.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182935.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182936.00
07/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435923004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923885,182937.00
07/03/2015 07:45,2,0.199,ALERT,210.12,330.93,59.975,1435923904,"201051344000955","174011321042388",23.38,22.30,0,295.46,334.84,4.7,2.6,0.000,164823.0,164823.0,4926,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923981,182938.00
07/03/2015 07:45,2,0.092,ALERT,211.70,333.63,59.970,1435923904,"274151322000095","174011321042388",23.99,23.80,0,297.87,338.14,2.2,0.2,0.000,463904.0,463904.0,5841,0,0,0,L,1151911521,1,122.01,122.01,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923983,182939.00
07/03/2015 07:45,2,0.170,ALERT,210.12,331.53,59.970,1435923904,"201051344000868","174011321042388",23.87,21.80,0,296.66,335.74,4.1,2.1,0.000,151144.5,151144.5,4934,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923984,182940.00
07/03/2015 07:45,2,0.160,ALERT,210.80,332.13,59.981,1435923904,"201051344000853","174011321042388",23.97,22.00,0,296.06,336.94,3.9,1.9,0.004,157412.6,157412.6,4934,0,0,0,L,1122011218,1,121.78,122.01,0002,21,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923986,182941.00
07/03/2015 07:45,2,0.172,ALERT,210.80,331.83,59.970,1435923904,"201051344000582","174011321042388",23.97,22.00,0,296.66,336.64,4.2,2.1,0.000,157690.2,157690.2,4922,0,0,0,L,1122011218,1,121.33,122.23,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923988,182942.00
07/03/2015 07:45,2,0.191,ALERT,210.12,331.23,59.986,1435923904,"201051344000469","174011321042388",23.78,21.30,0,294.86,335.74,4.6,2.5,0.000,152673.7,152673.7,4927,0,0,0,L,1122011218,1,120.88,122.23,0002,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923990,182943.00
07/03/2015 07:45,2,0.131,ALERT,210.12,331.83,59.986,1435923904,"201051344000988","174011321042388",25.78,22.30,0,293.66,336.34,3.5,1.4,0.004,152287.3,152287.3,4927,0,0,0,L,1122011218,1,121.10,121.78,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923992,182944.00
07/03/2015 07:45,2,0.166,ALERT,210.12,331.23,59.981,1435923904,"201051344001158","174011321042388",22.88,21.80,0,294.56,335.44,3.9,1.8,0.000,158388.9,158388.9,4925,0,0,0,L,1122011218,1,121.10,121.55,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923993,182945.00
07/03/2015 07:45,2,0.160,ALERT,209.90,330.33,59.965,1435923904,"201051344001025","174011321042388",24.73,22.00,0,295.76,336.04,4.0,2.0,0.000,161791.8,161791.8,4920,0,0,0,L,1122011218,1,120.88,121.78,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923995,182946.00
07/03/2015 07:45,2,0.164,ALERT,210.12,331.23,59.981,1435923904,"201051344000569","174011321042388",25.49,22.30,0,296.36,336.34,4.2,2.2,0.004,165321.6,165321.6,4933,0,0,0,L,1122011218,1,120.65,122.01,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923997,182947.00
07/03/2015 07:45,2,0.045,ALERT,211.25,322.81,59.970,1435923904,"274151322000094","174011321042388",24.87,22.80,0,287.05,380.52,1.1,0.0,0.000,349527.4,349527.4,6304,0,0,0,L,1151911521,1,121.33,122.46,0002,19,0,0,0,0,0,0,120,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435923999,182948.00
07/03/2015 07:45,2,0.178,ALERT,209.67,330.03,59.975,1435923904,"201051344000458","174011321042388",23.60,22.80,0,296.06,335.44,4.3,2.2,0.000,161124.6,161124.6,4928,0,0,0,L,1122011218,1,121.10,121.55,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924001,182949.00
07/03/2015 07:45,2,0.102,ALERT,211.25,330.03,59.975,1435923904,"274151322000087","174011321042388",23.93,26.00,0,296.06,338.14,2.5,0.5,0.000,420174.2,420174.2,5811,0,0,0,L,1151911521,1,121.78,122.01,0002,24,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924003,182950.00
07/03/2015 07:45,2,0.113,ACTIVE,211.25,333.63,59.938,1435923904,"274151322000052","174011321042388",24.85,24.30,0,313.50,350.77,2.9,0.9,0.000,449202.5,449202.5,6212,0,0,0,L,1151911521,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924003,182951.00
07/03/2015 07:45,2,0.162,ALERT,210.35,331.53,59.970,1435923904,"201051344001145","174011321042388",24.01,22.00,0,296.66,336.94,4.0,1.9,0.000,166284.3,166284.3,4936,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924005,182952.00
07/03/2015 07:45,2,0.152,ALERT,210.35,331.53,59.970,1435923904,"201051344000685","174011321042388",23.06,22.30,0,295.16,336.04,3.6,1.5,0.000,165361.6,165361.6,4938,0,0,0,L,1122011218,1,121.78,121.78,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924007,182953.00
07/03/2015 07:45,2,0.076,ALERT,211.03,333.33,59.965,1435923904,"274151322000088","174011321042388",23.52,24.00,0,296.96,337.84,1.8,0.0,0.000,430349.2,430349.2,5824,0,0,0,L,1151911521,1,122.01,121.78,0002,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924009,182954.00
07/03/2015 07:45,2,0.186,ALERT,210.35,331.23,59.975,1435923904,"201051344000438","174011321042388",23.62,22.30,0,296.36,335.74,4.4,2.4,0.000,165465.7,165465.7,4921,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924011,182955.00
07/03/2015 07:45,2,0.166,ALERT,209.67,329.73,59.970,1435923904,"201051344001135","174011321042388",26.38,22.00,0,296.36,334.84,4.5,2.4,0.004,156790.1,156790.1,4912,0,0,0,L,1122011218,1,121.10,121.55,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924012,182956.00
07/03/2015 07:45,2,0.209,ALERT,210.35,331.53,59.975,1435923904,"201051344000417","174011321042388",23.82,22.50,0,295.16,336.34,5.0,2.9,0.004,161161.6,161161.6,4921,0,0,0,L,1122011218,1,121.10,121.78,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924014,182957.00
07/03/2015 07:45,2,0.180,ALERT,209.90,330.63,59.954,1435923904,"201051344000594","174011321042388",23.04,22.80,0,295.16,334.84,4.2,2.2,0.004,161497.9,161497.9,4921,0,0,0,L,1122011218,1,121.10,121.55,0002,19,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924016,182958.00
07/03/2015 07:45,2,0.092,ALERT,211.48,333.63,59.981,1435923904,"274151322000083","174011321042388",24.67,24.00,0,296.36,338.14,2.3,0.3,0.000,445382.4,445382.4,6230,0,0,0,L,1151911521,1,121.33,122.23,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924018,182959.00
07/03/2015 07:45,2,0.197,ALERT,210.35,332.13,59.975,1435923904,"201051344000585","174011321042388",23.68,22.30,0,295.16,336.34,4.7,2.6,0.000,160493.5,160493.5,4921,0,0,0,L,1122011218,1,120.88,122.23,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924020,182960.00
07/03/2015 07:45,2,0.092,ALERT,211.48,332.13,59.970,1435923904,"274151322000054","174011321042388",24.63,24.30,0,296.66,337.84,2.3,0.3,0.000,440492.4,440492.4,5812,0,0,0,L,1151911521,1,121.78,121.78,0002,22,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924021,182961.00
07/03/2015 07:45,2,0.182,ALERT,210.35,330.63,59.981,1435923904,"201051344001203","174011321042388",23.20,22.30,0,296.36,337.24,4.3,2.2,0.000,161662.0,161662.0,4925,0,0,0,L,1122011218,1,121.78,121.55,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924023,182962.00
07/03/2015 07:45,2,0.184,ALERT,209.90,330.63,59.975,1435923904,"201051344000646","174011321042388",24.11,22.30,0,295.16,334.84,4.5,2.4,0.004,158935.7,158935.7,4916,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924025,182963.00
07/03/2015 07:45,2,0.008,ALERT,211.93,294.86,59.965,1435923904,"274151322000068","174011321042388",39.74,23.80,0,290.35,381.12,0.0,0.0,0.000,348588.3,348588.3,5913,0,0,0,L,1151911521,1,121.78,122.46,0002,23,0,0,0,0,0,0,125,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924027,182964.00
07/03/2015 07:45,2,0.102,ACTIVE,211.93,334.54,59.975,1435923904,"274151322000076","174011321042388",24.85,24.00,0,316.80,352.27,2.6,0.6,0.000,469683.6,469683.6,6215,0,0,0,L,1151911521,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924028,182965.00
07/03/2015 07:45,2,0.174,ALERT,209.90,330.33,59.970,1435923904,"201051344000890","174011321042388",25.76,22.80,0,296.66,335.44,4.5,2.5,0.004,163182.1,163182.1,4924,0,0,0,L,1122011218,1,121.10,121.10,0002,21,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924030,182966.00
07/03/2015 07:45,2,0.131,ALERT,210.12,330.93,59.975,1435923904,"201051344000900","174011321042388",22.64,22.00,0,295.16,334.84,3.0,1.0,0.000,163445.7,163445.7,4936,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924032,182967.00
07/03/2015 07:45,2,0.182,ACTIVE,210.57,332.43,59.970,1435923904,"201051344000633","174011321042388",23.40,22.00,0,293.36,337.54,4.3,2.3,0.004,153107.1,153107.1,4935,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924032,182968.00
