ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 07:45,2,0.182,ALERT,210.12,330.03,59.975,1435923904,"201051344000983","174011321042388",24.61,22.30,0,296.06,335.14,4.6,2.5,0.000,160401.4,160401.4,4935,0,0,0,L,1122011218,1,121.10,121.55,0002,21,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924034,182969.00
07/03/2015 07:45,2,0.172,ALERT,210.35,331.23,59.981,1435923904,"201051344000917","174011321042388",23.89,22.80,0,294.56,336.04,4.2,2.1,0.000,163653.1,163653.1,4936,0,0,0,L,1122011218,1,121.10,122.23,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924036,182970.00
07/03/2015 07:45,2,0.184,ALERT,210.35,330.33,59.981,1435923904,"201051344000648","174011321042388",24.11,21.80,0,295.16,336.94,4.5,2.4,0.000,159487.6,159487.6,4928,0,0,0,L,1122011218,1,120.88,122.23,0002,18,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924038,182971.00
07/03/2015 07:45,2,0.201,ALERT,210.35,331.23,59.986,1435923904,"201051344001093","174011321042388",23.36,22.50,0,295.46,336.34,4.8,2.7,0.000,161794.0,161794.0,4927,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924040,182972.00
07/03/2015 07:45,2,0.160,ALERT,210.57,330.63,60.007,1435923904,"201051344000645","174011321042388",24.51,22.50,0,295.76,336.04,4.0,1.9,0.004,160010.8,160010.8,4936,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924042,182973.00
07/03/2015 07:45,2,0.098,ALERT,211.48,333.03,59.970,1435923904,"274151322000085","174011321042388",23.87,23.80,0,296.66,338.44,2.4,0.4,0.000,442709.9,442709.9,6215,0,0,0,L,1151911521,1,122.23,122.01,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924043,182974.00
07/03/2015 07:45,2,0.180,ALERT,210.35,331.23,59.986,1435923904,"201051344000651","174011321042388",23.20,21.80,0,295.16,336.34,4.2,2.1,0.000,159378.4,159378.4,4923,0,0,0,L,1122011218,1,121.55,121.55,0002,18,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924045,182975.00
07/03/2015 07:45,2,0.174,ACTIVE,210.12,330.33,59.981,1435923904,"201051344000867","174011321042388",23.56,22.80,0,295.16,335.74,4.2,2.1,0.000,151783.8,151783.8,4938,0,0,0,L,1122011218,1,121.55,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924046,182976.00
07/03/2015 07:45,2,0.184,ALERT,210.12,330.03,59.981,1435923904,"201051344001230","174011321042388",22.03,22.30,0,296.06,335.14,4.1,2.0,0.000,162895.3,162895.3,4939,0,0,0,L,1122011218,1,121.33,121.55,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924048,182977.00
07/03/2015 07:45,2,0.174,ALERT,210.57,332.13,59.986,1435923904,"201051344000576","174011321042388",23.78,22.00,0,295.46,337.24,4.2,2.1,0.000,159278.4,159278.4,4941,0,0,0,L,1122011218,1,121.33,121.55,0002,18,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924050,182978.00
07/03/2015 07:45,2,0.207,ALERT,209.90,330.63,59.981,1435923904,"201051344000579","174011321042388",24.59,22.50,0,296.06,335.14,5.2,3.1,0.000,165656.9,165656.9,4927,0,0,0,L,1122011218,1,121.10,121.33,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924052,182979.00
07/03/2015 07:45,1,0.047,ALERT,213.3,302.48,60.00,1435923904,"040051121000097","174011321042388",26.53,20,0.000,300.33,305.93,1.2,0.0,0.000,36014,36014,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435924263,182980.00
07/03/2015 07:45,1,0.055,ALERT,212.2,301.47,60.00,1435923904,"040051121000185","174011321042388",24.76,20,0.000,301.09,307.00,1.3,0.0,0.000,35463.499999999,35463.499999999,8,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435924314,182981.00
07/03/2015 07:45,1,0.012,ACTIVE_NO_POWER,212.1,412.45,60.00,1435923904,"033051125000118","174011321042388",41.28,22,0.000,323.77,439.90,0.5,0.0,0.000,40050.400000012,40050.400000012,193,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924321,182982.00
07/03/2015 07:45,1,0.140,ALERT,212.1,303.89,60.03,1435923904,"040051121000095","174011321042388",23.60,19,0.000,300.48,305.98,3.3,0.0,0.000,35283.6,35283.6,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435924328,182983.00
07/03/2015 07:45,1,0.021,ACTIVE_NO_POWER,212.9,353.76,60.03,1435923904,"033051125000150","174011321042388",41.32,21,0.000,321.62,439.13,0.8,0.0,0.000,40092.300000012,40092.300000012,178,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924334,182984.00
07/03/2015 07:45,1,0.063,ALERT,217.7,304.91,60.00,1435923904,"040051121000068","174011321042388",24.62,19,0.000,304.48,310.68,1.5,0.0,0.000,34701.699999976,34701.699999976,4,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435924390,182985.00
07/03/2015 07:45,1,0.019,ALERT,215.1,303.86,60.00,1435923904,"040051121000195","174011321042388",26.15,20,0.000,303.71,309.94,0.5,0.0,0.000,37916.1,37916.1,4,0,0,0,L,2361,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435924433,182986.00
07/03/2015 07:45,1,0.055,ACTIVE_NO_POWER,215.0,410.63,60.00,1435923904,"033051125000135","174011321042388",35.60,21,0.000,304.76,440.57,1.9,0.0,0.000,29974.10000001,29974.10000001,216,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924434,182987.00
07/03/2015 07:45,1,0.118,ACTIVE_NO_POWER,215.3,432.80,60.03,1435923904,"033051125000132","174011321042388",33.42,21,0.000,326.52,436.81,3.9,0.0,0.000,30123.400000024,30123.700000024,469,0,0,0,L,2361,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924540,182988.00
07/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1435923904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924784,182989.00
07/03/2015 08:00,2,0.268,ACTIVE,212.61,334.84,59.965,1435924803,"201051344000955","174011321042388",28.07,22.30,0,293.06,339.34,7.7,5.5,0.022,164824.0,164824.0,4928,0,0,0,L,1122011218,1,122.01,123.81,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924812,182990.00
07/03/2015 08:00,2,0.207,ACTIVE,214.19,337.84,59.959,1435924803,"274151322000095","174011321042388",26.24,23.80,0,294.56,341.75,5.5,3.3,0.031,463904.5,463904.5,5843,0,0,0,L,1151911521,1,123.81,123.36,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924819,182991.00
07/03/2015 08:00,2,0.256,ACTIVE,212.61,334.84,59.959,1435924803,"201051344000868","174011321042388",27.19,22.00,0,293.96,339.04,7.1,4.9,0.022,151145.4,151145.4,4936,0,0,0,L,1122011218,1,122.01,123.81,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924820,182992.00
07/03/2015 08:00,2,0.252,ACTIVE,213.29,336.04,59.938,1435924803,"201051344000853","174011321042388",27.49,22.00,0,293.36,340.85,7.0,4.9,0.022,157413.5,157413.5,4936,0,0,0,L,1122011218,1,122.91,123.81,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924821,182993.00
07/03/2015 08:00,2,0.246,ACTIVE,213.29,335.74,59.954,1435924803,"201051344000582","174011321042388",27.57,22.00,0,294.26,339.04,6.9,4.7,0.022,157691.1,157691.1,4924,0,0,0,L,1122011218,1,122.68,124.04,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924822,182994.00
07/03/2015 08:00,1,0.048,ACTIVE_NO_POWER,215.1,356.30,60.00,1435924803,"040051121000097","174011321042388",27.79,20,0.000,300.20,439.51,1.3,0.0,0.000,36014,36014,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924823,182995.00
07/03/2015 08:00,2,0.260,ACTIVE,212.61,334.54,59.954,1435924803,"201051344000469","174011321042388",27.71,21.30,0,291.55,339.34,7.3,5.1,0.031,152674.7,152674.7,4929,0,0,0,L,1122011218,1,121.78,123.59,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924824,182996.00
07/03/2015 08:00,2,0.234,ACTIVE,212.38,336.04,59.959,1435924803,"201051344000988","174011321042388",26.82,22.30,0,290.65,340.55,6.4,4.3,0.022,152288.1,152288.1,4929,0,0,0,L,1122011218,1,122.01,123.59,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924825,182997.00
07/03/2015 08:00,2,0.250,ACTIVE,212.61,334.24,59.954,1435924803,"201051344001158","174011321042388",26.68,21.80,0,292.46,339.34,6.8,4.6,0.031,158389.8,158389.8,4927,0,0,0,L,1122011218,1,122.23,123.36,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924826,182998.00
07/03/2015 08:00,2,0.252,ACTIVE,212.83,334.24,59.965,1435924803,"201051344001025","174011321042388",27.08,22.00,0,293.06,340.25,6.9,4.8,0.022,161792.6,161792.6,4922,0,0,0,L,1122011218,1,122.23,123.59,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924827,182999.00
07/03/2015 08:00,1,0.125,ACTIVE_NO_POWER,214.8,426.58,60.03,1435924803,"033051125000118","174011321042388",35.34,22,0.000,322.34,442.64,4.3,0.0,0.000,40050.400000012,40050.6,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924828,183000.00
07/03/2015 08:00,2,0.260,ACTIVE,212.61,334.54,59.954,1435924803,"201051344000569","174011321042388",26.96,22.30,0,293.66,339.65,7.1,5.0,0.027,165322.5,165322.5,4935,0,0,0,L,1122011218,1,121.78,123.81,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924829,183001.00
07/03/2015 08:00,2,0.125,ALERT,213.96,337.84,59.949,1435924803,"274151322000094","174011321042388",30.55,23.30,0,292.46,379.32,3.9,1.9,0.022,349527.7,349527.7,6306,0,0,0,L,1151911521,1,123.14,123.59,0002,19,0,0,0,0,0,0,27,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924831,183002.00
07/03/2015 08:00,1,0.063,ACTIVE_NO_POWER,214.8,390.05,60.03,1435924803,"040051121000068","174011321042388",25.05,20,0.000,303.55,439.15,1.5,0.0,0.000,34701.699999976,34701.699999976,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924832,183003.00
07/03/2015 08:00,2,0.262,ACTIVE,212.61,333.63,59.949,1435924803,"201051344000458","174011321042388",27.04,22.80,0,293.36,339.34,7.2,5.1,0.031,161125.5,161125.5,4930,0,0,0,L,1122011218,1,122.68,123.36,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924833,183004.00
07/03/2015 08:00,2,0.207,ACTIVE,214.19,336.64,59.954,1435924803,"274151322000087","174011321042388",25.84,26.50,0,292.76,342.05,5.4,3.3,0.013,420174.7,420174.7,5813,0,0,0,L,1151911521,1,123.59,123.36,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924834,183005.00
07/03/2015 08:00,2,0.227,ALERT,213.74,335.44,59.954,1435924803,"274151322000052","174011321042388",26.06,24.50,0,293.96,342.65,6.0,3.9,0.013,449203.2,449203.2,6213,0,0,0,L,1151911521,1,122.91,123.36,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924836,183006.00
07/03/2015 08:00,2,0.252,ACTIVE,213.06,335.44,59.954,1435924803,"201051344001145","174011321042388",26.98,22.00,0,293.66,340.25,6.9,4.8,0.027,166285.1,166285.1,4938,0,0,0,L,1122011218,1,122.46,123.59,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924837,183007.00
07/03/2015 08:00,2,0.236,ACTIVE,213.06,335.74,59.949,1435924803,"201051344000685","174011321042388",26.84,22.30,0,292.76,339.34,6.5,4.3,0.027,165362.3,165362.3,4940,0,0,0,L,1122011218,1,123.14,123.59,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924838,183008.00
07/03/2015 08:00,2,0.188,ACTIVE,213.74,338.14,59.949,1435924803,"274151322000088","174011321042388",25.35,23.80,0,293.96,342.05,4.8,2.7,0.027,430349.7,430349.7,5826,0,0,0,L,1151911521,1,123.81,123.14,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924839,183009.00
07/03/2015 08:00,2,0.270,ACTIVE,212.61,334.54,59.954,1435924803,"201051344000438","174011321042388",26.44,22.30,0,293.66,339.95,7.2,5.1,0.018,165466.6,165466.6,4923,0,0,0,L,1122011218,1,122.46,123.59,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924840,183010.00
07/03/2015 08:00,2,0.275,ACTIVE,212.61,333.63,59.965,1435924803,"201051344001135","174011321042388",26.82,22.00,0,293.36,338.74,7.5,5.3,0.031,156791.1,156791.1,4914,0,0,0,L,1122011218,1,122.46,123.36,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924841,183011.00
07/03/2015 08:00,2,0.289,ACTIVE,213.29,335.74,59.922,1435924803,"201051344000417","174011321042388",27.27,22.50,0,292.46,339.95,8.0,5.8,0.027,161162.7,161162.7,4923,0,0,0,L,1122011218,1,122.23,123.81,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924842,183012.00
07/03/2015 08:00,2,0.252,ACTIVE,212.61,334.54,59.954,1435924803,"201051344000594","174011321042388",28.11,22.80,0,292.46,338.74,7.2,5.0,0.022,161498.9,161498.9,4923,0,0,0,L,1122011218,1,122.46,123.14,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924843,183013.00
07/03/2015 08:00,2,0.205,ACTIVE,214.19,337.24,59.944,1435924803,"274151322000083","174011321042388",25.76,24.30,0,293.66,342.65,5.4,3.3,0.027,445383.0,445383.0,6232,0,0,0,L,1151911521,1,123.14,123.59,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924844,183014.00
07/03/2015 08:00,2,0.277,ACTIVE,213.06,335.44,59.954,1435924803,"201051344000585","174011321042388",27.37,22.30,0,292.46,339.95,7.7,5.5,0.022,160494.5,160494.5,4923,0,0,0,L,1122011218,1,122.23,124.04,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924845,183015.00
07/03/2015 08:00,2,0.201,ACTIVE,214.19,337.54,59.922,1435924803,"274151322000054","174011321042388",26.14,24.30,0,293.66,342.05,5.3,3.2,0.027,440493.0,440493.0,5814,0,0,0,L,1151911521,1,123.59,123.14,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924846,183016.00
07/03/2015 08:00,2,0.250,ACTIVE,213.06,333.93,59.959,1435924803,"201051344001203","174011321042388",27.95,22.30,0,292.46,341.15,7.1,4.9,0.031,161662.9,161662.9,4927,0,0,0,L,1122011218,1,122.91,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924847,183017.00
07/03/2015 08:00,2,0.270,ACTIVE,212.61,334.54,59.975,1435924803,"201051344000646","174011321042388",26.54,22.30,0,292.76,339.95,7.3,5.1,0.031,158936.7,158936.7,4918,0,0,0,L,1122011218,1,122.68,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924848,183018.00
07/03/2015 08:00,2,0.143,ALERT,215.09,338.14,59.928,1435924803,"274151322000068","174011321042388",30.95,24.30,0,292.16,380.82,4.5,2.4,0.013,348588.7,348588.7,5915,0,0,0,L,1151911521,1,124.04,124.04,0002,21,0,0,0,0,0,0,18,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924849,183019.00
07/03/2015 08:00,2,0.211,ACTIVE,214.64,338.14,59.938,1435924803,"274151322000076","174011321042388",27.27,24.30,0,308.09,350.77,5.8,3.7,0.027,469684.3,469684.3,6216,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924850,183020.00
07/03/2015 08:00,1,0.128,ACTIVE_NO_POWER,215.0,429.30,60.00,1435924803,"033051125000150","174011321042388",36.65,21,0.000,321.03,441.50,4.6,0.0,0.000,40092.300000012,40092.500000012,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924860,183021.00
07/03/2015 08:00,2,0.275,ACTIVE,212.61,334.24,59.965,1435924803,"201051344000890","174011321042388",27.21,22.80,0,293.66,339.65,7.6,5.4,0.022,163183.1,163183.1,4926,0,0,0,L,1122011218,1,122.68,122.91,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924861,183022.00
07/03/2015 08:00,2,0.219,ACTIVE,212.83,334.84,59.975,1435924803,"201051344000900","174011321042388",26.76,22.00,0,292.46,338.74,6.0,3.9,0.027,163446.4,163446.4,4938,0,0,0,L,1122011218,1,122.68,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924862,183023.00
07/03/2015 08:00,2,0.260,ALERT,213.06,336.34,59.965,1435924803,"201051344000633","174011321042388",27.37,22.00,0,290.65,340.85,7.2,5.1,0.022,153108.1,153108.1,4936,0,0,0,L,1122011218,1,122.91,123.81,0002,22,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924863,183024.00
07/03/2015 08:00,1,0.054,ACTIVE_NO_POWER,214.5,362.19,60.00,1435924803,"040051121000185","174011321042388",26.18,20,0.000,301.16,438.18,1.4,0.0,0.000,35463.499999999,35463.499999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924865,183025.00
07/03/2015 08:00,2,0.277,ACTIVE,212.83,334.24,59.965,1435924803,"201051344000983","174011321042388",27.02,22.30,0,293.36,338.74,7.6,5.4,0.027,160402.5,160402.5,4937,0,0,0,L,1122011218,1,122.46,123.14,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924866,183026.00
07/03/2015 08:00,2,0.248,ACTIVE,213.06,335.44,59.959,1435924803,"201051344000917","174011321042388",27.91,22.80,0,291.85,339.65,7.0,4.9,0.018,163654.1,163654.1,4938,0,0,0,L,1122011218,1,122.46,124.04,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924867,183027.00
07/03/2015 08:00,1,0.112,ACTIVE_NO_POWER,214.8,411.84,60.00,1435924803,"033051125000135","174011321042388",31.16,22,0.000,323.83,439.93,3.4,0.0,0.000,29974.10000001,29974.20000001,218,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924868,183028.00
07/03/2015 08:00,2,0.266,ACTIVE,213.06,334.84,59.944,1435924803,"201051344000648","174011321042388",27.10,21.80,0,292.76,340.25,7.3,5.2,0.022,159488.5,159488.5,4930,0,0,0,L,1122011218,1,122.01,123.81,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924869,183029.00
07/03/2015 08:00,2,0.271,ACTIVE,212.83,335.14,59.965,1435924803,"201051344001093","174011321042388",28.01,22.50,0,293.06,339.95,7.7,5.5,0.018,161795.1,161795.1,4929,0,0,0,L,1122011218,1,122.46,123.59,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924870,183030.00
07/03/2015 08:00,2,0.252,ACTIVE,213.06,334.84,59.954,1435924803,"201051344000645","174011321042388",26.58,22.50,0,292.76,339.34,6.8,4.7,0.022,160011.7,160011.7,4938,0,0,0,L,1122011218,1,122.91,123.59,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924871,183031.00
07/03/2015 08:00,2,0.209,ACTIVE,213.96,337.54,59.959,1435924803,"274151322000085","174011321042388",26.08,23.80,0,293.36,341.75,5.5,3.4,0.027,442710.5,442710.5,6217,0,0,0,L,1151911521,1,123.59,123.14,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924872,183032.00
07/03/2015 08:00,2,0.260,ACTIVE,213.06,334.84,59.991,1435924803,"201051344000651","174011321042388",26.58,21.80,0,292.46,339.65,7.0,4.8,0.022,159379.3,159379.3,4925,0,0,0,L,1122011218,1,122.91,123.14,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924873,183033.00
07/03/2015 08:00,2,0.260,ALERT,213.06,333.93,59.965,1435924803,"201051344000867","174011321042388",27.14,22.50,0,292.76,339.04,7.1,5.0,0.022,151784.7,151784.7,4939,0,0,0,L,1122011218,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924875,183034.00
07/03/2015 08:00,2,0.262,ACTIVE,212.61,333.93,59.965,1435924803,"201051344001230","174011321042388",27.31,22.30,0,293.06,338.74,7.3,5.1,0.022,162896.3,162896.3,4941,0,0,0,L,1122011218,1,122.46,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924882,183035.00
07/03/2015 08:00,2,0.260,ACTIVE,213.06,335.74,59.991,1435924803,"201051344000576","174011321042388",27.37,21.80,0,292.76,340.55,7.2,5.1,0.035,159279.3,159279.3,4943,0,0,0,L,1122011218,1,122.46,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924883,183036.00
07/03/2015 08:00,2,0.295,ACTIVE,212.61,334.54,59.959,1435924803,"201051344000579","174011321042388",27.00,22.50,0,293.66,339.65,8.1,5.9,0.027,165658.0,165658.0,4929,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924884,183037.00
07/03/2015 08:00,1,0.020,ALERT,214.5,338.33,60.00,1435924803,"040051121000195","174011321042388",26.50,20,0.000,337.82,367.00,0.5,0.0,0.000,37916.1,37916.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435924886,183038.00
07/03/2015 08:00,1,0.142,ACTIVE_NO_POWER,214.4,417.86,60.03,1435924803,"040051121000095","174011321042388",24.60,19,0.000,351.88,418.12,3.4,0.0,0.000,35283.6,35283.6,22,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924900,183039.00
07/03/2015 08:00,1,0.124,ACTIVE_NO_POWER,215.8,415.49,60.03,1435924803,"033051125000132","174011321042388",32.65,21,0.000,327.02,438.13,4.0,0.0,0.000,30123.700000024,30123.800000024,520,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435924981,183040.00
07/03/2015 08:00,1,0.084,ALERT,215.0,304.15,60.03,1435924803,"040051121000116","174011321042388",27.87,19,0.000,303.82,309.30,2.3,0.0,0.000,35401.800000024,35402.600000024,4,0,0,0,L,2361,145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435925115,183041.00
07/03/2015 08:15,2,0.541,ACTIVE,212.16,337.54,59.949,1435925704,"201051344000955","174011321042388",28.15,22.30,0,328.52,343.55,15.5,13.0,0.093,164825.9,164825.9,4929,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925706,183042.00
07/03/2015 08:15,1,0.127,ACTIVE_NO_POWER,214.1,409.41,60.00,1435925704,"040051121000195","174011321042388",28.46,21,0.000,302.38,440.63,3.6,0.0,0.000,37916.1,37916.1,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925707,183043.00
07/03/2015 08:15,2,0.510,ACTIVE,213.51,339.65,59.928,1435925704,"274151322000095","174011321042388",27.75,24.00,0,333.33,345.06,14.3,11.9,0.088,463906.0,463906.0,5844,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925708,183044.00
07/03/2015 08:15,2,0.537,ACTIVE,212.38,337.54,59.944,1435925704,"201051344000868","174011321042388",27.61,21.80,0,329.13,343.85,15.1,12.6,0.093,151147.2,151147.2,4937,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925709,183045.00
07/03/2015 08:15,2,0.527,ACTIVE,213.06,338.74,59.949,1435925704,"201051344000853","174011321042388",28.05,21.80,0,330.93,345.36,15.0,12.6,0.102,157415.3,157415.3,4937,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925710,183046.00
07/03/2015 08:15,2,0.514,ACTIVE,213.06,338.14,59.949,1435925704,"201051344000582","174011321042388",28.53,21.80,0,329.43,344.15,14.8,12.4,0.093,157692.9,157692.9,4925,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925711,183047.00
07/03/2015 08:15,1,0.470,ACTIVE_NO_POWER,214.4,427.25,60.00,1435925704,"040051121000097","174011321042388",25.12,22,0.000,320.27,440.87,11.7,0.0,0.000,36014,36014.400000036,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925712,183048.00
07/03/2015 08:15,2,0.531,ACTIVE,212.38,338.14,59.944,1435925704,"201051344000469","174011321042388",28.47,21.00,0,327.62,344.15,15.3,12.9,0.097,152676.5,152676.5,4930,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925713,183049.00
07/03/2015 08:15,2,0.510,ACTIVE,212.38,339.04,59.949,1435925704,"201051344000988","174011321042388",28.25,22.00,0,327.62,345.66,14.6,12.2,0.106,152289.7,152289.7,4930,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925714,183050.00
07/03/2015 08:15,2,0.521,ACTIVE,212.38,338.14,59.944,1435925704,"201051344001158","174011321042388",28.13,21.80,0,328.22,344.15,14.9,12.5,0.097,158391.5,158391.5,4928,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925715,183051.00
07/03/2015 08:15,2,0.525,ACTIVE,212.38,336.64,59.933,1435925704,"201051344001025","174011321042388",28.45,22.00,0,330.33,344.76,15.2,12.7,0.093,161794.4,161794.4,4923,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925716,183052.00
07/03/2015 08:15,1,0.348,ACTIVE,214.2,392.53,60.00,1435925704,"033051125000118","174011321042388",38.45,22,0.157,319.96,444.97,13.3,12.9,0.003,40050.6,40051.700000024,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925717,183053.00
07/03/2015 08:15,2,0.533,ACTIVE,212.61,337.54,59.938,1435925704,"201051344000569","174011321042388",28.51,22.00,0,328.52,344.76,15.4,13.0,0.106,165324.4,165324.4,4936,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925718,183054.00
07/03/2015 08:15,2,0.332,ACTIVE,213.51,397.66,59.933,1435925704,"274151322000094","174011321042388",37.29,24.30,0,333.63,409.38,12.5,10.2,0.075,349528.8,349528.8,6308,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925719,183055.00
07/03/2015 08:15,1,0.490,ACTIVE,214.8,336.93,59.96,1435925704,"040051121000068","174011321042388",22.59,20,0.149,320.13,440.17,11.0,11.5,0.107,34701.699999976,34702.199999976,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925720,183056.00
07/03/2015 08:15,2,0.535,ACTIVE,212.38,337.24,59.938,1435925704,"201051344000458","174011321042388",28.53,22.50,0,328.52,344.15,15.5,13.0,0.110,161127.4,161127.4,4931,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925721,183057.00
07/03/2015 08:15,2,0.512,ACTIVE,213.29,342.05,59.938,1435925704,"274151322000087","174011321042388",27.77,26.80,0,333.63,345.36,14.4,12.0,0.080,420176.2,420176.2,5814,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925722,183058.00
07/03/2015 08:15,2,0.545,ACTIVE,213.29,338.74,59.933,1435925704,"274151322000052","174011321042388",27.65,24.50,0,332.73,345.96,15.2,12.8,0.093,449204.8,449204.8,6215,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925723,183059.00
07/03/2015 08:15,2,0.520,ACTIVE,212.61,337.84,59.938,1435925704,"201051344001145","174011321042388",28.88,21.80,0,330.63,345.36,15.2,12.8,0.097,166286.9,166286.9,4939,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925724,183060.00
07/03/2015 08:15,2,0.512,ACTIVE,212.83,338.14,59.944,1435925704,"201051344000685","174011321042388",28.51,22.30,0,329.13,344.15,14.8,12.3,0.106,165364.0,165364.0,4941,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925725,183061.00
07/03/2015 08:15,2,0.502,ACTIVE,213.51,341.75,59.938,1435925704,"274151322000088","174011321042388",27.25,24.00,0,332.73,345.06,13.8,11.4,0.088,430351.0,430351.0,5827,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925726,183062.00
07/03/2015 08:15,2,0.527,ACTIVE,212.61,337.54,59.922,1435925704,"201051344000438","174011321042388",29.18,22.00,0,329.73,344.45,15.6,13.1,0.093,165468.5,165468.5,4924,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925726,183063.00
07/03/2015 08:15,2,0.543,ACTIVE,212.16,336.64,59.949,1435925704,"201051344001135","174011321042388",28.75,21.80,0,328.82,343.85,15.8,13.4,0.106,156793.0,156793.0,4915,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925727,183064.00
07/03/2015 08:15,2,0.564,ACTIVE,212.61,338.14,59.949,1435925704,"201051344000417","174011321042388",28.53,22.50,0,330.03,345.06,16.3,13.8,0.110,161164.8,161164.8,4924,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925728,183065.00
07/03/2015 08:15,2,0.547,ACTIVE,211.93,337.24,59.981,1435925704,"201051344000594","174011321042388",28.69,22.80,0,327.92,344.76,15.9,13.5,0.115,161500.8,161500.8,4924,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925729,183066.00
07/03/2015 08:15,2,0.525,ACTIVE,213.29,341.75,59.912,1435925704,"274151322000083","174011321042388",27.71,24.30,0,333.33,345.96,14.8,12.4,0.102,445384.4,445384.4,6233,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925730,183067.00
07/03/2015 08:15,2,0.559,ACTIVE,212.61,338.14,59.949,1435925704,"201051344000585","174011321042388",28.73,22.00,0,328.52,345.06,16.2,13.8,0.106,160496.5,160496.5,4924,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925731,183068.00
07/03/2015 08:15,2,0.523,ACTIVE,213.06,341.45,59.912,1435925704,"274151322000054","174011321042388",27.75,24.30,0,332.73,345.66,14.7,12.2,0.080,440494.4,440494.4,5815,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925732,183069.00
07/03/2015 08:15,2,0.551,ACTIVE,212.61,336.94,59.933,1435925704,"201051344001203","174011321042388",28.07,22.30,0,329.13,345.36,15.7,13.2,0.102,161664.8,161664.8,4928,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925733,183070.00
07/03/2015 08:15,2,0.551,ACTIVE,212.16,337.24,59.954,1435925704,"201051344000646","174011321042388",28.29,22.00,0,327.92,344.15,15.8,13.3,0.102,158938.6,158938.6,4919,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925734,183071.00
07/03/2015 08:15,2,0.346,ACTIVE,214.19,408.48,59.938,1435925704,"274151322000068","174011321042388",38.68,25.30,0,335.44,419.60,13.6,11.2,0.071,348590.0,348590.0,5917,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925735,183072.00
07/03/2015 08:15,2,0.543,ACTIVE,213.96,338.74,59.944,1435925704,"274151322000076","174011321042388",28.43,24.30,0,334.24,346.26,15.7,13.2,0.093,469685.9,469685.9,6217,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925736,183073.00
07/03/2015 08:15,1,0.313,ACTIVE,214.8,372.35,60.00,1435925704,"033051125000132","174011321042388",33.94,22,0.137,319.81,439.19,10.5,14.1,0.003,30123.800000024,30124.400000024,522,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925737,183074.00
07/03/2015 08:15,1,0.368,ACTIVE,214.1,405.20,60.00,1435925704,"033051125000150","174011321042388",38.71,21,0.134,319.38,444.76,14.1,10.3,0.001,40092.500000012,40093.700000012,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925738,183075.00
07/03/2015 08:15,2,0.566,ACTIVE,212.16,337.54,59.954,1435925704,"201051344000890","174011321042388",28.49,22.50,0,328.82,344.45,16.4,13.9,0.102,163185.1,163185.1,4927,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925739,183076.00
07/03/2015 08:15,2,0.516,ACTIVE,212.16,338.44,59.944,1435925704,"201051344000900","174011321042388",28.07,21.80,0,327.92,344.45,14.7,12.2,0.102,163448.0,163448.0,4939,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925740,183077.00
07/03/2015 08:15,2,0.547,ACTIVE,211.48,337.84,59.949,1435925704,"201051344000633","174011321042388",28.57,22.00,0,328.22,345.66,15.8,13.4,0.115,153110.0,153110.0,4938,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925741,183078.00
07/03/2015 08:15,1,0.480,ACTIVE,214.0,393.67,60.00,1435925704,"040051121000185","174011321042388",23.62,21,0.008,319.23,438.31,11.2,6.9,0.000,35463.499999999,35463.999999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925742,183079.00
07/03/2015 08:15,2,0.561,ACTIVE,212.16,336.94,59.949,1435925704,"201051344000983","174011321042388",28.61,22.00,0,328.82,344.45,16.3,13.8,0.097,160404.4,160404.4,4938,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925743,183080.00
07/03/2015 08:15,2,0.547,ACTIVE,212.16,337.84,59.944,1435925704,"201051344000917","174011321042388",28.57,22.80,0,328.82,345.06,15.8,13.4,0.106,163655.9,163655.9,4939,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925744,183081.00
07/03/2015 08:15,1,0.525,ACTIVE,213.8,368.12,60.00,1435925704,"040051121000116","174011321042388",25.18,20,0.155,303.82,439.68,13.1,14.8,0.010,35402.600000024,35402.900000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925745,183082.00
07/03/2015 08:15,1,0.301,ACTIVE_NO_POWER,214.2,429.76,60.00,1435925704,"033051125000135","174011321042388",34.19,22,0.000,319.67,440.21,10.2,0.0,0.000,29974.20000001,29974.80000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925747,183083.00
07/03/2015 08:15,2,0.555,ACTIVE,212.16,337.54,59.954,1435925704,"201051344000648","174011321042388",28.71,21.50,0,328.82,345.36,16.2,13.7,0.106,159490.5,159490.5,4931,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925747,183084.00
07/03/2015 08:15,2,0.564,ACTIVE,211.93,338.14,59.949,1435925704,"201051344001093","174011321042388",28.71,22.50,0,328.22,344.76,16.4,13.9,0.106,161797.1,161797.1,4930,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925748,183085.00
07/03/2015 08:15,2,0.545,ACTIVE,212.38,337.84,59.922,1435925704,"201051344000645","174011321042388",28.37,22.30,0,329.13,345.36,15.7,13.2,0.097,160013.5,160013.5,4939,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925749,183086.00
07/03/2015 08:15,2,0.539,ACTIVE,212.83,339.04,59.949,1435925704,"274151322000085","174011321042388",27.83,23.80,0,333.93,345.96,15.3,12.8,0.088,442712.0,442712.0,6218,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925750,183087.00
07/03/2015 08:15,2,0.549,ACTIVE,212.16,338.74,59.949,1435925704,"201051344000651","174011321042388",28.33,21.50,0,328.52,345.06,15.8,13.3,0.110,159381.2,159381.2,4926,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925751,183088.00
07/03/2015 08:15,2,0.564,ACTIVE,211.93,336.34,59.944,1435925704,"201051344000867","174011321042388",28.15,22.50,0,329.13,344.15,16.1,13.6,0.102,151786.6,151786.6,4941,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925752,183089.00
07/03/2015 08:15,1,0.580,ACTIVE_NO_POWER,213.9,415.10,60.00,1435925704,"040051121000095","174011321042388",22.22,20,0.000,315.71,437.63,12.8,0.0,0.000,35283.6,35284.1,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925753,183090.00
07/03/2015 08:15,2,0.535,ACTIVE,211.70,336.64,59.944,1435925704,"201051344001230","174011321042388",29.30,22.00,0,327.92,344.15,15.9,13.4,0.110,162898.1,162898.1,4942,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925754,183091.00
07/03/2015 08:15,2,0.541,ACTIVE,212.38,338.44,59.944,1435925704,"201051344000576","174011321042388",29.18,21.80,0,329.73,345.36,16.0,13.5,0.093,159281.2,159281.2,4944,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925755,183092.00
07/03/2015 08:15,2,0.584,ACTIVE,211.93,337.54,59.949,1435925704,"201051344000579","174011321042388",28.84,22.50,0,328.22,345.06,17.1,14.6,0.115,165660.1,165660.1,4930,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435925756,183093.00
07/03/2015 08:30,2,0.297,ACTIVE,210.57,332.13,59.959,1435926603,"201051344000955","174011321042388",27.53,21.80,0,327.92,345.66,8.3,6.1,0.035,164828.7,164828.7,4930,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926604,183094.00
07/03/2015 08:30,1,0.020,ACTIVE_NO_POWER,212.7,340.87,60.00,1435926603,"040051121000195","174011321042388",26.79,20,0.000,322.22,440.93,0.5,0.0,0.000,37916.1,37917,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926606,183095.00
07/03/2015 08:30,2,0.215,ACTIVE,212.38,336.04,59.933,1435926603,"274151322000095","174011321042388",26.62,23.80,0,331.53,346.56,5.8,3.7,0.031,463908.3,463908.3,5845,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926607,183096.00
07/03/2015 08:30,2,0.279,ACTIVE,211.25,333.33,59.949,1435926603,"201051344000868","174011321042388",27.14,21.30,0,328.52,345.96,7.7,5.5,0.031,151149.8,151149.8,4938,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926608,183097.00
07/03/2015 08:30,2,0.271,ACTIVE,211.70,334.24,59.938,1435926603,"201051344000853","174011321042388",27.43,21.50,0,330.93,347.16,7.6,5.4,0.031,157417.8,157417.8,4938,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926609,183098.00
07/03/2015 08:30,2,0.268,ACTIVE,211.70,333.63,59.949,1435926603,"201051344000582","174011321042388",27.57,21.50,0,329.73,346.86,7.5,5.3,0.031,157695.4,157695.4,4926,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926609,183099.00
07/03/2015 08:30,2,0.279,ACTIVE,211.25,333.33,59.959,1435926603,"201051344000469","174011321042388",27.81,20.30,0,328.22,345.96,7.9,5.7,0.031,152679.2,152679.2,4931,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926612,183100.00
07/03/2015 08:30,2,0.254,ACTIVE,211.03,334.24,59.959,1435926603,"201051344000988","174011321042388",26.94,21.80,0,328.82,348.36,7.0,4.8,0.027,152292.2,152292.2,4931,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926613,183101.00
07/03/2015 08:30,2,0.268,ACTIVE,211.25,332.73,59.954,1435926603,"201051344001158","174011321042388",26.88,21.30,0,328.82,346.56,7.3,5.1,0.035,158394.0,158394.0,4929,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926613,183102.00
07/03/2015 08:30,2,0.268,ACTIVE,211.25,332.43,59.954,1435926603,"201051344001025","174011321042388",27.33,21.80,0,330.03,346.56,7.5,5.3,0.031,161797.0,161797.0,4924,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926614,183103.00
07/03/2015 08:30,1,0.133,ACTIVE,213.0,359.11,60.00,1435926603,"033051125000118","174011321042388",36.44,21,0.098,319.66,445.25,4.8,7.6,0.000,40051.700000024,40053.499999976,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926616,183104.00
07/03/2015 08:30,2,0.279,ACTIVE,211.25,333.03,59.959,1435926603,"201051344000569","174011321042388",27.12,21.80,0,329.73,346.56,7.7,5.5,0.031,165327.0,165327.0,4937,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926616,183105.00
07/03/2015 08:30,2,0.131,ACTIVE,212.16,336.04,59.954,1435926603,"274151322000094","174011321042388",30.71,24.30,0,333.03,414.19,4.1,2.0,0.022,349530.6,349530.6,6309,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926617,183106.00
07/03/2015 08:30,2,0.268,ACTIVE,211.25,332.43,59.959,1435926603,"201051344000458","174011321042388",28.17,22.30,0,329.43,345.66,7.7,5.5,0.031,161130.0,161130.0,4932,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926619,183107.00
07/03/2015 08:30,2,0.223,ACTIVE,212.38,336.94,59.970,1435926603,"274151322000087","174011321042388",25.74,26.80,0,331.83,346.86,5.8,3.7,0.027,420178.4,420178.4,5815,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926620,183108.00
07/03/2015 08:30,2,0.232,ACTIVE,212.38,335.74,59.949,1435926603,"274151322000052","174011321042388",26.70,24.50,0,330.63,347.16,6.3,4.2,0.022,449207.2,449207.2,6216,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926621,183109.00
07/03/2015 08:30,2,0.268,ACTIVE,211.70,334.54,59.933,1435926603,"201051344001145","174011321042388",27.27,21.50,0,330.03,346.86,7.4,5.2,0.027,166289.5,166289.5,4940,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926622,183110.00
07/03/2015 08:30,2,0.246,ACTIVE,211.70,333.93,59.959,1435926603,"201051344000685","174011321042388",27.23,21.80,0,330.33,346.86,6.8,4.7,0.035,165366.4,165366.4,4942,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926623,183111.00
07/03/2015 08:30,2,0.199,ACTIVE,212.16,335.44,59.959,1435926603,"274151322000088","174011321042388",25.45,23.80,0,331.83,346.56,5.1,3.0,0.013,430353.0,430353.0,5828,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926623,183112.00
07/03/2015 08:30,2,0.279,ACTIVE,211.70,333.63,59.954,1435926603,"201051344000438","174011321042388",27.25,21.50,0,328.82,346.26,7.8,5.6,0.027,165471.1,165471.1,4925,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926624,183113.00
