ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 08:30,2,0.283,ACTIVE,211.03,332.13,59.954,1435926603,"201051344001135","174011321042388",27.29,21.50,0,329.43,345.36,7.9,5.7,0.031,156795.6,156795.6,4916,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926625,183114.00
07/03/2015 08:30,2,0.309,ACTIVE,211.48,333.63,59.954,1435926603,"201051344000417","174011321042388",27.06,22.30,0,329.13,346.86,8.4,6.2,0.031,161167.5,161167.5,4925,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926626,183115.00
07/03/2015 08:30,2,0.279,ACTIVE,211.03,332.43,59.954,1435926603,"201051344000594","174011321042388",27.19,22.30,0,327.32,346.86,7.7,5.5,0.031,161503.4,161503.4,4925,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926627,183116.00
07/03/2015 08:30,2,0.211,ACTIVE,212.38,335.74,59.965,1435926603,"274151322000083","174011321042388",26.28,24.30,0,331.23,346.86,5.6,3.5,0.031,445386.6,445386.6,6234,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926628,183117.00
07/03/2015 08:30,2,0.289,ACTIVE,211.25,333.93,59.970,1435926603,"201051344000585","174011321042388",27.27,21.80,0,329.13,346.56,8.0,5.8,0.031,160499.2,160499.2,4925,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926629,183118.00
07/03/2015 08:30,2,0.211,ACTIVE,212.38,336.04,59.954,1435926603,"274151322000054","174011321042388",26.38,24.00,0,331.23,346.56,5.6,3.5,0.022,440496.7,440496.7,5816,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926630,183119.00
07/03/2015 08:30,2,0.266,ACTIVE,211.25,333.33,59.954,1435926603,"201051344001203","174011321042388",27.71,22.00,0,329.73,347.16,7.5,5.3,0.027,161667.3,161667.3,4929,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926631,183120.00
07/03/2015 08:30,2,0.268,ACTIVE,211.03,333.03,59.959,1435926603,"201051344000646","174011321042388",28.01,21.80,0,328.22,346.26,7.6,5.4,0.031,158941.2,158941.2,4920,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926632,183121.00
07/03/2015 08:30,2,0.145,ACTIVE,213.06,337.54,59.970,1435926603,"274151322000068","174011321042388",30.95,25.30,0,333.93,420.50,4.6,2.5,0.018,348591.9,348591.9,5918,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926633,183122.00
07/03/2015 08:30,2,0.213,ACTIVE,212.83,335.14,59.944,1435926603,"274151322000076","174011321042388",27.57,24.30,0,333.33,347.46,6.0,3.8,0.027,469688.2,469688.2,6218,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926634,183123.00
07/03/2015 08:30,1,0.143,ACTIVE,212.9,335.63,60.00,1435926603,"033051125000150","174011321042388",35.09,21,0.140,319.19,444.43,4.9,14.0,0.030,40093.700000012,40095.500000012,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926637,183124.00
07/03/2015 08:30,2,0.277,ACTIVE,211.03,332.13,59.954,1435926603,"201051344000890","174011321042388",28.09,22.50,0,328.22,346.56,7.9,5.7,0.027,163187.7,163187.7,4928,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926637,183125.00
07/03/2015 08:30,2,0.229,ACTIVE,210.80,333.03,59.954,1435926603,"201051344000900","174011321042388",26.80,21.00,0,328.22,345.66,6.3,4.1,0.027,163450.2,163450.2,4940,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926638,183126.00
07/03/2015 08:30,2,0.270,ACTIVE,211.70,334.24,59.938,1435926603,"201051344000633","174011321042388",27.37,21.50,0,327.92,348.36,7.5,5.3,0.031,153112.5,153112.5,4939,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926639,183127.00
07/03/2015 08:30,2,0.275,ACTIVE,211.25,332.43,59.959,1435926603,"201051344000983","174011321042388",28.11,21.50,0,328.52,345.96,7.9,5.7,0.027,160407.0,160407.0,4939,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926641,183128.00
07/03/2015 08:30,2,0.256,ACTIVE,211.25,333.63,59.954,1435926603,"201051344000917","174011321042388",28.07,22.30,0,327.62,346.86,7.3,5.1,0.022,163658.4,163658.4,4940,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926642,183129.00
07/03/2015 08:30,1,0.114,ACTIVE_NO_POWER,213.0,433.72,60.00,1435926603,"033051125000135","174011321042388",31.33,22,0.000,319.42,440.22,3.5,0.0,0.000,29974.80000001,29976.00000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926645,183130.00
07/03/2015 08:30,2,0.277,ACTIVE,211.48,333.33,59.959,1435926603,"201051344000648","174011321042388",27.19,21.00,0,329.13,347.16,7.7,5.5,0.035,159493.0,159493.0,4932,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926646,183131.00
07/03/2015 08:30,2,0.279,ACTIVE,211.25,333.33,59.959,1435926603,"201051344001093","174011321042388",28.03,22.30,0,328.52,345.96,8.0,5.8,0.027,161799.7,161799.7,4931,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926647,183132.00
07/03/2015 08:30,2,0.254,ACTIVE,211.48,333.03,59.954,1435926603,"201051344000645","174011321042388",27.21,22.00,0,327.62,346.56,7.0,4.8,0.031,160015.9,160015.9,4940,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926648,183133.00
07/03/2015 08:30,2,0.207,ACTIVE,212.38,336.04,59.954,1435926603,"274151322000085","174011321042388",26.58,23.50,0,333.03,346.86,5.5,3.4,0.027,442714.2,442714.2,6219,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926649,183134.00
07/03/2015 08:30,2,0.268,ACTIVE,211.25,333.33,59.965,1435926603,"201051344000651","174011321042388",26.28,21.30,0,329.73,346.26,7.2,5.0,0.031,159383.6,159383.6,4927,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926649,183135.00
07/03/2015 08:30,2,0.264,ACTIVE,211.25,332.13,59.954,1435926603,"201051344000867","174011321042388",27.45,22.30,0,327.32,345.66,7.4,5.2,0.022,151789.1,151789.1,4942,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926650,183136.00
07/03/2015 08:30,2,0.266,ACTIVE,211.25,332.43,59.965,1435926603,"201051344001230","174011321042388",27.23,22.00,0,328.52,345.66,7.4,5.2,0.027,162900.6,162900.6,4943,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926652,183137.00
07/03/2015 08:30,2,0.270,ACTIVE,211.70,333.63,59.944,1435926603,"201051344000576","174011321042388",27.31,21.30,0,329.13,346.86,7.5,5.3,0.022,159283.7,159283.7,4945,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926653,183138.00
07/03/2015 08:30,2,0.299,ACTIVE,211.25,332.73,59.959,1435926603,"201051344000579","174011321042388",27.08,22.00,0,328.82,346.26,8.2,6.0,0.027,165662.8,165662.8,4931,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926654,183139.00
07/03/2015 08:30,1,0.047,ACTIVE_NO_POWER,213.4,398.29,60.00,1435926603,"040051121000097","174011321042388",28.08,21,0.000,321.07,439.63,1.3,0.0,0.000,36014.400000036,36015.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926656,183140.00
07/03/2015 08:30,1,0.062,ALERT,212.7,348.89,60.00,1435926603,"040051121000068","174011321042388",25.32,20,0.000,348.60,365.26,1.5,0.0,0.000,34702.199999976,34702.999999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435926659,183141.00
07/03/2015 08:30,1,0.141,ACTIVE_NO_POWER,212.7,402.26,60.00,1435926603,"040051121000095","174011321042388",24.65,19,0.000,316.22,437.18,3.4,0.0,0.000,35284.1,35285.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926684,183142.00
07/03/2015 08:30,1,0.136,ACTIVE_NO_POWER,213.3,414.97,60.00,1435926603,"040051121000185","174011321042388",24.35,20,0.000,318.41,438.43,3.3,0.0,0.000,35463.999999999,35465.099999999,76,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926865,183143.00
07/03/2015 08:30,1,0.126,ACTIVE_NO_POWER,213.0,353.18,60.00,1435926603,"033051125000132","174011321042388",32.67,20,0.000,323.69,437.35,4.1,0.0,0.000,30124.400000024,30125.600000024,599,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435926895,183144.00
07/03/2015 08:30,1,0.084,ALERT,213.3,302.64,60.00,1435926603,"040051121000116","174011321042388",28.09,19,0.000,302.48,308.10,2.3,0.0,0.000,35402.900000024,35404.100000024,4,0,0,0,L,2361,108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435926957,183145.00
07/03/2015 08:45,2,0.312,ACTIVE,211.25,332.73,59.965,1435927504,"201051344000955","174011321042388",28.51,21.50,0,325.22,337.84,9.1,6.8,0.031,164830.3,164830.3,4931,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927505,183146.00
07/03/2015 08:45,2,0.248,ACTIVE,212.61,334.84,59.965,1435927504,"274151322000095","174011321042388",26.76,23.80,0,331.53,339.95,6.8,4.6,0.031,463909.3,463909.3,5846,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927506,183147.00
07/03/2015 08:45,2,0.314,ACTIVE,211.25,333.33,59.970,1435927504,"201051344000868","174011321042388",26.64,21.30,0,327.02,338.14,8.5,6.3,0.040,151151.3,151151.3,4939,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927507,183148.00
07/03/2015 08:45,2,0.293,ACTIVE,211.93,334.54,59.970,1435927504,"201051344000853","174011321042388",28.21,21.30,0,327.62,339.65,8.4,6.2,0.040,157419.3,157419.3,4939,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927508,183149.00
07/03/2015 08:45,2,0.299,ACTIVE,211.93,333.63,59.970,1435927504,"201051344000582","174011321042388",27.59,21.30,0,327.32,338.74,8.4,6.2,0.040,157696.9,157696.9,4927,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927509,183150.00
07/03/2015 08:45,1,0.047,ACTIVE_NO_POWER,213.1,355.31,60.03,1435927504,"040051121000097","174011321042388",28.41,20,0.000,319.54,440.07,1.3,0.0,0.000,36015.699999988,36015.699999988,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927511,183151.00
07/03/2015 08:45,2,0.309,ACTIVE,211.70,333.33,59.970,1435927504,"201051344000469","174011321042388",28.01,20.30,0,326.42,338.44,8.8,6.6,0.044,152680.7,152680.7,4932,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927511,183152.00
07/03/2015 08:45,2,0.289,ACTIVE,211.48,334.24,59.975,1435927504,"201051344000988","174011321042388",26.96,21.50,0,325.82,339.65,7.9,5.7,0.040,152293.5,152293.5,4932,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927512,183153.00
07/03/2015 08:45,2,0.295,ACTIVE,211.70,333.03,59.949,1435927504,"201051344001158","174011321042388",27.43,21.30,0,326.72,338.74,8.3,6.1,0.044,158395.4,158395.4,4930,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927513,183154.00
07/03/2015 08:45,2,0.287,ACTIVE,211.48,332.43,59.975,1435927504,"201051344001025","174011321042388",28.43,21.30,0,327.32,339.65,8.3,6.1,0.035,161798.5,161798.5,4925,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927514,183155.00
07/03/2015 08:45,1,0.155,ACTIVE_NO_POWER,213.4,398.04,60.00,1435927504,"033051125000118","174011321042388",35.32,21,0.000,319.20,443.49,5.4,0.0,0.000,40053.499999976,40054.200000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927515,183156.00
07/03/2015 08:45,2,0.311,ACTIVE,211.48,333.33,59.970,1435927504,"201051344000569","174011321042388",27.06,21.50,0,327.02,338.44,8.6,6.3,0.044,165328.5,165328.5,4938,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927516,183157.00
07/03/2015 08:45,2,0.152,ACTIVE,212.61,350.77,59.981,1435927504,"274151322000094","174011321042388",32.54,24.30,0,331.83,366.10,5.1,3.0,0.027,349531.3,349531.3,6310,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927517,183158.00
07/03/2015 08:45,2,0.309,ACTIVE,211.48,332.43,59.965,1435927504,"201051344000458","174011321042388",27.43,22.00,0,327.32,338.44,8.6,6.4,0.040,161131.5,161131.5,4933,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927519,183159.00
07/03/2015 08:45,2,0.252,ACTIVE,212.83,336.04,59.933,1435927504,"274151322000087","174011321042388",26.12,26.80,0,331.23,340.55,6.7,4.5,0.035,420179.5,420179.5,5816,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927520,183160.00
07/03/2015 08:45,2,0.262,ACTIVE,212.38,336.34,59.928,1435927504,"274151322000052","174011321042388",27.08,24.30,0,330.63,340.55,7.2,5.0,0.035,449208.4,449208.4,6217,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927521,183161.00
07/03/2015 08:45,2,0.301,ACTIVE,211.93,333.93,59.991,1435927504,"201051344001145","174011321042388",27.43,21.30,0,328.52,339.04,8.4,6.2,0.049,166290.9,166290.9,4941,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927522,183162.00
07/03/2015 08:45,2,0.287,ACTIVE,211.93,334.24,59.959,1435927504,"201051344000685","174011321042388",26.44,21.50,0,326.12,339.65,7.8,5.6,0.035,165367.7,165367.7,4943,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927523,183163.00
07/03/2015 08:45,2,0.227,ACTIVE,212.61,336.34,59.959,1435927504,"274151322000088","174011321042388",25.78,23.50,0,330.93,340.55,5.9,3.8,0.031,430353.9,430353.9,5829,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927524,183164.00
07/03/2015 08:45,2,0.309,ACTIVE,211.93,333.63,59.965,1435927504,"201051344000438","174011321042388",27.71,21.50,0,328.22,338.14,8.7,6.5,0.035,165472.6,165472.6,4926,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927525,183165.00
07/03/2015 08:45,2,0.322,ACTIVE,211.25,332.43,59.965,1435927504,"201051344001135","174011321042388",27.00,21.00,0,327.02,337.54,8.8,6.6,0.040,156797.2,156797.2,4917,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927526,183166.00
07/03/2015 08:45,2,0.340,ACTIVE,211.93,333.93,59.965,1435927504,"201051344000417","174011321042388",27.25,22.00,0,326.72,338.44,9.4,7.2,0.035,161169.2,161169.2,4926,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927526,183167.00
07/03/2015 08:45,2,0.314,ACTIVE,211.25,333.33,59.959,1435927504,"201051344000594","174011321042388",27.33,22.00,0,326.12,337.84,8.8,6.5,0.040,161504.9,161504.9,4926,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927527,183168.00
07/03/2015 08:45,2,0.242,ACTIVE,212.61,336.94,59.954,1435927504,"274151322000083","174011321042388",26.78,24.00,0,331.23,340.55,6.6,4.4,0.027,445387.7,445387.7,6235,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927528,183169.00
07/03/2015 08:45,2,0.326,ACTIVE,211.93,333.93,59.959,1435927504,"201051344000585","174011321042388",27.49,21.50,0,327.62,338.74,9.1,6.9,0.040,160500.8,160500.8,4926,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927529,183170.00
07/03/2015 08:45,2,0.242,ACTIVE,212.83,335.14,59.949,1435927504,"274151322000054","174011321042388",26.54,23.80,0,330.33,340.85,6.5,4.3,0.035,440497.7,440497.7,5817,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927530,183171.00
07/03/2015 08:45,2,0.309,ACTIVE,211.93,332.43,59.970,1435927504,"201051344001203","174011321042388",26.86,21.80,0,327.62,339.34,8.4,6.2,0.035,161668.8,161668.8,4930,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927531,183172.00
07/03/2015 08:45,2,0.316,ACTIVE,211.48,333.33,59.965,1435927504,"201051344000646","174011321042388",26.98,21.50,0,327.32,338.14,8.7,6.4,0.035,158942.7,158942.7,4921,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927532,183173.00
07/03/2015 08:45,2,0.170,ACTIVE,213.51,359.48,59.949,1435927504,"274151322000068","174011321042388",33.64,25.30,0,332.43,374.81,5.8,3.7,0.018,348592.8,348592.8,5919,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927533,183174.00
07/03/2015 08:45,2,0.252,ACTIVE,213.29,336.94,59.959,1435927504,"274151322000076","174011321042388",27.47,24.00,0,332.43,341.15,7.0,4.9,0.035,469689.3,469689.3,6219,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927534,183175.00
07/03/2015 08:45,1,0.145,ACTIVE_NO_POWER,214.1,414.37,60.03,1435927504,"033051125000132","174011321042388",31.75,21,0.000,320.76,439.32,4.6,0.0,0.000,30125.600000024,30125.900000024,601,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927535,183176.00
07/03/2015 08:45,1,0.150,ACTIVE_NO_POWER,213.3,409.26,60.00,1435927504,"033051125000150","174011321042388",37.66,20,0.000,318.04,442.69,5.6,0.0,0.000,40095.500000012,40096.200000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927536,183177.00
07/03/2015 08:45,2,0.309,ACTIVE,211.70,332.73,59.959,1435927504,"201051344000890","174011321042388",28.41,22.30,0,326.42,338.14,8.9,6.7,0.035,163189.4,163189.4,4929,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927537,183178.00
07/03/2015 08:45,2,0.266,ACTIVE,211.48,333.63,59.959,1435927504,"201051344000900","174011321042388",26.82,21.00,0,326.12,338.74,7.2,5.1,0.035,163451.4,163451.4,4941,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927538,183179.00
07/03/2015 08:45,2,0.305,ACTIVE,211.93,334.54,59.975,1435927504,"201051344000633","174011321042388",27.55,21.30,0,327.02,340.55,8.6,6.4,0.040,153114.0,153114.0,4940,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927539,183180.00
07/03/2015 08:45,1,0.218,ACTIVE_NO_POWER,213.8,408.29,60.03,1435927504,"040051121000185","174011321042388",20.99,20,0.000,319.00,438.32,4.5,0.0,0.000,35465.099999999,35465.299999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927540,183181.00
07/03/2015 08:45,2,0.316,ACTIVE,211.70,333.03,59.970,1435927504,"201051344000983","174011321042388",27.77,21.50,0,327.02,337.54,8.9,6.7,0.035,160408.6,160408.6,4940,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927541,183182.00
07/03/2015 08:45,2,0.295,ACTIVE,211.93,334.84,59.981,1435927504,"201051344000917","174011321042388",27.73,22.00,0,327.02,338.74,8.3,6.1,0.035,163659.8,163659.8,4941,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927542,183183.00
07/03/2015 08:45,1,0.135,ACTIVE_NO_POWER,213.3,394.19,60.00,1435927504,"033051125000135","174011321042388",31.23,22,0.000,319.85,440.00,4.2,0.0,0.000,29976.00000001,29976.40000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927544,183184.00
07/03/2015 08:45,2,0.311,ACTIVE,211.93,333.93,59.970,1435927504,"201051344000648","174011321042388",27.45,20.70,0,327.62,339.04,8.7,6.5,0.044,159494.6,159494.6,4933,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927545,183185.00
07/03/2015 08:45,2,0.322,ACTIVE,211.48,333.63,59.965,1435927504,"201051344001093","174011321042388",27.29,21.80,0,327.02,338.44,9.0,6.7,0.035,161801.3,161801.3,4932,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927546,183186.00
07/03/2015 08:45,2,0.297,ACTIVE,211.93,333.33,59.986,1435927504,"201051344000645","174011321042388",26.82,21.80,0,327.92,338.44,8.1,5.9,0.044,160017.4,160017.4,4941,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927547,183187.00
07/03/2015 08:45,2,0.244,ACTIVE,213.06,338.14,59.959,1435927504,"274151322000085","174011321042388",26.52,23.50,0,331.83,340.55,6.6,4.4,0.040,442715.2,442715.2,6220,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927548,183188.00
07/03/2015 08:45,2,0.297,ACTIVE,211.70,333.63,59.965,1435927504,"201051344000651","174011321042388",27.21,20.70,0,328.22,338.44,8.2,6.0,0.035,159385.0,159385.0,4928,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927549,183189.00
07/03/2015 08:45,2,0.309,ACTIVE,211.70,332.43,59.965,1435927504,"201051344000867","174011321042388",26.70,22.00,0,325.82,337.84,8.4,6.2,0.040,151790.6,151790.6,4943,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927550,183190.00
07/03/2015 08:45,2,0.307,ACTIVE,211.25,332.43,59.970,1435927504,"201051344001230","174011321042388",26.92,21.50,0,326.72,337.54,8.4,6.2,0.040,162902.1,162902.1,4944,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927552,183191.00
07/03/2015 08:45,2,0.301,ACTIVE,211.70,334.24,59.965,1435927504,"201051344000576","174011321042388",27.59,21.00,0,327.92,339.65,8.4,6.2,0.035,159285.2,159285.2,4946,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927552,183192.00
07/03/2015 08:45,2,0.344,ACTIVE,211.25,332.13,59.991,1435927504,"201051344000579","174011321042388",26.80,21.80,0,327.92,337.84,9.4,7.1,0.044,165664.5,165664.5,4932,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927553,183193.00
07/03/2015 08:45,1,0.018,ALERT,213.3,404.78,60.03,1435927504,"040051121000195","174011321042388",27.14,19,0.000,403.90,432.08,0.5,0.0,0.000,37917,37917,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435927556,183194.00
07/03/2015 08:45,1,0.083,ALERT,213.1,377.35,60.00,1435927504,"040051121000116","174011321042388",28.08,19,0.000,376.82,387.26,2.3,0.0,0.000,35404.100000024,35404.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435927566,183195.00
07/03/2015 08:45,1,0.141,ACTIVE_NO_POWER,212.8,355.55,60.00,1435927504,"040051121000095","174011321042388",25.15,19,0.000,319.14,434.79,3.5,0.0,0.000,35285.2,35285.2,67,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927610,183196.00
07/03/2015 08:45,1,0.069,ACTIVE,212.5,329.42,60.00,1435927504,"040051121000068","174011321042388",25.46,19,0.141,322.09,438.09,1.7,11.3,0.000,34702.999999988,34702.999999988,60,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435927623,183197.00
07/03/2015 09:00,2,0.824,ACTIVE,211.03,339.65,59.944,1435928403,"201051344000955","174011321042388",28.98,21.80,0,326.72,350.17,24.2,21.5,0.190,164833.3,164833.3,4932,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928404,183198.00
07/03/2015 09:00,1,0.726,ACTIVE,213.7,405.76,59.96,1435928403,"040051121000195","174011321042388",24.44,20,0.146,304.43,441.25,17.6,11.4,0.004,37917,37918.2,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928406,183199.00
07/03/2015 09:00,2,0.846,ACTIVE,212.61,341.15,59.944,1435928403,"274151322000095","174011321042388",28.55,23.80,0,331.23,351.67,24.4,21.7,0.159,463912.0,463912.0,5847,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928406,183200.00
07/03/2015 09:00,2,0.824,ACTIVE,211.25,340.55,59.970,1435928403,"201051344000868","174011321042388",28.63,21.30,0,326.72,351.37,23.9,21.2,0.177,151154.1,151154.1,4940,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928407,183201.00
07/03/2015 09:00,2,0.816,ACTIVE,211.93,341.45,59.938,1435928403,"201051344000853","174011321042388",28.73,21.50,0,328.22,352.27,23.8,21.0,0.181,157422.1,157422.1,4940,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928408,183202.00
07/03/2015 09:00,2,0.807,ACTIVE,211.93,341.45,59.938,1435928403,"201051344000582","174011321042388",28.71,21.50,0,326.72,351.37,23.5,20.7,0.181,157699.7,157699.7,4928,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928409,183203.00
07/03/2015 09:00,1,0.754,ACTIVE,213.4,381.58,60.00,1435928403,"040051121000097","174011321042388",25.85,21,0.176,318.15,441.52,19.4,22.9,0.155,36015.699999988,36017.199999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928411,183204.00
07/03/2015 09:00,2,0.812,ACTIVE,211.48,341.45,59.944,1435928403,"201051344000469","174011321042388",29.14,20.70,0,325.82,351.37,24.1,21.3,0.181,152683.7,152683.7,4933,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928411,183205.00
07/03/2015 09:00,2,0.812,ACTIVE,211.25,340.85,59.938,1435928403,"201051344000988","174011321042388",28.65,22.00,0,326.72,353.17,23.6,20.8,0.186,152296.3,152296.3,4933,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928412,183206.00
07/03/2015 09:00,2,0.811,ACTIVE,211.70,341.45,59.912,1435928403,"201051344001158","174011321042388",28.71,21.50,0,326.72,351.37,23.6,20.9,0.177,158398.3,158398.3,4931,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928413,183207.00
07/03/2015 09:00,2,0.830,ACTIVE,211.25,339.95,59.944,1435928403,"201051344001025","174011321042388",28.53,21.50,0,327.02,351.97,24.0,21.3,0.181,161801.4,161801.4,4926,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928414,183208.00
07/03/2015 09:00,1,0.559,ACTIVE,213.0,407.99,60.00,1435928403,"033051125000118","174011321042388",39.08,21,0.177,318.87,443.96,21.7,17.1,0.020,40054.200000024,40056.400000012,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928415,183209.00
07/03/2015 09:00,2,0.816,ACTIVE,211.25,340.85,59.933,1435928403,"201051344000569","174011321042388",29.02,22.00,0,327.62,351.37,24.0,21.3,0.186,165331.4,165331.4,4939,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928416,183210.00
07/03/2015 09:00,2,0.535,ACTIVE,212.16,410.58,59.933,1435928403,"274151322000094","174011321042388",38.41,24.80,0,333.03,432.52,20.8,18.1,0.137,349533.4,349533.4,6311,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928417,183211.00
07/03/2015 09:00,1,0.774,ACTIVE,213.5,398.94,59.96,1435928403,"040051121000068","174011321042388",23.13,20,0.029,316.94,440.39,17.8,14.2,0.125,34702.999999988,34704.3,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928419,183212.00
07/03/2015 09:00,2,0.820,ACTIVE,211.03,340.85,59.933,1435928403,"201051344000458","174011321042388",28.88,22.30,0,326.72,351.07,24.1,21.3,0.181,161134.4,161134.4,4934,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928420,183213.00
07/03/2015 09:00,2,0.809,ACTIVE,211.93,345.06,59.917,1435928403,"274151322000087","174011321042388",27.93,26.80,0,331.53,351.07,22.9,20.2,0.137,420182.1,420182.1,5817,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928421,183214.00
07/03/2015 09:00,2,0.828,ACTIVE,211.70,339.95,59.928,1435928403,"274151322000052","174011321042388",28.45,24.50,0,330.63,351.37,23.9,21.1,0.146,449211.1,449211.1,6218,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928422,183215.00
07/03/2015 09:00,2,0.818,ACTIVE,211.48,341.15,59.933,1435928403,"201051344001145","174011321042388",28.77,21.50,0,328.52,352.27,23.9,21.1,0.177,166293.8,166293.8,4942,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928423,183216.00
07/03/2015 09:00,2,0.797,ACTIVE,211.70,341.45,59.944,1435928403,"201051344000685","174011321042388",28.84,21.80,0,327.02,351.37,23.3,20.6,0.177,165370.5,165370.5,4944,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928424,183217.00
07/03/2015 09:00,2,0.793,ACTIVE,212.16,342.65,59.944,1435928403,"274151322000088","174011321042388",27.83,23.80,0,330.93,350.77,22.3,19.6,0.150,430356.3,430356.3,5830,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928425,183218.00
07/03/2015 09:00,2,0.820,ACTIVE,211.48,339.95,59.938,1435928403,"201051344000438","174011321042388",29.12,21.50,0,327.92,351.67,24.3,21.5,0.186,165475.6,165475.6,4927,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928426,183219.00
07/03/2015 09:00,2,0.822,ACTIVE,207.41,336.04,59.938,1435928403,"201051344001135","174011321042388",29.12,21.50,0,327.32,351.07,24.3,21.5,0.177,156800.2,156800.2,4918,0,0,0,L,1122011218,0,119.52,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928427,183220.00
07/03/2015 09:00,2,0.850,ACTIVE,208.09,338.74,59.944,1435928403,"201051344000417","174011321042388",28.51,22.00,0,327.02,351.67,24.6,21.8,0.186,161172.3,161172.3,4927,0,0,0,L,1122011218,0,119.52,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928427,183221.00
07/03/2015 09:00,2,0.840,ACTIVE,207.41,338.44,59.912,1435928403,"201051344000594","174011321042388",28.80,22.30,0,325.52,351.37,24.5,21.7,0.186,161508.0,161508.0,4927,0,0,0,L,1122011218,0,119.52,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928428,183222.00
07/03/2015 09:00,2,0.809,ACTIVE,208.77,338.14,59.928,1435928403,"274151322000083","174011321042388",28.51,24.30,0,330.93,351.07,23.4,20.6,0.141,445390.4,445390.4,6236,0,0,0,L,1151911521,0,120.20,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928429,183223.00
07/03/2015 09:00,2,0.854,ACTIVE,208.09,338.44,59.938,1435928403,"201051344000585","174011321042388",28.77,21.80,0,327.62,351.97,24.9,22.1,0.190,160504.0,160504.0,4927,0,0,0,L,1122011218,0,119.30,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928430,183224.00
07/03/2015 09:00,2,0.812,ACTIVE,208.31,342.95,59.928,1435928403,"274151322000054","174011321042388",28.17,24.00,0,329.73,351.07,23.2,20.5,0.159,440500.3,440500.3,5818,0,0,0,L,1151911521,0,120.42,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928431,183225.00
07/03/2015 09:00,2,0.824,ACTIVE,208.09,338.44,59.938,1435928403,"201051344001203","174011321042388",28.77,21.80,0,327.62,352.27,24.1,21.3,0.208,161671.8,161671.8,4931,0,0,0,L,1122011218,0,120.20,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928432,183226.00
07/03/2015 09:00,2,0.826,ACTIVE,207.64,337.84,59.922,1435928403,"201051344000646","174011321042388",28.71,21.80,0,326.72,351.67,24.1,21.3,0.181,158945.7,158945.7,4922,0,0,0,L,1122011218,0,119.97,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928433,183227.00
07/03/2015 09:00,2,0.549,ACTIVE,209.90,410.88,59.933,1435928403,"274151322000068","174011321042388",38.39,25.80,0,335.14,421.40,21.4,18.8,0.128,348595.2,348595.2,5920,0,0,0,L,1151911521,0,120.88,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928434,183228.00
07/03/2015 09:00,2,0.869,ACTIVE,209.22,341.75,59.954,1435928403,"274151322000076","174011321042388",28.59,24.00,0,332.13,351.97,25.1,22.3,0.164,469692.3,469692.3,6220,0,0,0,L,1151911521,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928435,183229.00
07/03/2015 09:00,1,0.491,ACTIVE,210.3,379.93,60.00,1435928403,"033051125000132","174011321042388",33.08,21,0.091,316.10,439.32,16.1,12.6,0.180,30125.900000024,30127.300000024,603,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928436,183230.00
07/03/2015 09:00,1,0.579,ACTIVE,209.3,388.21,59.96,1435928403,"033051125000150","174011321042388",38.47,21,0.183,316.20,444.92,22.1,11.0,0.227,40096.200000012,40098.600000012,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928437,183231.00
07/03/2015 09:00,2,0.844,ACTIVE,207.86,337.24,59.938,1435928403,"201051344000890","174011321042388",29.04,22.30,0,327.62,351.67,24.8,22.0,0.199,163192.5,163192.5,4930,0,0,0,L,1122011218,0,119.97,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928438,183232.00
07/03/2015 09:00,2,0.803,ACTIVE,208.09,339.34,59.933,1435928403,"201051344000900","174011321042388",28.35,21.30,0,327.02,351.07,23.1,20.3,0.194,163454.1,163454.1,4942,0,0,0,L,1122011218,0,119.97,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928439,183233.00
07/03/2015 09:00,2,0.820,ACTIVE,208.54,339.95,59.938,1435928403,"201051344000633","174011321042388",29.02,21.50,0,327.02,352.57,24.2,21.4,0.199,153117.0,153117.0,4941,0,0,0,L,1122011218,0,120.20,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928440,183234.00
07/03/2015 09:00,1,0.756,ACTIVE,210.0,421.70,60.00,1435928403,"040051121000185","174011321042388",23.46,21,0.158,313.58,439.24,17.6,15.9,0.001,35465.299999999,35466.699999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928441,183235.00
07/03/2015 09:00,2,0.826,ACTIVE,208.31,338.14,59.933,1435928403,"201051344000983","174011321042388",29.34,21.80,0,326.42,351.67,24.6,21.8,0.194,160411.7,160411.7,4941,0,0,0,L,1122011218,0,119.97,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928442,183236.00
07/03/2015 09:00,2,0.824,ACTIVE,208.31,338.44,59.938,1435928403,"201051344000917","174011321042388",28.63,22.30,0,327.02,351.37,23.9,21.2,0.172,163662.8,163662.8,4942,0,0,0,L,1122011218,0,119.75,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928443,183237.00
07/03/2015 09:00,1,0.798,ACTIVE,210.0,397.44,59.96,1435928403,"040051121000116","174011321042388",25.31,20,0.150,303.15,439.29,20.1,14.0,0.008,35404.100000024,35405.600000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928444,183238.00
07/03/2015 09:00,1,0.468,ACTIVE,210.2,411.17,60.00,1435928403,"033051125000135","174011321042388",34.38,22,0.147,316.13,440.27,16.0,11.7,0.001,29976.40000001,29977.80000001,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928446,183239.00
07/03/2015 09:00,2,0.826,ACTIVE,208.31,339.04,59.907,1435928403,"201051344000648","174011321042388",29.00,21.00,0,327.32,351.97,24.3,21.5,0.186,159497.6,159497.6,4934,0,0,0,L,1122011218,0,119.52,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928447,183240.00
07/03/2015 09:00,2,0.836,ACTIVE,208.31,339.04,59.933,1435928403,"201051344001093","174011321042388",29.00,22.00,0,326.12,351.37,24.6,21.8,0.177,161804.5,161804.5,4933,0,0,0,L,1122011218,0,119.75,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928448,183241.00
07/03/2015 09:00,2,0.816,ACTIVE,208.54,338.44,59.965,1435928403,"201051344000645","174011321042388",28.92,22.00,0,327.02,351.37,24.0,21.2,0.199,160020.3,160020.3,4942,0,0,0,L,1122011218,0,120.20,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928449,183242.00
07/03/2015 09:00,2,0.814,ACTIVE,209.44,341.45,59.907,1435928403,"274151322000085","174011321042388",28.49,23.50,0,331.83,350.77,23.5,20.7,0.159,442718.0,442718.0,6221,0,0,0,L,1151911521,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928450,183243.00
07/03/2015 09:00,2,0.820,ACTIVE,208.31,339.04,59.944,1435928403,"201051344000651","174011321042388",28.80,21.00,0,327.62,351.67,24.0,21.3,0.172,159388.0,159388.0,4929,0,0,0,L,1122011218,0,120.20,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928451,183244.00
07/03/2015 09:00,2,0.838,ACTIVE,208.31,339.04,59.938,1435928403,"201051344000867","174011321042388",28.59,22.30,0,327.02,351.07,24.3,21.5,0.172,151793.7,151793.7,4944,0,0,0,L,1122011218,0,120.20,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928452,183245.00
07/03/2015 09:00,1,0.837,ACTIVE,202.0,355.93,60.00,1435928403,"040051121000095","174011321042388",22.69,20,0.178,300.93,437.29,18.9,17.1,0.032,35285.2,35286.6,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928453,183246.00
07/03/2015 09:00,2,0.816,ACTIVE,200.63,329.73,59.938,1435928403,"201051344001230","174011321042388",29.00,21.80,0,319.51,349.86,24.0,21.2,0.199,162905.1,162905.1,4945,0,0,0,L,1122011218,0,115.68,116.13,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928454,183247.00
07/03/2015 09:00,2,0.814,ACTIVE,201.31,330.93,59.938,1435928403,"201051344000576","174011321042388",29.04,21.30,0,320.71,352.57,24.0,21.2,0.186,159288.3,159288.3,4947,0,0,0,L,1122011218,0,115.91,116.58,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928455,183248.00
07/03/2015 09:00,2,0.852,ACTIVE,201.08,328.82,59.938,1435928403,"201051344000579","174011321042388",29.22,22.30,0,320.41,352.27,25.2,22.4,0.203,165667.8,165667.8,4933,0,0,0,L,1122011218,0,115.68,116.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435928456,183249.00
07/03/2015 09:15,2,0.900,ACTIVE,211.93,342.35,59.928,1435929303,"201051344000955","174011321042388",28.90,22.50,0,319.51,354.07,26.4,23.6,0.199,164839.1,164839.1,4933,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929304,183250.00
07/03/2015 09:15,1,0.804,ACTIVE,214.3,385.29,60.00,1435929303,"040051121000195","174011321042388",24.36,22,0.157,306.91,441.04,19.5,16.2,0.023,37918.2,37922.1,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929305,183251.00
07/03/2015 09:15,2,0.926,ACTIVE,213.51,348.06,59.922,1435929303,"274151322000095","174011321042388",28.51,24.50,0,323.41,354.97,26.8,23.9,0.177,463917.9,463917.9,5848,0,0,0,L,1151911521,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929306,183252.00
07/03/2015 09:15,2,0.891,ACTIVE,212.38,342.65,59.965,1435929303,"201051344000868","174011321042388",28.90,21.80,0,320.41,355.28,26.1,23.3,0.199,151159.9,151159.9,4941,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929307,183253.00
07/03/2015 09:15,2,0.883,ACTIVE,213.06,344.45,59.965,1435929303,"201051344000853","174011321042388",28.94,22.30,0,320.71,356.78,25.9,23.1,0.208,157427.9,157427.9,4941,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929308,183254.00
07/03/2015 09:15,2,0.881,ACTIVE,213.06,344.15,59.959,1435929303,"201051344000582","174011321042388",28.51,22.00,0,320.11,355.28,25.5,22.7,0.190,157705.3,157705.3,4929,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929309,183255.00
07/03/2015 09:15,1,0.833,ACTIVE,214.6,369.27,60.00,1435929303,"040051121000097","174011321042388",25.65,22,0.172,306.42,441.53,21.2,13.0,0.070,36017.199999988,36021.400000036,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929310,183256.00
07/03/2015 09:15,2,0.893,ACTIVE,212.61,343.25,59.954,1435929303,"201051344000469","174011321042388",28.90,21.30,0,319.81,355.58,26.2,23.3,0.208,152689.4,152689.4,4934,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929311,183257.00
07/03/2015 09:15,2,0.881,ACTIVE,212.38,343.85,59.959,1435929303,"201051344000988","174011321042388",28.80,22.50,0,320.11,357.08,25.7,22.9,0.199,152302.0,152302.0,4934,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929312,183258.00
