ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 09:15,2,0.893,ACTIVE,212.61,343.25,59.959,1435929303,"201051344001158","174011321042388",28.37,22.00,0,320.71,355.58,25.7,22.9,0.199,158403.9,158403.9,4932,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929313,183259.00
07/03/2015 09:15,2,0.906,ACTIVE,212.61,342.65,59.959,1435929303,"201051344001025","174011321042388",28.59,22.00,0,320.71,355.88,26.2,23.4,0.194,161807.1,161807.1,4927,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929314,183260.00
07/03/2015 09:15,1,0.625,ACTIVE,214.8,380.41,60.00,1435929303,"033051125000118","174011321042388",38.50,22,0.151,313.80,442.06,23.9,15.2,0.170,40056.400000012,40061.400000012,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929315,183261.00
07/03/2015 09:15,2,0.893,ACTIVE,212.83,342.95,59.965,1435929303,"201051344000569","174011321042388",28.86,22.50,0,320.71,355.58,26.1,23.3,0.194,165337.2,165337.2,4940,0,0,0,L,1122011218,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929316,183262.00
07/03/2015 09:15,2,0.598,ACTIVE,213.51,405.77,59.938,1435929303,"274151322000094","174011321042388",37.75,25.50,0,335.44,423.81,22.9,20.2,0.155,349538.3,349538.3,6312,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929317,183263.00
07/03/2015 09:15,1,0.843,ACTIVE,214.6,341.32,60.00,1435929303,"040051121000068","174011321042388",23.36,22,0.177,309.91,440.39,19.6,20.1,0.170,34704.3,34707.999999988,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929318,183264.00
07/03/2015 09:15,2,0.896,ACTIVE,212.61,342.05,59.959,1435929303,"201051344000458","174011321042388",28.84,23.00,0,320.71,354.67,26.2,23.4,0.203,161140.2,161140.2,4935,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929319,183265.00
07/03/2015 09:15,2,0.891,ACTIVE,213.74,345.66,59.959,1435929303,"274151322000087","174011321042388",27.77,27.50,0,322.81,354.07,25.1,22.3,0.155,420187.5,420187.5,5818,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929320,183266.00
07/03/2015 09:15,2,0.910,ACTIVE,212.83,344.45,59.954,1435929303,"274151322000052","174011321042388",28.27,25.00,0,320.71,354.37,26.1,23.2,0.168,449216.8,449216.8,6219,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929321,183267.00
07/03/2015 09:15,2,0.889,ACTIVE,212.83,343.25,59.959,1435929303,"201051344001145","174011321042388",28.88,22.00,0,321.31,355.88,26.0,23.2,0.199,166299.5,166299.5,4943,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929322,183268.00
07/03/2015 09:15,2,0.871,ACTIVE,212.83,343.55,59.970,1435929303,"201051344000685","174011321042388",28.63,22.50,0,320.41,354.67,25.3,22.5,0.217,165376.0,165376.0,4945,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929323,183269.00
07/03/2015 09:15,2,0.875,ACTIVE,213.29,345.66,59.996,1435929303,"274151322000088","174011321042388",27.71,24.30,0,321.61,354.07,24.6,21.8,0.159,430361.6,430361.6,5831,0,0,0,L,1151911521,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929324,183270.00
07/03/2015 09:15,2,0.900,ACTIVE,212.83,343.25,59.965,1435929303,"201051344000438","174011321042388",28.86,22.30,0,320.41,355.88,26.3,23.5,0.194,165481.4,165481.4,4928,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929325,183271.00
07/03/2015 09:15,2,0.896,ACTIVE,212.38,341.75,59.965,1435929303,"201051344001135","174011321042388",29.18,22.00,0,320.11,354.67,26.5,23.7,0.203,156806.0,156806.0,4919,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929326,183272.00
07/03/2015 09:15,2,0.918,ACTIVE,212.61,343.85,59.970,1435929303,"201051344000417","174011321042388",28.57,22.80,0,320.11,355.58,26.6,23.8,0.194,161178.2,161178.2,4928,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929327,183273.00
07/03/2015 09:15,2,0.906,ACTIVE,212.16,342.95,59.970,1435929303,"201051344000594","174011321042388",28.98,22.80,0,318.91,354.97,26.6,23.7,0.208,161513.8,161513.8,4928,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929327,183274.00
07/03/2015 09:15,2,0.891,ACTIVE,213.29,346.26,59.970,1435929303,"274151322000083","174011321042388",28.43,24.80,0,320.71,354.37,25.6,22.8,0.177,445395.9,445395.9,6237,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929328,183275.00
07/03/2015 09:15,2,0.926,ACTIVE,212.83,344.45,59.970,1435929303,"201051344000585","174011321042388",28.86,22.50,0,319.81,355.88,27.1,24.2,0.203,160509.9,160509.9,4928,0,0,0,L,1122011218,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929329,183276.00
07/03/2015 09:15,2,0.893,ACTIVE,213.06,342.95,59.965,1435929303,"274151322000054","174011321042388",28.23,24.50,0,321.31,354.37,25.5,22.7,0.168,440505.8,440505.8,5819,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929330,183277.00
07/03/2015 09:15,2,0.910,ACTIVE,212.61,342.65,59.970,1435929303,"201051344001203","174011321042388",28.45,22.50,0,320.11,356.48,26.2,23.4,0.203,161677.5,161677.5,4932,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929331,183278.00
07/03/2015 09:15,2,0.893,ACTIVE,212.16,342.65,59.970,1435929303,"201051344000646","174011321042388",28.96,22.30,0,319.51,354.67,26.2,23.4,0.190,158951.4,158951.4,4923,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929332,183279.00
07/03/2015 09:15,2,0.619,ACTIVE,213.96,407.27,59.959,1435929303,"274151322000068","174011321042388",37.91,26.50,0,333.63,424.41,23.8,21.0,0.150,348600.2,348600.2,5921,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929333,183280.00
07/03/2015 09:15,2,0.957,ACTIVE,213.96,343.25,59.959,1435929303,"274151322000076","174011321042388",28.69,24.80,0,324.02,355.58,27.8,24.9,0.177,469698.3,469698.3,6221,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929334,183281.00
07/03/2015 09:15,1,0.532,ACTIVE,214.5,355.07,60.00,1435929303,"033051125000132","174011321042388",34.04,22,0.148,306.95,439.67,18.0,13.3,0.062,30127.300000024,30130.500000024,605,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929335,183282.00
07/03/2015 09:15,1,0.636,ACTIVE,215.1,366.92,60.00,1435929303,"033051125000150","174011321042388",38.87,22,0.208,314.07,442.18,24.6,28.7,0.091,40098.600000012,40103.500000012,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929336,183283.00
07/03/2015 09:15,2,0.934,ACTIVE,212.83,342.35,59.965,1435929303,"201051344000890","174011321042388",28.57,22.80,0,320.41,355.28,27.1,24.2,0.199,163198.4,163198.4,4931,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929337,183284.00
07/03/2015 09:15,2,0.871,ACTIVE,212.61,343.55,59.928,1435929303,"201051344000900","174011321042388",28.73,21.80,0,320.11,354.67,25.4,22.6,0.199,163459.6,163459.6,4943,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929338,183285.00
07/03/2015 09:15,2,0.904,ACTIVE,214.64,346.86,59.965,1435929303,"201051344000633","174011321042388",28.63,22.00,0,320.11,357.08,26.3,23.4,0.199,153122.7,153122.7,4942,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929339,183286.00
07/03/2015 09:15,1,0.808,ACTIVE,216.3,396.34,60.00,1435929303,"040051121000185","174011321042388",24.39,22,0.146,307.90,439.61,19.6,11.7,0.097,35466.699999999,35470.399999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929340,183287.00
07/03/2015 09:15,2,0.912,ACTIVE,214.41,344.76,59.970,1435929303,"201051344000983","174011321042388",29.06,22.30,0,320.11,356.18,26.9,24.0,0.217,160417.6,160417.6,4942,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929341,183288.00
07/03/2015 09:15,2,0.904,ACTIVE,214.19,345.36,59.959,1435929303,"201051344000917","174011321042388",28.71,22.80,0,319.51,355.88,26.3,23.4,0.208,163668.5,163668.5,4943,0,0,0,L,1122011218,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929342,183289.00
07/03/2015 09:15,1,0.867,ACTIVE,215.5,357.74,60.03,1435929303,"040051121000116","174011321042388",25.75,21,0.190,303.71,440.32,22.2,16.8,0.108,35405.600000024,35409.700000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929343,183290.00
07/03/2015 09:15,1,0.520,ACTIVE,216.3,355.67,60.00,1435929303,"033051125000135","174011321042388",34.12,23,0.144,306.27,440.59,17.6,13.7,0.201,29977.80000001,29981.10000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929345,183291.00
07/03/2015 09:15,2,0.900,ACTIVE,214.41,345.06,59.959,1435929303,"201051344000648","174011321042388",29.00,21.50,0,320.41,356.48,26.4,23.6,0.212,159503.4,159503.4,4935,0,0,0,L,1122011218,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929346,183292.00
07/03/2015 09:15,2,0.914,ACTIVE,214.19,345.96,59.959,1435929303,"201051344001093","174011321042388",28.94,22.80,0,319.21,356.48,26.9,24.0,0.190,161810.3,161810.3,4934,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929347,183293.00
07/03/2015 09:15,2,0.912,ACTIVE,214.64,344.76,59.959,1435929303,"201051344000645","174011321042388",28.39,22.50,0,321.31,357.08,26.3,23.4,0.194,160026.0,160026.0,4943,0,0,0,L,1122011218,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929349,183294.00
07/03/2015 09:15,2,0.906,ACTIVE,215.09,350.17,59.944,1435929303,"274151322000085","174011321042388",28.33,24.00,0,323.72,355.58,26.0,23.2,0.172,442723.6,442723.6,6222,0,0,0,L,1151911521,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929350,183295.00
07/03/2015 09:15,2,0.900,ACTIVE,214.41,345.06,59.954,1435929303,"201051344000651","174011321042388",28.69,21.80,0,320.41,356.18,26.2,23.3,0.194,159393.7,159393.7,4930,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929350,183296.00
07/03/2015 09:15,2,0.912,ACTIVE,213.29,343.85,59.944,1435929303,"201051344000867","174011321042388",28.80,22.80,0,320.71,355.88,26.6,23.8,0.203,151799.5,151799.5,4945,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929351,183297.00
07/03/2015 09:15,1,0.911,ACTIVE,216.0,408.34,60.03,1435929303,"040051121000095","174011321042388",23.03,22,0.151,300.54,437.73,20.9,11.5,0.005,35286.6,35290.3,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929353,183298.00
07/03/2015 09:15,2,0.904,ACTIVE,213.96,344.45,59.965,1435929303,"201051344001230","174011321042388",28.71,22.50,0,315.90,355.28,26.3,23.4,0.203,162910.8,162910.8,4946,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929353,183299.00
07/03/2015 09:15,2,0.906,ACTIVE,214.19,345.96,59.938,1435929303,"201051344000576","174011321042388",28.61,21.80,0,318.61,357.08,26.3,23.4,0.194,159293.9,159293.9,4948,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929354,183300.00
07/03/2015 09:15,2,0.939,ACTIVE,213.96,345.36,59.959,1435929303,"201051344000579","174011321042388",28.82,22.80,0,317.10,356.48,27.5,24.6,0.208,165673.8,165673.8,4934,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435929355,183301.00
07/03/2015 09:30,2,1.570,ACTIVE,212.61,350.47,59.959,1435930204,"201051344000955","174011321042388",29.10,23.30,0,331.23,369.10,46.3,42.8,0.371,164847.7,164847.7,4934,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930205,183302.00
07/03/2015 09:30,1,1.447,ACTIVE,214.8,356.34,60.00,1435930204,"040051121000195","174011321042388",25.25,23,0.227,318.50,443.50,36.3,36.1,0.246,37922.1,37928.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930206,183303.00
07/03/2015 09:30,2,1.629,ACTIVE,213.96,357.38,59.959,1435930204,"274151322000095","174011321042388",29.06,25.30,0,336.04,369.40,48.0,44.4,0.323,463926.9,463926.9,5849,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930207,183304.00
07/03/2015 09:30,2,1.596,ACTIVE,212.83,351.67,59.970,1435930204,"201051344000868","174011321042388",28.59,22.50,0,331.53,372.11,46.2,42.7,0.380,151168.4,151168.4,4942,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930208,183305.00
07/03/2015 09:30,2,1.559,ACTIVE,213.74,352.87,59.959,1435930204,"201051344000853","174011321042388",29.38,23.00,0,333.03,374.21,46.4,42.9,0.376,157436.4,157436.4,4942,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930209,183306.00
07/03/2015 09:30,2,1.559,ACTIVE,213.74,352.87,59.965,1435930204,"201051344000582","174011321042388",28.80,22.80,0,332.43,373.31,45.5,42.0,0.362,157713.7,157713.7,4930,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930210,183307.00
07/03/2015 09:30,1,1.487,ACTIVE,215.3,395.38,60.00,1435930204,"040051121000097","174011321042388",26.35,23,0.226,319.03,443.29,39.0,40.2,0.088,36021.400000036,36028.300000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930211,183308.00
07/03/2015 09:30,2,1.602,ACTIVE,213.51,353.17,59.965,1435930204,"201051344000469","174011321042388",29.00,22.30,0,331.53,374.21,47.1,43.5,0.402,152698.0,152698.0,4935,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930212,183309.00
07/03/2015 09:30,2,1.613,ACTIVE,213.51,353.47,59.959,1435930204,"201051344000988","174011321042388",28.86,23.30,0,331.83,377.82,47.2,43.6,0.393,152310.4,152310.4,4935,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930213,183310.00
07/03/2015 09:30,2,1.605,ACTIVE,213.51,353.17,59.975,1435930204,"201051344001158","174011321042388",28.92,23.00,0,331.53,374.51,47.1,43.6,0.402,158412.4,158412.4,4933,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930215,183311.00
07/03/2015 09:30,2,1.604,ACTIVE,213.29,351.67,59.970,1435930204,"201051344001025","174011321042388",29.40,23.00,0,332.73,374.21,47.8,44.2,0.398,161815.8,161815.8,4928,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930216,183312.00
07/03/2015 09:30,1,1.159,ACTIVE,215.1,414.08,60.00,1435930204,"033051125000118","174011321042388",39.11,23,0.282,318.31,443.59,45.1,35.4,0.148,40061.400000012,40069.400000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930217,183313.00
07/03/2015 09:30,2,1.619,ACTIVE,213.51,353.17,59.954,1435930204,"201051344000569","174011321042388",29.22,23.30,0,332.43,374.21,47.9,44.3,0.393,165345.7,165345.7,4941,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930218,183314.00
07/03/2015 09:30,2,1.090,ACTIVE,214.87,413.59,59.959,1435930204,"274151322000094","174011321042388",38.61,26.50,0,334.24,439.13,42.5,39.0,0.292,349545.9,349545.9,6313,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930219,183315.00
07/03/2015 09:30,1,1.574,ACTIVE,214.7,363.96,60.00,1435930204,"040051121000068","174011321042388",23.80,23,0.232,317.66,442.99,37.2,36.8,0.155,34707.999999988,34714.199999976,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930220,183316.00
07/03/2015 09:30,2,1.643,ACTIVE,213.51,352.27,59.981,1435930204,"201051344000458","174011321042388",28.86,23.80,0,331.83,374.81,48.1,44.5,0.411,161148.7,161148.7,4936,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930221,183317.00
07/03/2015 09:30,2,1.590,ACTIVE,213.96,357.38,59.954,1435930204,"274151322000087","174011321042388",28.63,28.50,0,335.14,368.20,46.0,42.5,0.309,420195.8,420195.8,5819,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930222,183318.00
07/03/2015 09:30,2,1.656,ACTIVE,213.74,356.48,59.954,1435930204,"274151322000052","174011321042388",28.82,26.30,0,335.14,369.40,48.3,44.7,0.327,449225.5,449225.5,6220,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930223,183319.00
07/03/2015 09:30,2,1.607,ACTIVE,213.51,351.97,59.959,1435930204,"201051344001145","174011321042388",29.48,23.00,0,332.73,374.51,48.0,44.4,0.411,166308.0,166308.0,4944,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930224,183320.00
07/03/2015 09:30,2,1.609,ACTIVE,213.29,352.27,59.954,1435930204,"201051344000685","174011321042388",29.28,23.30,0,331.83,373.91,47.7,44.1,0.420,165384.4,165384.4,4946,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930224,183321.00
07/03/2015 09:30,2,1.602,ACTIVE,213.06,356.78,59.944,1435930204,"274151322000088","174011321042388",28.78,25.30,0,334.24,369.40,46.8,43.2,0.314,430369.9,430369.9,5832,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930225,183322.00
07/03/2015 09:30,2,1.641,ACTIVE,213.51,352.57,59.959,1435930204,"201051344000438","174011321042388",29.22,23.30,0,331.53,375.11,48.5,44.9,0.402,165490.0,165490.0,4929,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930226,183323.00
07/03/2015 09:30,2,1.621,ACTIVE,213.06,351.67,59.959,1435930204,"201051344001135","174011321042388",29.30,22.80,0,331.23,371.81,48.2,44.6,0.389,156814.6,156814.6,4920,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930227,183324.00
07/03/2015 09:30,2,1.615,ACTIVE,213.51,352.87,59.933,1435930204,"201051344000417","174011321042388",29.24,23.80,0,332.43,374.81,47.8,44.2,0.398,161186.8,161186.8,4929,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930228,183325.00
07/03/2015 09:30,2,1.641,ACTIVE,212.83,352.57,59.949,1435930204,"201051344000594","174011321042388",28.96,23.50,0,327.62,372.41,48.2,44.6,0.389,161522.5,161522.5,4929,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930229,183326.00
07/03/2015 09:30,2,1.594,ACTIVE,214.19,347.16,59.954,1435930204,"274151322000083","174011321042388",28.77,25.80,0,335.44,369.70,46.4,42.9,0.314,445404.5,445404.5,6238,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930230,183327.00
07/03/2015 09:30,2,1.596,ACTIVE,213.51,352.87,59.959,1435930204,"201051344000585","174011321042388",29.30,23.30,0,332.73,375.41,47.4,43.8,0.367,160518.7,160518.7,4929,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930231,183328.00
07/03/2015 09:30,2,1.586,ACTIVE,213.29,348.96,59.954,1435930204,"274151322000054","174011321042388",28.92,25.80,0,334.84,369.40,46.5,42.9,0.314,440514.4,440514.4,5820,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930232,183329.00
07/03/2015 09:30,2,1.590,ACTIVE,213.29,351.07,59.954,1435930204,"201051344001203","174011321042388",29.44,23.30,0,332.13,375.71,47.4,43.8,0.384,161686.2,161686.2,4933,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930233,183330.00
07/03/2015 09:30,2,1.584,ACTIVE,212.83,351.07,59.954,1435930204,"201051344000646","174011321042388",28.80,23.30,0,331.23,371.51,46.2,42.7,0.380,158960.0,158960.0,4924,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930233,183331.00
07/03/2015 09:30,2,1.076,ACTIVE,214.41,413.59,59.954,1435930204,"274151322000068","174011321042388",38.82,28.00,0,335.44,444.85,42.0,38.6,0.252,348608.1,348608.1,5922,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930234,183332.00
07/03/2015 09:30,2,1.695,ACTIVE,214.19,359.78,59.954,1435930204,"274151322000076","174011321042388",29.04,26.00,0,337.24,371.51,49.9,46.2,0.340,469707.7,469707.7,6222,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930235,183333.00
07/03/2015 09:30,1,1.035,ACTIVE,215.3,324.64,60.00,1435930204,"033051125000132","174011321042388",27.29,24,0.176,316.24,439.27,28.1,12.3,0.260,30130.500000024,30135.200000024,607,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930237,183334.00
07/03/2015 09:30,1,1.144,ACTIVE,215.6,426.59,60.00,1435930204,"033051125000150","174011321042388",39.40,23,0.284,321.61,443.73,44.8,45.6,0.091,40103.500000012,40111.600000012,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930238,183335.00
07/03/2015 09:30,2,1.648,ACTIVE,213.06,351.37,59.954,1435930204,"201051344000890","174011321042388",29.14,24.00,0,331.83,373.01,48.7,45.0,0.389,163207.2,163207.2,4932,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930239,183336.00
07/03/2015 09:30,2,1.592,ACTIVE,213.51,352.27,59.959,1435930204,"201051344000900","174011321042388",29.18,22.50,0,331.83,375.11,47.0,43.5,0.371,163468.1,163468.1,4944,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930240,183337.00
07/03/2015 09:30,2,1.609,ACTIVE,213.74,353.17,59.949,1435930204,"201051344000633","174011321042388",29.24,23.00,0,333.93,375.41,47.6,44.1,0.393,153131.4,153131.4,4943,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930241,183338.00
07/03/2015 09:30,1,1.533,ACTIVE,215.1,346.30,60.00,1435930204,"040051121000185","174011321042388",23.38,23,0.225,318.39,441.68,35.6,35.7,0.237,35470.399999999,35476.099999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930242,183339.00
07/03/2015 09:30,2,1.613,ACTIVE,213.74,352.27,59.959,1435930204,"201051344000983","174011321042388",29.42,23.30,0,333.93,374.81,48.1,44.5,0.411,160426.4,160426.4,4943,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930243,183340.00
07/03/2015 09:30,2,1.631,ACTIVE,213.51,353.17,59.954,1435930204,"201051344000917","174011321042388",28.80,23.80,0,333.63,374.81,47.6,44.0,0.402,163677.1,163677.1,4944,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930244,183341.00
07/03/2015 09:30,1,1.532,ACTIVE,215.2,385.25,60.03,1435930204,"040051121000116","174011321042388",26.34,22,0.253,314.16,442.20,40.1,40.7,0.114,35409.700000024,35416.600000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930245,183342.00
07/03/2015 09:30,1,1.025,ACTIVE,215.4,426.32,60.00,1435930204,"033051125000135","174011321042388",29.22,24,0.171,318.35,440.71,29.8,22.3,0.053,29981.10000001,29985.90000001,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930246,183343.00
07/03/2015 09:30,2,1.584,ACTIVE,213.74,353.17,59.954,1435930204,"201051344000648","174011321042388",29.02,22.50,0,333.93,375.41,46.6,43.1,0.367,159512.0,159512.0,4936,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930247,183344.00
07/03/2015 09:30,2,1.629,ACTIVE,213.29,353.17,59.954,1435930204,"201051344001093","174011321042388",29.20,23.50,0,333.33,375.41,48.2,44.6,0.371,161819.2,161819.2,4935,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930248,183345.00
07/03/2015 09:30,2,1.566,ACTIVE,213.96,352.57,59.965,1435930204,"201051344000645","174011321042388",29.16,23.30,0,334.54,375.41,46.3,42.7,0.371,160034.7,160034.7,4944,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930249,183346.00
07/03/2015 09:30,2,1.570,ACTIVE,214.41,346.26,59.922,1435930204,"274151322000085","174011321042388",28.77,25.00,0,336.64,370.30,45.8,42.3,0.314,442732.3,442732.3,6223,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930250,183347.00
07/03/2015 09:30,2,1.549,ACTIVE,213.51,352.87,59.933,1435930204,"201051344000651","174011321042388",29.12,22.80,0,333.63,374.51,45.7,42.2,0.367,159402.4,159402.4,4931,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930251,183348.00
07/03/2015 09:30,2,1.549,ACTIVE,213.29,350.47,59.959,1435930204,"201051344000867","174011321042388",28.94,23.50,0,332.43,373.61,45.4,41.9,0.362,151808.2,151808.2,4946,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930252,183349.00
07/03/2015 09:30,1,1.492,ACTIVE,214.7,392.30,60.03,1435930204,"040051121000095","174011321042388",23.44,22,0.191,315.49,440.24,34.8,32.4,0.065,35290.3,35296.4,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930253,183350.00
07/03/2015 09:30,2,1.498,ACTIVE,212.83,350.47,59.954,1435930204,"201051344001230","174011321042388",29.40,23.50,0,330.63,372.11,44.6,41.2,0.367,162919.5,162919.5,4947,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930254,183351.00
07/03/2015 09:30,2,1.473,ACTIVE,213.51,353.17,59.970,1435930204,"201051344000576","174011321042388",29.04,22.50,0,333.93,375.41,43.4,39.9,0.354,159302.6,159302.6,4949,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930255,183352.00
07/03/2015 09:30,2,1.525,ACTIVE,213.29,350.77,59.965,1435930204,"201051344000579","174011321042388",28.73,23.80,0,333.93,375.71,44.4,40.9,0.349,165682.7,165682.7,4935,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435930256,183353.00
07/03/2015 09:45,2,0.664,ACTIVE,211.25,338.74,59.954,1435931103,"201051344000955","174011321042388",28.39,23.50,0,330.33,371.81,19.1,16.5,0.133,164853.6,164853.6,4935,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931104,183354.00
07/03/2015 09:45,1,0.533,ACTIVE,213.6,354.57,60.03,1435931103,"040051121000195","174011321042388",23.51,23,0.143,318.89,443.08,12.4,13.7,0.035,37928.5,37932.2,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931105,183355.00
07/03/2015 09:45,2,0.625,ACTIVE,212.61,341.15,59.944,1435931103,"274151322000095","174011321042388",27.99,25.50,0,333.93,369.40,17.7,15.2,0.110,463932.6,463932.6,5850,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931106,183356.00
07/03/2015 09:45,2,0.650,ACTIVE,211.48,338.44,59.970,1435931103,"201051344000868","174011321042388",28.21,22.80,0,330.33,375.41,18.6,16.0,0.128,151174.2,151174.2,4943,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931107,183357.00
07/03/2015 09:45,2,0.635,ACTIVE,212.38,340.55,59.965,1435931103,"201051344000853","174011321042388",28.63,23.00,0,331.53,376.01,18.4,15.9,0.128,157442.1,157442.1,4943,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931108,183358.00
07/03/2015 09:45,2,0.633,ACTIVE,212.38,339.65,59.965,1435931103,"201051344000582","174011321042388",28.39,23.00,0,330.63,375.11,18.2,15.7,0.128,157719.3,157719.3,4931,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931109,183359.00
07/03/2015 09:45,1,0.563,ACTIVE_NO_POWER,213.8,325.89,60.00,1435931103,"040051121000097","174011321042388",24.84,24,0.102,319.73,443.18,13.9,0.0,0.257,36028.300000012,36032.300000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931110,183360.00
07/03/2015 09:45,2,0.648,ACTIVE,211.70,338.74,59.965,1435931103,"201051344000469","174011321042388",28.41,22.00,0,330.33,376.01,18.7,16.1,0.133,152703.7,152703.7,4936,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931111,183361.00
07/03/2015 09:45,2,0.643,ACTIVE,211.70,339.04,59.970,1435931103,"201051344000988","174011321042388",27.91,23.50,0,330.03,376.92,18.2,15.6,0.137,152316.1,152316.1,4936,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931112,183362.00
07/03/2015 09:45,2,0.637,ACTIVE,211.93,339.34,59.970,1435931103,"201051344001158","174011321042388",28.11,23.30,0,330.63,376.31,18.1,15.6,0.137,158417.9,158417.9,4934,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931113,183363.00
07/03/2015 09:45,2,0.637,ACTIVE,211.70,338.14,59.970,1435931103,"201051344001025","174011321042388",28.90,23.30,0,330.93,374.51,18.7,16.1,0.119,161821.4,161821.4,4929,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931114,183364.00
07/03/2015 09:45,1,0.419,ACTIVE,213.8,353.27,60.03,1435931103,"033051125000118","174011321042388",37.78,23,0.148,320.69,443.68,15.7,14.8,0.084,40069.400000012,40074.1,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931115,183365.00
07/03/2015 09:45,2,0.646,ACTIVE,211.70,339.04,59.965,1435931103,"201051344000569","174011321042388",28.61,23.30,0,330.63,374.51,18.8,16.2,0.124,165351.4,165351.4,4942,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931116,183366.00
07/03/2015 09:45,2,0.395,ACTIVE,212.61,396.75,59.991,1435931103,"274151322000094","174011321042388",37.33,26.80,0,335.74,431.92,14.9,12.5,0.093,349550.5,349550.5,6314,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931117,183367.00
07/03/2015 09:45,1,0.579,ACTIVE,213.6,392.47,60.03,1435931103,"040051121000068","174011321042388",22.48,23,0.157,318.38,442.65,12.9,15.4,0.001,34714.199999976,34717.699999976,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931118,183368.00
07/03/2015 09:45,2,0.654,ACTIVE,211.70,337.24,59.975,1435931103,"201051344000458","174011321042388",28.15,23.80,0,330.93,375.71,18.7,16.1,0.137,161154.3,161154.3,4937,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931119,183369.00
07/03/2015 09:45,2,0.594,ACTIVE,212.83,341.15,59.970,1435931103,"274151322000087","174011321042388",27.35,29.00,0,331.53,369.10,16.5,14.0,0.102,420200.9,420200.9,5820,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931120,183370.00
07/03/2015 09:45,2,0.621,ACTIVE,212.61,342.95,59.949,1435931103,"274151322000052","174011321042388",27.67,26.50,0,332.13,369.40,17.4,14.9,0.102,449230.9,449230.9,6221,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931121,183371.00
07/03/2015 09:45,2,0.643,ACTIVE,211.93,339.65,59.975,1435931103,"201051344001145","174011321042388",28.19,23.00,0,331.23,375.11,18.4,15.8,0.128,166313.6,166313.6,4945,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931122,183372.00
07/03/2015 09:45,2,0.619,ACTIVE,212.16,338.74,59.970,1435931103,"201051344000685","174011321042388",28.23,23.50,0,330.63,374.21,17.8,15.2,0.137,165389.8,165389.8,4947,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931123,183373.00
07/03/2015 09:45,2,0.574,ACTIVE,212.38,342.05,59.970,1435931103,"274151322000088","174011321042388",27.53,25.50,0,330.93,369.40,16.0,13.5,0.097,430374.9,430374.9,5833,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931124,183374.00
07/03/2015 09:45,2,0.646,ACTIVE,211.93,338.44,59.981,1435931103,"201051344000438","174011321042388",28.43,23.30,0,330.63,374.81,18.6,16.1,0.133,165495.6,165495.6,4930,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931125,183375.00
07/03/2015 09:45,2,0.666,ACTIVE,211.48,337.54,59.975,1435931103,"201051344001135","174011321042388",28.21,23.00,0,330.03,373.31,19.0,16.4,0.119,156820.3,156820.3,4921,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931126,183376.00
07/03/2015 09:45,2,0.666,ACTIVE,212.16,339.04,59.981,1435931103,"201051344000417","174011321042388",28.23,24.00,0,330.63,373.91,19.1,16.5,0.141,161192.5,161192.5,4930,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931126,183377.00
07/03/2015 09:45,2,0.648,ACTIVE,211.48,339.04,59.981,1435931103,"201051344000594","174011321042388",28.65,23.80,0,329.43,373.91,18.9,16.3,0.133,161528.2,161528.2,4930,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931127,183378.00
07/03/2015 09:45,2,0.613,ACTIVE,213.06,342.35,59.970,1435931103,"274151322000083","174011321042388",26.88,26.00,0,332.13,369.10,16.7,14.2,0.115,445409.6,445409.6,6239,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931128,183379.00
07/03/2015 09:45,2,0.664,ACTIVE,212.16,340.25,59.975,1435931103,"201051344000585","174011321042388",28.82,23.50,0,330.63,375.41,19.4,16.8,0.137,160524.4,160524.4,4930,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931129,183380.00
07/03/2015 09:45,2,0.600,ACTIVE,213.06,342.35,59.970,1435931103,"274151322000054","174011321042388",27.67,25.80,0,330.63,368.80,16.9,14.3,0.106,440519.5,440519.5,5821,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931130,183381.00
07/03/2015 09:45,2,0.650,ACTIVE,212.16,338.74,59.975,1435931103,"201051344001203","174011321042388",28.03,23.50,0,330.63,375.41,18.5,15.9,0.133,161691.7,161691.7,4934,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931131,183382.00
07/03/2015 09:45,2,0.643,ACTIVE,211.70,339.34,59.981,1435931103,"201051344000646","174011321042388",28.47,23.50,0,329.73,371.21,18.5,15.9,0.133,158965.5,158965.5,4925,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931132,183383.00
07/03/2015 09:45,2,0.385,ACTIVE,213.96,412.98,59.981,1435931103,"274151322000068","174011321042388",39.04,28.00,0,336.04,444.54,15.0,12.5,0.080,348612.7,348612.7,5923,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931133,183384.00
07/03/2015 09:45,2,0.635,ACTIVE,213.51,341.75,59.981,1435931103,"274151322000076","174011321042388",28.33,26.00,0,334.54,371.51,18.2,15.6,0.128,469713.3,469713.3,6223,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931134,183385.00
07/03/2015 09:45,1,0.366,ALERT,214.3,373.51,60.03,1435931103,"033051125000132","174011321042388",32.44,24,0.143,313.75,439.58,11.8,14.5,0.005,30135.200000024,30138.200000024,609,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435931135,183386.00
07/03/2015 09:45,1,0.424,ACTIVE,213.8,372.42,60.03,1435931103,"033051125000150","174011321042388",38.01,23,0.154,321.32,443.78,16.0,16.4,0.030,40111.600000012,40116.300000012,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931137,183387.00
07/03/2015 09:45,2,0.662,ACTIVE,211.70,337.84,59.986,1435931103,"201051344000890","174011321042388",28.45,24.30,0,330.93,373.61,19.1,16.5,0.128,163212.9,163212.9,4933,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931138,183388.00
07/03/2015 09:45,2,0.605,ACTIVE,211.70,339.34,59.970,1435931103,"201051344000900","174011321042388",28.51,22.50,0,330.63,375.71,17.5,14.9,0.124,163473.3,163473.3,4945,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931139,183389.00
07/03/2015 09:45,2,0.645,ACTIVE,212.38,340.25,59.986,1435931103,"201051344000633","174011321042388",28.23,23.30,0,330.93,376.92,18.4,15.9,0.128,153136.8,153136.8,4944,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931140,183390.00
07/03/2015 09:45,1,0.538,ACTIVE_NO_POWER,213.9,376.81,60.03,1435931103,"040051121000185","174011321042388",23.54,23,0.000,318.39,441.38,12.6,0.0,0.205,35476.099999999,35479.199999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931141,183391.00
07/03/2015 09:45,2,0.664,ACTIVE,211.93,338.14,59.986,1435931103,"201051344000983","174011321042388",28.19,23.30,0,330.33,374.51,19.0,16.4,0.133,160431.9,160431.9,4944,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931142,183392.00
07/03/2015 09:45,2,0.646,ACTIVE,211.93,339.65,59.975,1435931103,"201051344000917","174011321042388",28.03,24.00,0,330.03,373.91,18.4,15.8,0.115,163682.6,163682.6,4945,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931143,183393.00
07/03/2015 09:45,1,0.590,ACTIVE,213.6,367.54,60.03,1435931103,"040051121000116","174011321042388",25.01,22,0.148,313.49,441.99,14.6,12.2,0.018,35416.600000024,35420.300000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931144,183394.00
07/03/2015 09:45,1,0.360,ACTIVE,214.1,392.23,60.03,1435931103,"033051125000135","174011321042388",31.46,24,0.152,318.82,440.63,11.2,14.9,0.001,29985.90000001,29988.80000001,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931145,183395.00
07/03/2015 09:45,2,0.650,ACTIVE,212.16,339.04,59.991,1435931103,"201051344000648","174011321042388",28.19,22.50,0,330.93,374.21,18.6,16.0,0.133,159517.4,159517.4,4937,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931146,183396.00
07/03/2015 09:45,2,0.660,ACTIVE,211.93,339.34,59.986,1435931103,"201051344001093","174011321042388",28.09,23.80,0,330.33,376.01,18.8,16.3,0.128,161824.7,161824.7,4936,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931147,183397.00
07/03/2015 09:45,2,0.641,ACTIVE,212.16,339.34,59.981,1435931103,"201051344000645","174011321042388",28.07,23.50,0,331.53,375.11,18.3,15.7,0.124,160040.0,160040.0,4945,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931148,183398.00
07/03/2015 09:45,2,0.605,ACTIVE,213.06,340.85,59.986,1435931103,"274151322000085","174011321042388",27.69,25.30,0,332.73,366.40,17.0,14.5,0.102,442737.3,442737.3,6224,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931149,183399.00
07/03/2015 09:45,2,0.641,ACTIVE,211.93,339.34,59.986,1435931103,"201051344000651","174011321042388",28.05,22.80,0,330.63,372.11,18.2,15.6,0.133,159407.7,159407.7,4932,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931150,183400.00
07/03/2015 09:45,2,0.650,ACTIVE,212.16,339.04,59.986,1435931103,"201051344000867","174011321042388",28.25,23.80,0,330.63,371.51,18.6,16.0,0.133,151813.6,151813.6,4947,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931151,183401.00
07/03/2015 09:45,1,0.643,ACTIVE,213.8,331.94,60.03,1435931103,"040051121000095","174011321042388",22.02,22,0.101,315.52,440.34,14.1,6.7,0.162,35296.4,35299.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931152,183402.00
07/03/2015 09:45,2,0.643,ACTIVE,211.93,338.44,59.975,1435931103,"201051344001230","174011321042388",28.19,23.80,0,330.03,370.00,18.4,15.8,0.128,162924.8,162924.8,4948,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931153,183403.00
