ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 09:45,2,0.625,ACTIVE,212.38,339.95,59.981,1435931103,"201051344000576","174011321042388",28.75,22.80,0,330.63,373.01,18.3,15.7,0.124,159307.8,159307.8,4950,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931154,183404.00
07/03/2015 09:45,2,0.680,ACTIVE,211.70,338.74,59.986,1435931103,"201051344000579","174011321042388",28.23,24.00,0,330.93,372.41,19.5,16.9,0.141,165688.2,165688.2,4936,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435931155,183405.00
07/03/2015 10:00,2,1.387,ACTIVE,211.93,348.06,59.970,1435932003,"201051344000955","174011321042388",29.14,23.50,0,327.92,367.60,41.0,37.6,0.336,164860.3,164860.3,4936,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932005,183406.00
07/03/2015 10:00,1,1.255,ACTIVE,214.6,343.12,60.03,1435932003,"040051121000195","174011321042388",25.06,23,0.218,319.42,443.50,31.3,25.2,0.210,37932.2,37936.8,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932006,183407.00
07/03/2015 10:00,2,1.420,ACTIVE,212.61,349.56,59.975,1435932003,"274151322000095","174011321042388",28.67,26.00,0,333.03,365.49,41.3,37.9,0.278,463939.4,463939.4,5851,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932007,183408.00
07/03/2015 10:00,2,1.379,ACTIVE,212.16,348.36,59.970,1435932003,"201051344000868","174011321042388",29.00,22.80,0,328.22,368.80,40.5,37.2,0.318,151180.8,151180.8,4944,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932008,183409.00
07/03/2015 10:00,2,1.371,ACTIVE,212.83,349.56,59.975,1435932003,"201051344000853","174011321042388",29.10,23.30,0,330.93,372.71,40.5,37.2,0.336,157448.7,157448.7,4944,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932009,183410.00
07/03/2015 10:00,2,1.357,ACTIVE,212.83,348.36,59.970,1435932003,"201051344000582","174011321042388",28.84,23.00,0,330.33,369.40,39.6,36.3,0.323,157725.8,157725.8,4932,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932009,183411.00
07/03/2015 10:00,1,1.262,ACTIVE,214.7,363.20,60.03,1435932003,"040051121000097","174011321042388",26.10,24,0.196,318.92,443.70,32.7,32.9,0.116,36032.300000012,36037.300000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932011,183412.00
07/03/2015 10:00,2,1.369,ACTIVE,212.38,348.96,59.970,1435932003,"201051344000469","174011321042388",28.96,22.00,0,327.92,369.10,40.2,36.9,0.336,152710.4,152710.4,4937,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932012,183413.00
07/03/2015 10:00,2,1.373,ACTIVE,212.16,349.56,59.965,1435932003,"201051344000988","174011321042388",28.69,23.50,0,328.82,372.41,40.0,36.6,0.318,152322.7,152322.7,4937,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932012,183414.00
07/03/2015 10:00,2,1.357,ACTIVE,212.61,349.56,59.970,1435932003,"201051344001158","174011321042388",28.86,23.30,0,328.82,371.21,39.8,36.4,0.323,158424.5,158424.5,4935,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932013,183415.00
07/03/2015 10:00,2,1.373,ACTIVE,212.38,347.46,59.959,1435932003,"201051344001025","174011321042388",28.92,23.50,0,330.03,369.70,40.2,36.9,0.314,161828.2,161828.2,4930,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932014,183416.00
07/03/2015 10:00,1,0.930,ACTIVE,214.3,387.57,60.03,1435932003,"033051125000118","174011321042388",39.19,23,0.218,319.48,443.58,36.2,37.6,0.088,40074.1,40079.999999976,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932016,183417.00
07/03/2015 10:00,2,1.355,ACTIVE,212.61,348.96,59.975,1435932003,"201051344000569","174011321042388",29.06,23.30,0,329.73,369.70,39.9,36.6,0.327,165358.1,165358.1,4943,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932017,183418.00
07/03/2015 10:00,2,0.883,ACTIVE,213.51,415.09,59.965,1435932003,"274151322000094","174011321042388",38.37,27.50,0,336.64,442.44,34.3,31.2,0.230,349556.2,349556.2,6315,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932018,183419.00
07/03/2015 10:00,1,1.260,ACTIVE,213.8,377.56,60.03,1435932003,"040051121000068","174011321042388",23.57,23,0.243,319.71,442.90,29.5,33.9,0.103,34717.699999976,34722.199999976,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932019,183420.00
07/03/2015 10:00,2,1.352,ACTIVE,212.61,347.16,59.954,1435932003,"201051344000458","174011321042388",28.84,24.00,0,328.82,369.10,39.6,36.3,0.327,161161.1,161161.1,4938,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932020,183421.00
07/03/2015 10:00,2,1.309,ACTIVE,213.29,348.66,59.965,1435932003,"274151322000087","174011321042388",27.85,30.00,0,332.43,363.39,36.9,33.7,0.243,420207.2,420207.2,5821,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932021,183422.00
07/03/2015 10:00,2,1.324,ACTIVE,212.61,353.17,59.965,1435932003,"274151322000052","174011321042388",28.57,26.80,0,331.23,364.29,38.3,35.1,0.247,449237.4,449237.4,6222,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932022,183423.00
07/03/2015 10:00,2,1.326,ACTIVE,212.38,348.36,59.996,1435932003,"201051344001145","174011321042388",29.20,23.30,0,330.93,371.51,39.2,36.0,0.309,166320.3,166320.3,4946,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932023,183424.00
07/03/2015 10:00,2,1.293,ACTIVE,212.61,348.66,59.975,1435932003,"201051344000685","174011321042388",29.32,23.50,0,327.62,368.20,38.5,35.2,0.336,165396.3,165396.3,4948,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932024,183425.00
07/03/2015 10:00,2,1.275,ACTIVE,212.38,349.26,59.949,1435932003,"274151322000088","174011321042388",28.27,25.80,0,333.93,363.99,36.5,33.3,0.230,430381.1,430381.1,5834,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932025,183426.00
07/03/2015 10:00,2,1.314,ACTIVE,212.61,348.96,59.938,1435932003,"201051344000438","174011321042388",29.38,23.50,0,329.73,369.10,39.2,35.9,0.314,165502.4,165502.4,4931,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932026,183427.00
07/03/2015 10:00,2,1.336,ACTIVE,212.16,347.16,59.965,1435932003,"201051344001135","174011321042388",29.06,23.00,0,329.13,369.10,39.4,36.1,0.309,156827.1,156827.1,4922,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932026,183428.00
07/03/2015 10:00,2,1.326,ACTIVE,212.38,348.96,59.959,1435932003,"201051344000417","174011321042388",29.08,24.30,0,329.73,368.50,39.1,35.8,0.323,161199.3,161199.3,4931,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932027,183429.00
07/03/2015 10:00,2,1.346,ACTIVE,210.57,345.96,59.954,1435932003,"201051344000594","174011321042388",29.02,24.00,0,328.82,369.10,39.6,36.3,0.331,161535.0,161535.0,4931,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932028,183430.00
07/03/2015 10:00,2,1.281,ACTIVE,213.51,351.37,59.981,1435932003,"274151322000083","174011321042388",28.75,26.50,0,332.13,364.89,37.3,34.1,0.247,445416.1,445416.1,6240,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932029,183431.00
07/03/2015 10:00,2,1.344,ACTIVE,212.61,348.66,59.965,1435932003,"201051344000585","174011321042388",29.22,23.50,0,328.82,370.90,39.8,36.5,0.314,160531.4,160531.4,4931,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932030,183432.00
07/03/2015 10:00,2,1.283,ACTIVE,212.83,345.06,59.959,1435932003,"274151322000054","174011321042388",28.63,26.30,0,333.03,364.59,37.2,34.0,0.243,440526.0,440526.0,5822,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932031,183433.00
07/03/2015 10:00,2,1.332,ACTIVE,212.38,347.16,59.975,1435932003,"201051344001203","174011321042388",28.88,23.50,0,330.03,370.60,39.0,35.7,0.327,161698.5,161698.5,4935,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932032,183434.00
07/03/2015 10:00,2,1.330,ACTIVE,211.93,346.86,59.986,1435932003,"201051344000646","174011321042388",28.49,23.80,0,327.32,367.90,38.4,35.1,0.323,158972.2,158972.2,4926,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932033,183435.00
07/03/2015 10:00,2,0.906,ACTIVE,214.19,380.52,59.959,1435932003,"274151322000068","174011321042388",36.26,28.80,0,335.74,437.33,33.1,30.1,0.181,348618.6,348618.6,5924,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932034,183436.00
07/03/2015 10:00,2,1.348,ACTIVE,213.06,349.56,59.965,1435932003,"274151322000076","174011321042388",29.22,26.50,0,333.33,368.20,39.9,36.6,0.270,469720.3,469720.3,6224,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932035,183437.00
07/03/2015 10:00,1,0.806,ACTIVE,214.1,430.73,60.00,1435932003,"033051125000132","174011321042388",29.39,24,0.133,316.48,439.63,23.5,11.2,0.054,30138.200000024,30141.900000024,612,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932036,183438.00
07/03/2015 10:00,1,0.904,ACTIVE,213.8,372.04,60.03,1435932003,"033051125000150","174011321042388",39.01,23,0.214,320.06,444.13,35.1,27.4,0.149,40116.300000012,40122.300000012,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932038,183439.00
07/03/2015 10:00,2,1.330,ACTIVE,212.16,347.16,59.965,1435932003,"201051344000890","174011321042388",29.02,24.30,0,328.82,368.50,39.1,35.8,0.309,163219.8,163219.8,4934,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932038,183440.00
07/03/2015 10:00,2,1.287,ACTIVE,212.38,348.06,59.965,1435932003,"201051344000900","174011321042388",28.82,22.80,0,328.22,368.50,37.6,34.4,0.301,163479.9,163479.9,4946,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932039,183441.00
07/03/2015 10:00,2,1.309,ACTIVE,212.61,349.26,59.954,1435932003,"201051344000633","174011321042388",28.90,23.50,0,329.13,370.60,38.4,35.1,0.305,153143.6,153143.6,4945,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932040,183442.00
07/03/2015 10:00,1,1.273,ACTIVE,214.3,345.29,60.03,1435932003,"040051121000185","174011321042388",19.58,23,0.142,317.54,440.10,24.8,21.5,0.224,35479.199999999,35483.199999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932042,183443.00
07/03/2015 10:00,2,1.307,ACTIVE,212.38,348.06,59.965,1435932003,"201051344000983","174011321042388",29.24,23.50,0,327.92,369.70,38.8,35.5,0.314,160438.9,160438.9,4945,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932042,183444.00
07/03/2015 10:00,2,1.293,ACTIVE,212.16,347.76,59.933,1435932003,"201051344000917","174011321042388",29.06,24.00,0,328.52,368.80,38.1,34.8,0.309,163689.4,163689.4,4946,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932043,183445.00
07/03/2015 10:00,1,1.230,ACTIVE,213.7,435.69,60.03,1435932003,"040051121000116","174011321042388",25.58,22,0.228,313.68,442.32,31.3,21.2,0.024,35420.300000024,35425.300000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932045,183446.00
07/03/2015 10:00,1,0.784,ACTIVE,214.4,416.55,60.03,1435932003,"033051125000135","174011321042388",29.75,24,0.136,316.68,440.84,23.2,13.7,0.085,29988.80000001,29992.40000001,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932046,183447.00
07/03/2015 10:00,2,1.283,ACTIVE,212.38,347.16,59.965,1435932003,"201051344000648","174011321042388",29.18,22.80,0,330.63,370.90,38.0,34.7,0.309,159524.3,159524.3,4938,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932047,183448.00
07/03/2015 10:00,2,1.305,ACTIVE,212.16,347.76,59.970,1435932003,"201051344001093","174011321042388",28.94,23.80,0,328.82,369.10,38.2,35.0,0.301,161831.6,161831.6,4937,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932048,183449.00
07/03/2015 10:00,2,1.291,ACTIVE,212.61,347.76,59.965,1435932003,"201051344000645","174011321042388",28.86,23.50,0,331.23,371.81,37.8,34.6,0.309,160046.9,160046.9,4946,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932049,183450.00
07/03/2015 10:00,2,1.260,ACTIVE,213.29,353.17,59.954,1435932003,"274151322000085","174011321042388",28.51,25.80,0,333.33,364.59,36.3,33.1,0.243,442743.9,442743.9,6225,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932050,183451.00
07/03/2015 10:00,2,1.270,ACTIVE,212.38,348.06,59.970,1435932003,"201051344000651","174011321042388",29.26,23.00,0,330.63,368.80,37.6,34.4,0.309,159414.5,159414.5,4933,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932051,183452.00
07/03/2015 10:00,2,1.281,ACTIVE,212.38,346.86,59.965,1435932003,"201051344000867","174011321042388",29.22,23.80,0,328.52,368.50,38.0,34.7,0.301,151820.5,151820.5,4948,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932052,183453.00
07/03/2015 10:00,1,1.233,ACTIVE,214.0,373.43,60.00,1435932003,"040051121000095","174011321042388",23.23,23,0.239,315.79,440.28,28.5,23.2,0.074,35299.5,35304,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932053,183454.00
07/03/2015 10:00,2,1.275,ACTIVE,211.70,346.56,59.965,1435932003,"201051344001230","174011321042388",29.00,23.80,0,329.43,367.30,37.5,34.3,0.305,162931.6,162931.6,4949,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932054,183455.00
07/03/2015 10:00,2,1.258,ACTIVE,212.61,348.36,59.970,1435932003,"201051344000576","174011321042388",29.32,22.80,0,331.53,372.11,37.4,34.2,0.301,159314.7,159314.7,4951,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932055,183456.00
07/03/2015 10:00,2,1.303,ACTIVE,212.16,347.16,59.949,1435932003,"201051344000579","174011321042388",29.08,24.30,0,330.03,372.11,38.4,35.2,0.314,165695.3,165695.3,4937,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932056,183457.00
07/03/2015 10:15,2,1.174,ACTIVE,211.70,345.66,59.965,1435932903,"201051344000955","174011321042388",29.12,23.80,0,329.73,365.49,34.6,31.5,0.270,164868.9,164868.9,4937,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932904,183458.00
07/03/2015 10:15,1,1.098,ACTIVE,214.4,428.26,60.03,1435932903,"040051121000195","174011321042388",24.94,24,0.170,319.49,443.45,27.2,16.3,0.055,37936.8,37943.2,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932905,183459.00
07/03/2015 10:15,2,1.248,ACTIVE,212.61,346.86,59.959,1435932903,"274151322000095","174011321042388",28.78,26.30,0,333.93,362.19,36.4,33.2,0.247,463948.3,463948.3,5852,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932906,183460.00
07/03/2015 10:15,2,1.180,ACTIVE,211.93,345.96,59.954,1435932903,"201051344000868","174011321042388",28.75,23.00,0,329.73,366.10,34.4,31.2,0.270,151189.4,151189.4,4945,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932907,183461.00
07/03/2015 10:15,2,1.162,ACTIVE,212.61,347.46,59.970,1435932903,"201051344000853","174011321042388",29.02,23.30,0,332.13,368.20,34.2,31.1,0.270,157457.3,157457.3,4945,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932908,183462.00
07/03/2015 10:15,2,1.158,ACTIVE,212.61,347.46,59.965,1435932903,"201051344000582","174011321042388",28.57,23.30,0,330.63,367.00,33.5,30.5,0.261,157734.2,157734.2,4933,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932909,183463.00
07/03/2015 10:15,1,1.120,ACTIVE,214.2,373.91,60.00,1435932903,"040051121000097","174011321042388",26.02,24,0.225,318.82,443.64,29.0,33.8,0.111,36037.300000012,36044,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932910,183464.00
07/03/2015 10:15,2,1.180,ACTIVE,211.93,347.46,59.959,1435932903,"201051344000469","174011321042388",28.71,22.30,0,330.63,367.90,34.3,31.2,0.278,152718.9,152718.9,4938,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932911,183465.00
07/03/2015 10:15,2,1.176,ACTIVE,211.93,347.46,59.959,1435932903,"201051344000988","174011321042388",28.51,23.50,0,330.33,368.80,34.0,30.9,0.270,152331.2,152331.2,4938,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932912,183466.00
07/03/2015 10:15,2,1.172,ACTIVE,211.93,346.26,59.965,1435932903,"201051344001158","174011321042388",28.53,23.30,0,330.63,367.30,33.9,30.8,0.274,158433.0,158433.0,4936,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932913,183467.00
07/03/2015 10:15,2,1.176,ACTIVE,211.93,346.56,59.965,1435932903,"201051344001025","174011321042388",28.96,23.50,0,330.93,367.00,34.5,31.4,0.265,161836.8,161836.8,4931,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932914,183468.00
07/03/2015 10:15,1,0.839,ACTIVE,213.6,342.88,60.00,1435932903,"033051125000118","174011321042388",38.94,24,0.192,318.02,442.86,32.5,33.3,0.192,40079.999999976,40087.700000024,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932915,183469.00
07/03/2015 10:15,2,1.160,ACTIVE,211.93,346.56,59.965,1435932903,"201051344000569","174011321042388",29.16,23.50,0,330.03,366.70,34.3,31.2,0.265,165366.7,165366.7,4944,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932916,183470.00
07/03/2015 10:15,2,0.783,ACTIVE,212.61,416.29,59.954,1435932903,"274151322000094","174011321042388",38.76,27.50,0,335.44,437.03,30.9,27.9,0.208,349563.6,349563.6,6316,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932917,183471.00
07/03/2015 10:15,1,1.159,ACTIVE,214.3,387.42,60.00,1435932903,"040051121000068","174011321042388",23.25,23,0.199,318.34,442.68,26.8,30.9,0.050,34722.199999976,34728.199999976,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932919,183472.00
07/03/2015 10:15,2,1.174,ACTIVE,212.16,346.26,59.965,1435932903,"201051344000458","174011321042388",28.80,24.00,0,330.63,366.40,34.3,31.2,0.283,161169.6,161169.6,4939,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932920,183473.00
07/03/2015 10:15,2,1.193,ACTIVE,212.61,344.15,59.996,1435932903,"274151322000087","174011321042388",27.81,30.80,0,333.63,360.38,33.6,30.5,0.221,420215.2,420215.2,5822,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932920,183474.00
07/03/2015 10:15,2,1.232,ACTIVE,212.38,348.96,59.970,1435932903,"274151322000052","174011321042388",28.21,27.00,0,333.63,360.99,35.2,32.1,0.225,449245.9,449245.9,6223,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932921,183475.00
07/03/2015 10:15,2,1.176,ACTIVE,211.93,346.26,59.965,1435932903,"201051344001145","174011321042388",28.82,23.50,0,331.23,366.70,34.4,31.2,0.265,166328.8,166328.8,4947,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932922,183476.00
07/03/2015 10:15,2,1.162,ACTIVE,212.16,346.56,59.944,1435932903,"201051344000685","174011321042388",28.53,23.80,0,330.03,365.49,33.6,30.5,0.296,165404.6,165404.6,4949,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932923,183477.00
07/03/2015 10:15,2,1.182,ACTIVE,212.83,345.36,59.965,1435932903,"274151322000088","174011321042388",28.19,26.00,0,334.54,360.99,33.8,30.7,0.225,430389.2,430389.2,5835,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932924,183478.00
07/03/2015 10:15,2,1.195,ACTIVE,212.16,346.26,59.975,1435932903,"201051344000438","174011321042388",28.92,23.80,0,330.03,366.40,35.1,31.9,0.292,165510.8,165510.8,4932,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932925,183479.00
07/03/2015 10:15,2,1.203,ACTIVE,211.70,345.96,59.965,1435932903,"201051344001135","174011321042388",28.92,23.30,0,330.03,365.19,35.2,32.1,0.283,156835.7,156835.7,4923,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932926,183480.00
07/03/2015 10:15,2,1.197,ACTIVE,212.16,347.16,59.996,1435932903,"201051344000417","174011321042388",28.90,24.30,0,330.63,366.40,35.1,32.0,0.287,161207.8,161207.8,4932,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932927,183481.00
07/03/2015 10:15,2,1.209,ACTIVE,211.48,345.96,59.965,1435932903,"201051344000594","174011321042388",28.96,24.30,0,329.43,365.49,35.5,32.3,0.292,161543.6,161543.6,4932,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932928,183482.00
07/03/2015 10:15,2,1.223,ACTIVE,212.16,353.17,59.959,1435932903,"274151322000083","174011321042388",28.51,26.80,0,333.93,360.99,35.3,32.2,0.239,445424.4,445424.4,6241,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932929,183483.00
07/03/2015 10:15,2,1.246,ACTIVE,212.16,347.76,59.954,1435932903,"201051344000585","174011321042388",28.88,23.50,0,330.03,365.19,36.5,33.3,0.292,160540.1,160540.1,4932,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932930,183484.00
07/03/2015 10:15,2,1.232,ACTIVE,213.06,349.26,59.954,1435932903,"274151322000054","174011321042388",28.67,26.30,0,332.73,361.59,35.8,32.6,0.252,440534.3,440534.3,5823,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932931,183485.00
07/03/2015 10:15,2,1.268,ACTIVE,212.16,347.46,59.954,1435932903,"201051344001203","174011321042388",28.90,23.80,0,331.53,366.10,37.1,33.9,0.309,161707.0,161707.0,4936,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932932,183486.00
07/03/2015 10:15,2,1.256,ACTIVE,211.70,346.86,59.959,1435932903,"201051344000646","174011321042388",28.98,23.80,0,329.73,364.89,36.9,33.7,0.292,158980.6,158980.6,4927,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932933,183487.00
07/03/2015 10:15,2,0.863,ACTIVE,213.29,417.49,59.949,1435932903,"274151322000068","174011321042388",39.26,28.80,0,335.74,435.53,34.8,31.7,0.230,348626.2,348626.2,5925,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932934,183488.00
07/03/2015 10:15,2,1.354,ACTIVE,213.29,352.87,59.959,1435932903,"274151322000076","174011321042388",29.18,26.80,0,335.74,363.09,40.1,36.7,0.270,469729.3,469729.3,6225,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932934,183489.00
07/03/2015 10:15,1,0.726,ACTIVE,213.7,395.92,60.00,1435932903,"033051125000132","174011321042388",34.86,24,0.141,315.59,439.16,25.2,13.4,0.024,30141.900000024,30146.700000024,614,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932936,183490.00
07/03/2015 10:15,1,0.872,ACTIVE,214.0,360.96,60.00,1435932903,"033051125000150","174011321042388",38.91,23,0.209,318.75,442.82,33.7,26.4,0.224,40122.300000012,40130.100000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932937,183491.00
07/03/2015 10:15,2,1.209,ACTIVE,211.93,345.96,59.949,1435932903,"201051344000890","174011321042388",29.04,24.50,0,329.43,364.89,35.6,32.4,0.270,163228.5,163228.5,4935,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932938,183492.00
07/03/2015 10:15,2,1.178,ACTIVE,212.16,347.46,59.959,1435932903,"201051344000900","174011321042388",28.39,22.80,0,330.33,364.89,33.9,30.7,0.278,163488.2,163488.2,4947,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932939,183493.00
07/03/2015 10:15,2,1.182,ACTIVE,212.38,347.76,59.954,1435932903,"201051344000633","174011321042388",28.98,23.50,0,330.63,366.40,34.8,31.6,0.278,153152.1,153152.1,4946,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932940,183494.00
07/03/2015 10:15,1,1.228,ACTIVE,214.4,353.59,60.00,1435932903,"040051121000185","174011321042388",19.55,24,0.173,316.47,439.89,23.9,28.2,0.098,35483.199999999,35488.099999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932941,183495.00
07/03/2015 10:15,2,1.205,ACTIVE,212.38,347.46,59.954,1435932903,"201051344000983","174011321042388",28.82,23.50,0,329.43,366.10,35.2,32.1,0.274,160447.5,160447.5,4946,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932942,183496.00
07/03/2015 10:15,2,1.186,ACTIVE,212.38,348.06,59.965,1435932903,"201051344000917","174011321042388",28.90,24.00,0,330.33,364.89,34.7,31.6,0.292,163697.8,163697.8,4947,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932943,183497.00
07/03/2015 10:15,1,1.202,ACTIVE,212.9,409.61,60.00,1435932903,"040051121000116","174011321042388",25.36,23,0.178,312.71,442.52,30.3,15.1,0.116,35425.300000024,35431.900000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932944,183498.00
07/03/2015 10:15,1,0.720,ACTIVE,214.3,331.02,60.00,1435932903,"033051125000135","174011321042388",33.79,24,0.166,316.98,439.89,24.2,13.1,0.239,29992.40000001,29997.10000001,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932945,183499.00
07/03/2015 10:15,2,1.188,ACTIVE,212.16,346.86,59.970,1435932903,"201051344000648","174011321042388",28.82,22.80,0,331.53,365.19,34.7,31.6,0.278,159532.7,159532.7,4939,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932946,183500.00
07/03/2015 10:15,2,1.201,ACTIVE,211.93,346.86,59.959,1435932903,"201051344001093","174011321042388",29.18,23.80,0,330.33,365.19,35.5,32.4,0.278,161840.1,161840.1,4938,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932947,183501.00
07/03/2015 10:15,2,1.201,ACTIVE,212.38,346.56,59.970,1435932903,"201051344000645","174011321042388",28.45,23.50,0,331.83,365.80,34.6,31.5,0.278,160055.3,160055.3,4947,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932948,183502.00
07/03/2015 10:15,2,1.230,ACTIVE,213.29,346.26,59.949,1435932903,"274151322000085","174011321042388",28.49,25.80,0,334.84,361.29,35.5,32.3,0.234,442752.3,442752.3,6226,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932949,183503.00
07/03/2015 10:15,2,1.193,ACTIVE,211.93,346.86,59.949,1435932903,"201051344000651","174011321042388",28.80,23.00,0,330.63,364.89,34.8,31.6,0.270,159422.9,159422.9,4934,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932950,183504.00
07/03/2015 10:15,2,1.213,ACTIVE,211.93,345.96,59.959,1435932903,"201051344000867","174011321042388",28.73,24.00,0,330.03,364.29,35.3,32.1,0.274,151829.0,151829.0,4949,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932951,183505.00
07/03/2015 10:15,1,1.220,ACTIVE,213.0,415.42,60.00,1435932903,"040051121000095","174011321042388",23.35,23,0.158,315.77,438.78,28.3,14.7,0.015,35304,35309.7,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932952,183506.00
07/03/2015 10:15,2,1.219,ACTIVE,211.48,345.36,59.922,1435932903,"201051344001230","174011321042388",28.49,24.00,0,328.82,363.09,35.2,32.0,0.287,162940.0,162940.0,4950,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932953,183507.00
07/03/2015 10:15,2,1.205,ACTIVE,212.16,347.46,59.981,1435932903,"201051344000576","174011321042388",28.63,22.80,0,331.23,365.80,35.0,31.8,0.287,159323.1,159323.1,4952,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932954,183508.00
07/03/2015 10:15,2,1.232,ACTIVE,211.70,346.26,59.954,1435932903,"201051344000579","174011321042388",28.94,24.30,0,331.53,365.49,36.2,33.0,0.287,165704.0,165704.0,4938,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435932955,183509.00
07/03/2015 10:30,2,0.561,ACTIVE,210.57,335.74,59.970,1435933803,"201051344000955","174011321042388",29.04,23.80,0,316.80,396.15,16.6,14.0,0.110,164878.4,164878.4,4938,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933804,183510.00
07/03/2015 10:30,1,0.495,ACTIVE_NO_POWER,212.4,415.36,60.03,1435933803,"040051121000195","174011321042388",23.36,24,0.000,301.07,450.71,11.5,0.0,0.000,37943.2,37950.6,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933805,183511.00
07/03/2015 10:30,2,0.570,ACTIVE,212.16,341.45,59.959,1435933803,"274151322000095","174011321042388",27.63,26.50,0,330.33,385.63,15.9,13.5,0.102,463958.3,463958.3,5853,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933806,183512.00
07/03/2015 10:30,2,0.562,ACTIVE,210.80,336.64,59.975,1435933803,"201051344000868","174011321042388",28.17,22.80,0,319.21,398.56,16.1,13.6,0.106,151198.9,151198.9,4946,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933807,183513.00
07/03/2015 10:30,2,0.572,ACTIVE,211.48,338.14,59.970,1435933803,"201051344000853","174011321042388",27.00,23.30,0,320.41,397.35,15.7,13.2,0.106,157466.7,157466.7,4946,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933808,183514.00
07/03/2015 10:30,2,0.549,ACTIVE,211.48,338.14,59.965,1435933803,"201051344000582","174011321042388",28.17,23.00,0,316.80,396.75,15.7,13.2,0.106,157743.3,157743.3,4934,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933809,183515.00
07/03/2015 10:30,1,0.518,ACTIVE,212.8,384.31,60.03,1435933803,"040051121000097","174011321042388",25.28,24,0.000,301.84,451.08,13.0,3.7,0.120,36044,36051.699999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933810,183516.00
07/03/2015 10:30,2,0.570,ACTIVE,210.80,337.24,59.965,1435933803,"201051344000469","174011321042388",27.99,22.00,0,318.00,397.05,16.2,13.7,0.124,152728.3,152728.3,4939,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933811,183517.00
07/03/2015 10:30,2,0.539,ACTIVE,210.80,337.54,59.954,1435933803,"201051344000988","174011321042388",28.33,23.50,0,318.00,398.26,15.5,13.0,0.110,152340.5,152340.5,4939,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933812,183518.00
07/03/2015 10:30,2,0.549,ACTIVE,211.25,337.54,59.965,1435933803,"201051344001158","174011321042388",28.17,23.50,0,318.91,398.26,15.7,13.2,0.115,158442.2,158442.2,4937,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933813,183519.00
07/03/2015 10:30,2,0.562,ACTIVE,211.03,336.64,59.970,1435933803,"201051344001025","174011321042388",28.17,23.80,0,318.91,396.45,16.1,13.6,0.115,161846.2,161846.2,4932,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933814,183520.00
07/03/2015 10:30,1,0.385,ACTIVE,212.9,380.35,60.00,1435933803,"033051125000118","174011321042388",38.51,24,0.145,302.43,450.43,14.7,11.8,0.010,40087.700000024,40096.499999976,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933815,183521.00
07/03/2015 10:30,2,0.559,ACTIVE,211.25,338.14,59.965,1435933803,"201051344000569","174011321042388",28.73,23.30,0,318.30,398.56,16.3,13.8,0.119,165376.0,165376.0,4945,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933816,183522.00
07/03/2015 10:30,2,0.363,ACTIVE,212.38,401.86,59.965,1435933803,"274151322000094","174011321042388",37.57,27.50,0,384.13,455.06,13.8,11.4,0.084,349572.0,349572.0,6317,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933817,183523.00
07/03/2015 10:30,1,0.536,ACTIVE,212.8,356.04,60.00,1435933803,"040051121000068","174011321042388",22.65,23,0.145,301.48,451.74,12.0,15.1,0.023,34728.199999976,34735.100000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933818,183524.00
07/03/2015 10:30,2,0.555,ACTIVE,211.25,336.64,59.970,1435933803,"201051344000458","174011321042388",28.82,24.30,0,318.30,397.05,16.2,13.7,0.102,161178.8,161178.8,4940,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933819,183525.00
07/03/2015 10:30,2,0.564,ACTIVE,212.83,338.44,59.965,1435933803,"274151322000087","174011321042388",27.25,31.50,0,328.82,385.33,15.6,13.1,0.093,420224.3,420224.3,5823,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933821,183526.00
07/03/2015 10:30,2,0.588,ACTIVE,212.16,341.15,59.933,1435933803,"274151322000052","174011321042388",27.79,27.50,0,329.43,384.43,16.5,14.0,0.084,449255.4,449255.4,6224,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933821,183527.00
07/03/2015 10:30,2,0.549,ACTIVE,211.70,338.74,59.965,1435933803,"201051344001145","174011321042388",28.69,23.30,0,319.21,397.35,16.0,13.5,0.106,166338.0,166338.0,4948,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933822,183528.00
07/03/2015 10:30,2,0.535,ACTIVE,211.70,338.14,59.965,1435933803,"201051344000685","174011321042388",28.25,23.80,0,316.80,394.65,15.4,12.9,0.115,165413.6,165413.6,4950,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933823,183529.00
07/03/2015 10:30,2,0.543,ACTIVE,212.38,339.65,59.954,1435933803,"274151322000088","174011321042388",27.47,26.00,0,330.03,385.93,15.2,12.7,0.097,430398.3,430398.3,5836,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933824,183530.00
07/03/2015 10:30,2,0.557,ACTIVE,211.25,336.94,59.959,1435933803,"201051344000438","174011321042388",28.73,23.80,0,318.30,396.75,16.2,13.7,0.106,165520.2,165520.2,4933,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933825,183531.00
07/03/2015 10:30,2,0.580,ACTIVE,211.25,336.04,59.981,1435933803,"201051344001135","174011321042388",28.19,23.30,0,318.00,395.85,16.6,14.1,0.106,156845.0,156845.0,4924,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933826,183532.00
07/03/2015 10:30,2,0.584,ACTIVE,211.48,338.14,59.949,1435933803,"201051344000417","174011321042388",28.49,24.50,0,318.30,395.25,16.9,14.4,0.106,161217.1,161217.1,4933,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933827,183533.00
07/03/2015 10:30,2,0.570,ACTIVE,211.03,337.24,59.959,1435933803,"201051344000594","174011321042388",28.59,24.50,0,316.80,395.85,16.6,14.0,0.119,161553.0,161553.0,4933,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933828,183534.00
07/03/2015 10:30,2,0.572,ACTIVE,212.61,338.14,59.954,1435933803,"274151322000083","174011321042388",27.79,27.00,0,329.13,385.33,16.1,13.6,0.106,445433.6,445433.6,6242,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933829,183535.00
07/03/2015 10:30,2,0.582,ACTIVE,211.70,338.14,59.970,1435933803,"201051344000585","174011321042388",28.77,23.80,0,319.21,396.15,17.0,14.5,0.119,160549.5,160549.5,4933,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933830,183536.00
07/03/2015 10:30,2,0.572,ACTIVE,212.61,339.95,59.981,1435933803,"274151322000054","174011321042388",27.65,26.50,0,330.03,386.23,16.1,13.6,0.102,440543.6,440543.6,5824,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933831,183537.00
07/03/2015 10:30,2,0.566,ACTIVE,211.48,336.94,59.970,1435933803,"201051344001203","174011321042388",28.43,23.80,0,318.00,397.35,16.3,13.8,0.106,161716.4,161716.4,4937,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933832,183538.00
07/03/2015 10:30,2,0.570,ACTIVE,211.03,336.64,59.965,1435933803,"201051344000646","174011321042388",28.25,24.00,0,317.10,395.55,16.4,13.9,0.119,158989.8,158989.8,4928,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933832,183539.00
07/03/2015 10:30,2,0.385,ACTIVE,213.06,401.56,59.959,1435933803,"274151322000068","174011321042388",37.73,28.80,0,380.82,462.28,14.7,12.2,0.088,348634.6,348634.6,5926,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933833,183540.00
07/03/2015 10:30,2,0.582,ACTIVE,213.29,340.25,59.975,1435933803,"274151322000076","174011321042388",28.77,27.00,0,329.43,385.63,17.0,14.5,0.119,469739.4,469739.4,6226,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933834,183541.00
07/03/2015 10:30,1,0.351,ACTIVE,213.7,349.84,60.03,1435933803,"033051125000132","174011321042388",32.84,24,0.133,298.25,445.92,11.4,14.3,0.030,30146.700000024,30152.400000024,616,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933836,183542.00
07/03/2015 10:30,1,0.407,ACTIVE,213.5,366.66,60.00,1435933803,"033051125000150","174011321042388",37.93,23,0.153,303.81,451.36,15.3,15.2,0.032,40130.100000012,40138.900000012,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933837,183543.00
07/03/2015 10:30,2,0.588,ACTIVE,211.25,337.24,59.986,1435933803,"201051344000890","174011321042388",28.33,24.80,0,318.61,397.66,16.9,14.4,0.110,163237.9,163237.9,4936,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933838,183544.00
07/03/2015 10:30,2,0.533,ACTIVE,211.25,337.54,59.965,1435933803,"201051344000900","174011321042388",28.27,22.80,0,319.21,397.96,15.3,12.8,0.110,163497.2,163497.2,4948,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933839,183545.00
07/03/2015 10:30,2,0.578,ACTIVE,211.70,338.44,59.965,1435933803,"201051344000633","174011321042388",28.11,23.80,0,320.11,397.05,16.5,14.0,0.124,153161.3,153161.3,4947,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933840,183546.00
07/03/2015 10:30,1,0.524,ACTIVE,213.3,407.78,60.03,1435933803,"040051121000185","174011321042388",23.27,24,0.067,300.42,449.25,12.1,3.8,0.000,35488.099999999,35494.799999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933841,183547.00
07/03/2015 10:30,2,0.582,ACTIVE,211.25,336.94,59.975,1435933803,"201051344000983","174011321042388",28.67,23.50,0,318.61,398.26,16.9,14.4,0.115,160456.7,160456.7,4947,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933842,183548.00
