ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 10:30,2,0.568,ACTIVE,211.25,338.14,59.959,1435933803,"201051344000917","174011321042388",28.43,24.00,0,318.30,396.45,16.4,13.9,0.110,163706.9,163706.9,4948,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933843,183549.00
07/03/2015 10:30,1,0.574,ACTIVE,213.1,386.25,60.03,1435933803,"040051121000116","174011321042388",24.92,23,0.150,298.69,450.87,14.2,14.4,0.002,35431.900000024,35439.400000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933844,183550.00
07/03/2015 10:30,1,0.332,ACTIVE,213.0,352.97,60.00,1435933803,"033051125000135","174011321042388",33.88,24,0.136,299.85,448.16,11.2,14.0,0.025,29997.10000001,30003.00000001,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933845,183551.00
07/03/2015 10:30,2,0.582,ACTIVE,211.48,338.14,59.975,1435933803,"201051344000648","174011321042388",28.15,22.80,0,317.10,397.66,16.6,14.1,0.128,159541.8,159541.8,4940,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933846,183552.00
07/03/2015 10:30,2,0.584,ACTIVE,211.25,337.54,59.975,1435933803,"201051344001093","174011321042388",28.59,23.80,0,318.30,396.75,17.0,14.5,0.102,161849.5,161849.5,4939,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933847,183553.00
07/03/2015 10:30,2,0.566,ACTIVE,211.48,337.54,59.949,1435933803,"201051344000645","174011321042388",28.15,23.80,0,319.21,396.45,16.2,13.7,0.115,160064.4,160064.4,4948,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933848,183554.00
07/03/2015 10:30,2,0.586,ACTIVE,212.61,339.95,59.959,1435933803,"274151322000085","174011321042388",27.73,26.00,0,330.93,385.03,16.5,14.0,0.102,442761.5,442761.5,6227,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933849,183555.00
07/03/2015 10:30,2,0.553,ACTIVE,211.25,338.14,59.970,1435933803,"201051344000651","174011321042388",28.82,23.00,0,319.81,395.85,16.2,13.7,0.115,159432.0,159432.0,4935,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933850,183556.00
07/03/2015 10:30,2,0.580,ACTIVE,211.25,336.34,59.975,1435933803,"201051344000867","174011321042388",28.45,24.00,0,319.21,396.75,16.7,14.2,0.106,151838.2,151838.2,4950,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933851,183557.00
07/03/2015 10:30,1,0.615,ACTIVE,213.0,328.24,60.03,1435933803,"040051121000095","174011321042388",22.51,22,0.144,298.76,447.69,13.7,6.7,0.174,35309.7,35316.3,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933852,183558.00
07/03/2015 10:30,2,0.578,ACTIVE,210.80,336.34,59.981,1435933803,"201051344001230","174011321042388",28.29,24.00,0,317.40,395.25,16.6,14.1,0.119,162949.2,162949.2,4951,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933853,183559.00
07/03/2015 10:30,2,0.576,ACTIVE,211.48,338.44,59.986,1435933803,"201051344000576","174011321042388",28.17,22.80,0,319.51,397.96,16.5,14.0,0.110,159332.1,159332.1,4953,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933854,183560.00
07/03/2015 10:30,2,0.604,ACTIVE,211.03,337.24,59.970,1435933803,"201051344000579","174011321042388",28.73,24.30,0,320.41,396.75,17.6,15.0,0.128,165713.3,165713.3,4939,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435933855,183561.00
07/03/2015 10:45,2,1.793,ACTIVE,211.25,351.97,59.975,1435934703,"201051344000955","174011321042388",29.58,23.00,0,327.62,378.72,53.7,49.9,0.442,164885.9,164885.9,4939,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934704,183562.00
07/03/2015 10:45,1,1.730,ACTIVE,213.0,424.67,60.03,1435934703,"040051121000195","174011321042388",26.15,23,0.281,317.28,443.57,45.0,41.4,0.093,37950.6,37956.3,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934706,183563.00
07/03/2015 10:45,2,1.938,ACTIVE,212.38,350.77,59.959,1435934703,"274151322000095","174011321042388",29.44,26.30,0,332.13,376.62,57.8,53.9,0.398,463966.3,463966.3,5854,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934707,183564.00
07/03/2015 10:45,2,1.793,ACTIVE,211.48,352.27,59.981,1435934703,"201051344000868","174011321042388",29.42,22.00,0,327.32,381.42,53.4,49.6,0.438,151206.3,151206.3,4947,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934708,183565.00
07/03/2015 10:45,2,1.771,ACTIVE,212.38,354.67,59.986,1435934703,"201051344000853","174011321042388",29.70,22.50,0,330.03,381.73,53.3,49.5,0.451,157474.0,157474.0,4947,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934709,183566.00
07/03/2015 10:45,2,1.773,ACTIVE,212.16,354.67,59.981,1435934703,"201051344000582","174011321042388",29.18,22.50,0,328.52,381.73,52.4,48.7,0.442,157750.6,157750.6,4935,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934709,183567.00
07/03/2015 10:45,1,1.784,ACTIVE,212.9,337.14,60.03,1435934703,"040051121000097","174011321042388",26.57,23,0.305,308.14,446.47,47.1,47.2,0.355,36051.699999988,36057.900000036,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934711,183568.00
07/03/2015 10:45,2,1.783,ACTIVE,211.93,352.87,59.954,1435934703,"201051344000469","174011321042388",29.80,21.50,0,327.02,381.73,53.8,50.0,0.455,152735.8,152735.8,4940,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934712,183569.00
07/03/2015 10:45,2,1.797,ACTIVE,211.93,356.18,59.975,1435934703,"201051344000988","174011321042388",29.46,22.80,0,327.02,382.63,53.6,49.8,0.446,152347.9,152347.9,4940,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934713,183570.00
07/03/2015 10:45,2,1.795,ACTIVE,212.16,355.28,59.981,1435934703,"201051344001158","174011321042388",29.34,22.80,0,327.92,381.73,53.4,49.6,0.442,158449.6,158449.6,4938,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934714,183571.00
07/03/2015 10:45,2,1.777,ACTIVE,211.93,352.87,59.938,1435934703,"201051344001025","174011321042388",29.94,23.00,0,327.92,380.82,53.9,50.1,0.429,161853.7,161853.7,4933,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934715,183572.00
07/03/2015 10:45,1,1.330,ACTIVE,213.7,379.01,60.03,1435934703,"033051125000118","174011321042388",39.85,23,0.278,304.42,448.02,52.7,51.1,0.315,40096.499999976,40103.700000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934716,183573.00
07/03/2015 10:45,2,1.766,ACTIVE,211.93,352.87,59.975,1435934703,"201051344000569","174011321042388",29.96,22.80,0,328.22,380.82,53.6,49.8,0.438,165383.5,165383.5,4946,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934717,183574.00
07/03/2015 10:45,2,1.295,ACTIVE,212.38,411.48,59.965,1435934703,"274151322000094","174011321042388",38.39,27.50,0,336.04,449.95,50.3,46.6,0.354,349578.9,349578.9,6318,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934718,183575.00
07/03/2015 10:45,1,1.798,ACTIVE,213.8,346.78,60.00,1435934703,"040051121000068","174011321042388",24.48,22,0.278,317.29,442.93,43.8,38.7,0.328,34735.100000012,34740.699999976,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934719,183576.00
07/03/2015 10:45,2,1.781,ACTIVE,212.16,353.47,59.981,1435934703,"201051344000458","174011321042388",29.72,23.50,0,328.22,379.92,53.6,49.9,0.451,161186.3,161186.3,4941,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934720,183577.00
07/03/2015 10:45,2,1.867,ACTIVE,212.83,349.86,59.981,1435934703,"274151322000087","174011321042388",28.82,31.80,0,332.13,374.51,54.6,50.8,0.367,420232.0,420232.0,5824,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934721,183578.00
07/03/2015 10:45,2,1.926,ACTIVE,213.06,349.56,59.970,1435934703,"274151322000052","174011321042388",29.20,27.00,0,330.63,376.31,56.9,53.0,0.393,449263.5,449263.5,6225,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934722,183579.00
07/03/2015 10:45,2,1.793,ACTIVE,211.93,353.47,59.981,1435934703,"201051344001145","174011321042388",29.58,22.50,0,330.93,382.03,53.8,50.0,0.438,166345.5,166345.5,4949,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934723,183580.00
07/03/2015 10:45,2,1.797,ACTIVE,211.93,352.87,59.986,1435934703,"201051344000685","174011321042388",29.28,23.00,0,327.32,380.22,53.3,49.5,0.468,165421.0,165421.0,4951,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934724,183581.00
07/03/2015 10:45,2,1.881,ACTIVE,212.38,352.27,59.975,1435934703,"274151322000088","174011321042388",28.98,25.80,0,331.53,375.41,55.2,51.3,0.362,430405.9,430405.9,5837,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934725,183582.00
07/03/2015 10:45,2,1.818,ACTIVE,212.16,353.77,59.975,1435934703,"201051344000438","174011321042388",29.78,23.00,0,328.52,381.12,54.9,51.0,0.451,165527.7,165527.7,4934,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934726,183583.00
07/03/2015 10:45,2,1.816,ACTIVE,211.70,352.57,59.975,1435934703,"201051344001135","174011321042388",29.80,22.50,0,328.82,379.62,54.9,51.0,0.460,156852.6,156852.6,4925,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934726,183584.00
07/03/2015 10:45,2,1.861,ACTIVE,211.93,354.37,59.975,1435934703,"201051344000417","174011321042388",29.16,23.80,0,330.33,380.82,55.0,51.1,0.438,161224.8,161224.8,4934,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934727,183585.00
07/03/2015 10:45,2,1.865,ACTIVE,211.48,353.77,59.981,1435934703,"201051344000594","174011321042388",29.60,23.80,0,327.32,378.12,56.0,52.1,0.468,161560.7,161560.7,4934,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934729,183586.00
07/03/2015 10:45,2,1.930,ACTIVE,212.61,353.17,59.981,1435934703,"274151322000083","174011321042388",29.22,27.00,0,331.53,376.01,57.1,53.2,0.398,445441.6,445441.6,6243,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934730,183587.00
07/03/2015 10:45,2,1.842,ACTIVE,212.38,354.07,59.986,1435934703,"201051344000585","174011321042388",29.84,23.00,0,329.43,381.12,55.7,51.8,0.442,160557.2,160557.2,4934,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934730,183588.00
07/03/2015 10:45,2,1.941,ACTIVE,212.83,359.78,59.981,1435934703,"274151322000054","174011321042388",29.14,26.00,0,331.23,376.01,57.3,53.4,0.393,440551.5,440551.5,5825,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934731,183589.00
07/03/2015 10:45,2,1.852,ACTIVE,212.38,353.47,59.991,1435934703,"201051344001203","174011321042388",29.82,23.30,0,330.03,381.12,55.9,52.1,0.482,161724.0,161724.0,4938,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934732,183590.00
07/03/2015 10:45,2,1.846,ACTIVE,211.70,353.47,59.986,1435934703,"201051344000646","174011321042388",29.50,23.30,0,327.92,379.62,55.2,51.3,0.464,158997.4,158997.4,4929,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934733,183591.00
07/03/2015 10:45,2,1.297,ACTIVE,213.96,431.32,59.991,1435934703,"274151322000068","174011321042388",39.56,28.50,0,336.64,455.06,52.0,48.2,0.345,348641.8,348641.8,5927,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934734,183592.00
07/03/2015 10:45,2,2.051,ACTIVE,212.83,349.56,59.975,1435934703,"274151322000076","174011321042388",29.72,26.50,0,332.73,377.82,61.7,57.6,0.424,469747.9,469747.9,6227,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934735,183593.00
07/03/2015 10:45,1,1.227,ACTIVE,214.2,319.70,60.03,1435934703,"033051125000132","174011321042388",30.64,24,0.225,313.80,440.35,37.4,27.0,0.262,30152.400000024,30157.100000024,618,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934736,183594.00
07/03/2015 10:45,1,1.384,ACTIVE,213.9,317.85,60.03,1435934703,"033051125000150","174011321042388",39.47,23,0.332,305.49,448.52,54.3,58.2,0.340,40138.900000012,40146.300000012,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934738,183595.00
07/03/2015 10:45,2,1.850,ACTIVE,211.93,353.17,59.991,1435934703,"201051344000890","174011321042388",29.92,24.00,0,328.52,379.32,56.1,52.2,0.455,163245.7,163245.7,4937,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934739,183596.00
07/03/2015 10:45,2,1.799,ACTIVE,212.16,353.17,59.986,1435934703,"201051344000900","174011321042388",29.72,22.00,0,328.22,381.12,54.2,50.4,0.455,163504.6,163504.6,4949,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934739,183597.00
07/03/2015 10:45,2,1.852,ACTIVE,212.38,355.58,59.986,1435934703,"201051344000633","174011321042388",29.38,22.80,0,328.52,381.73,55.1,51.3,0.455,153169.0,153169.0,4948,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934740,183598.00
07/03/2015 10:45,1,1.886,ACTIVE,214.1,377.85,60.03,1435934703,"040051121000185","174011321042388",22.92,23,0.278,316.07,442.26,43.0,42.2,0.220,35494.799999999,35499.999999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934742,183599.00
07/03/2015 10:45,2,1.863,ACTIVE,212.38,354.37,59.991,1435934703,"201051344000983","174011321042388",29.74,22.80,0,327.92,381.12,56.1,52.3,0.477,160464.5,160464.5,4948,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934743,183600.00
07/03/2015 10:45,2,1.852,ACTIVE,212.61,353.77,59.991,1435934703,"201051344000917","174011321042388",29.62,23.50,0,328.22,380.82,55.6,51.7,0.451,163714.6,163714.6,4949,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934744,183601.00
07/03/2015 10:45,1,1.858,ACTIVE,213.9,393.52,60.03,1435934703,"040051121000116","174011321042388",26.68,22,0.304,311.48,442.74,49.3,38.0,0.240,35439.400000024,35445.800000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934745,183602.00
07/03/2015 10:45,1,1.223,ACTIVE,214.3,337.76,60.03,1435934703,"033051125000135","174011321042388",35.29,23,0.280,316.92,443.86,42.9,45.1,0.316,30003.00000001,30008.10000001,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934746,183603.00
07/03/2015 10:45,2,1.922,ACTIVE,212.61,357.68,59.996,1435934703,"201051344000648","174011321042388",29.86,22.30,0,329.13,381.73,58.2,54.3,0.477,159549.5,159549.5,4941,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934747,183604.00
07/03/2015 10:45,2,1.994,ACTIVE,212.38,354.37,59.996,1435934703,"201051344001093","174011321042388",29.62,23.30,0,327.92,381.73,59.9,55.8,0.482,161857.4,161857.4,4940,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934748,183605.00
07/03/2015 10:45,2,1.961,ACTIVE,212.83,356.48,59.996,1435934703,"201051344000645","174011321042388",29.92,23.00,0,329.13,382.33,59.4,55.4,0.477,160072.1,160072.1,4949,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934749,183606.00
07/03/2015 10:45,2,2.084,ACTIVE,212.38,360.38,59.991,1435934703,"274151322000085","174011321042388",29.14,25.80,0,331.53,375.41,61.5,57.4,0.411,442769.7,442769.7,6228,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934750,183607.00
07/03/2015 10:45,2,1.984,ACTIVE,212.38,354.37,59.996,1435934703,"201051344000651","174011321042388",29.68,22.30,0,327.92,381.42,59.8,55.7,0.486,159439.8,159439.8,4936,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934751,183608.00
07/03/2015 10:45,2,1.980,ACTIVE,212.61,354.97,59.986,1435934703,"201051344000867","174011321042388",29.52,23.30,0,328.82,381.42,59.2,55.2,0.477,151846.1,151846.1,4951,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934751,183609.00
07/03/2015 10:45,1,1.974,ACTIVE,213.8,416.44,60.03,1435934703,"040051121000095","174011321042388",24.26,22,0.277,314.47,440.46,47.6,36.3,0.096,35316.3,35321.9,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934753,183610.00
07/03/2015 10:45,2,1.918,ACTIVE,211.93,353.17,59.991,1435934703,"201051344001230","174011321042388",29.88,23.50,0,327.32,377.52,58.1,54.1,0.486,162957.0,162957.0,4952,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934754,183611.00
07/03/2015 10:45,2,1.842,ACTIVE,212.16,353.77,59.996,1435934703,"201051344000576","174011321042388",29.54,22.30,0,329.43,382.93,55.0,51.2,0.429,159339.9,159339.9,4954,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934755,183612.00
07/03/2015 10:45,2,1.836,ACTIVE,212.16,354.07,60.018,1435934703,"201051344000579","174011321042388",30.10,23.80,0,328.82,382.63,56.0,52.1,0.473,165721.4,165721.4,4940,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435934756,183613.00
07/03/2015 11:00,2,2.727,ACTIVE,213.51,345.96,59.975,1435935604,"201051344000955","174011321042388",29.56,24.50,0,318.00,397.05,81.6,76.9,0.384,164901.5,164901.5,4940,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935605,183614.00
07/03/2015 11:00,1,2.698,ACTIVE,214.5,327.21,60.03,1435935604,"040051121000195","174011321042388",25.92,24,0.307,302.78,450.99,69.6,65.6,0.334,37956.3,37969,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935606,183615.00
07/03/2015 11:00,2,2.920,ACTIVE,213.74,344.45,59.986,1435935604,"274151322000095","174011321042388",29.44,29.00,0,329.13,385.93,87.0,82.0,0.323,463983.0,463983.0,5855,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935607,183616.00
07/03/2015 11:00,2,2.682,ACTIVE,213.51,347.76,59.991,1435935604,"201051344000868","174011321042388",29.28,23.00,0,318.00,399.46,79.5,74.8,0.362,151221.8,151221.8,4948,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935608,183617.00
07/03/2015 11:00,2,2.648,ACTIVE,214.87,359.18,60.018,1435935604,"201051344000853","174011321042388",29.48,23.80,0,321.01,398.86,79.2,74.5,0.672,157489.5,157489.5,4948,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935609,183618.00
07/03/2015 11:00,2,2.648,ACTIVE,214.41,358.88,59.991,1435935604,"201051344000582","174011321042388",28.96,23.50,0,317.70,397.96,77.7,73.1,0.645,157765.8,157765.8,4936,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935610,183619.00
07/03/2015 11:00,1,2.581,ALERT,214.7,333.58,60.03,1435935604,"040051121000097","174011321042388",26.66,24,0.302,301.67,451.87,68.5,64.6,0.329,36057.900000036,36071.100000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435935611,183620.00
07/03/2015 11:00,2,2.600,ACTIVE,214.19,350.17,59.981,1435935604,"201051344000469","174011321042388",29.76,22.80,0,317.70,398.56,78.4,73.7,0.389,152751.4,152751.4,4941,0,0,0,L,1122011218,0,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935612,183621.00
07/03/2015 11:00,2,2.652,ACTIVE,214.19,349.26,59.996,1435935604,"201051344000988","174011321042388",29.14,24.00,0,317.40,398.86,78.3,73.7,0.367,152363.4,152363.4,4941,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935613,183622.00
07/03/2015 11:00,2,2.633,ACTIVE,214.19,359.18,59.986,1435935604,"201051344001158","174011321042388",29.08,23.80,0,318.61,398.56,77.6,73.0,0.663,158465.0,158465.0,4939,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935614,183623.00
07/03/2015 11:00,2,2.656,ACTIVE,213.74,348.36,59.991,1435935604,"201051344001025","174011321042388",29.24,24.80,0,319.51,399.46,78.6,74.0,0.367,161869.3,161869.3,4934,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935615,183624.00
07/03/2015 11:00,1,1.993,ACTIVE,214.2,376.54,60.03,1435935604,"033051125000118","174011321042388",27.41,24,0.312,302.38,448.47,54.3,48.3,0.156,40103.700000024,40115.999999976,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935616,183625.00
07/03/2015 11:00,2,2.596,ACTIVE,214.19,360.69,60.018,1435935604,"201051344000569","174011321042388",29.50,23.80,0,318.30,398.56,77.6,73.0,0.650,165398.9,165398.9,4947,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935617,183626.00
07/03/2015 11:00,2,1.824,ACTIVE,214.41,429.52,59.981,1435935604,"274151322000094","174011321042388",38.80,28.30,0,391.94,456.57,71.3,66.9,0.495,349593.0,349593.0,6319,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935618,183627.00
07/03/2015 11:00,1,2.763,ACTIVE,215.1,348.40,60.03,1435935604,"040051121000068","174011321042388",19.61,23,0.333,301.46,450.84,53.9,38.2,0.385,34740.699999976,34752.699999976,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935619,183628.00
07/03/2015 11:00,2,2.533,ACTIVE,213.96,360.69,59.981,1435935604,"201051344000458","174011321042388",29.78,24.50,0,319.21,397.96,76.5,71.9,0.654,161201.8,161201.8,4942,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935620,183629.00
07/03/2015 11:00,2,2.629,ACTIVE,213.74,360.99,59.975,1435935604,"274151322000087","174011321042388",28.51,33.00,0,328.52,384.73,75.9,71.4,0.517,420247.3,420247.3,5825,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935621,183630.00
07/03/2015 11:00,2,2.682,ACTIVE,214.64,354.97,59.975,1435935604,"274151322000052","174011321042388",28.94,29.30,0,329.43,385.93,78.6,73.9,0.287,449279.4,449279.4,6226,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935623,183631.00
07/03/2015 11:00,2,2.559,ACTIVE,213.29,360.08,59.991,1435935604,"201051344001145","174011321042388",29.34,24.00,0,318.91,398.86,76.0,71.4,0.623,166361.0,166361.0,4950,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935623,183632.00
07/03/2015 11:00,2,2.549,ACTIVE,213.06,362.49,59.991,1435935604,"201051344000685","174011321042388",29.22,24.30,0,317.10,397.96,75.5,70.9,0.654,165436.4,165436.4,4952,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935624,183633.00
07/03/2015 11:00,2,2.607,ACTIVE,213.29,362.19,60.002,1435935604,"274151322000088","174011321042388",28.75,27.30,0,330.63,385.93,75.8,71.3,0.521,430421.4,430421.4,5838,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935625,183634.00
07/03/2015 11:00,2,2.551,ACTIVE,213.29,363.09,59.986,1435935604,"201051344000438","174011321042388",29.60,24.50,0,318.00,398.86,76.5,71.9,0.601,165543.4,165543.4,4935,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935626,183635.00
07/03/2015 11:00,2,2.559,ACTIVE,212.83,361.29,59.991,1435935604,"201051344001135","174011321042388",29.44,23.80,0,318.00,397.66,76.3,71.8,0.583,156868.1,156868.1,4926,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935627,183636.00
07/03/2015 11:00,2,2.578,ACTIVE,213.06,363.09,59.981,1435935604,"201051344000417","174011321042388",29.18,25.30,0,317.70,397.05,76.2,71.6,0.628,161240.3,161240.3,4935,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935628,183637.00
07/03/2015 11:00,2,2.668,ACTIVE,212.83,361.59,59.959,1435935604,"201051344000594","174011321042388",29.20,25.30,0,317.70,397.96,78.9,74.3,0.641,161576.5,161576.5,4935,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935629,183638.00
07/03/2015 11:00,2,2.672,ACTIVE,213.51,358.88,60.002,1435935604,"274151322000083","174011321042388",29.22,29.00,0,328.22,386.53,79.1,74.4,0.575,445457.3,445457.3,6244,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935630,183639.00
07/03/2015 11:00,2,2.738,ACTIVE,214.41,346.86,59.996,1435935604,"201051344000585","174011321042388",29.64,24.50,0,318.00,398.26,82.2,77.4,0.384,160573.0,160573.0,4935,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935631,183640.00
07/03/2015 11:00,2,2.861,ACTIVE,214.19,346.26,59.981,1435935604,"274151322000054","174011321042388",29.12,28.30,0,328.82,387.14,84.4,79.5,0.318,440567.3,440567.3,5826,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935632,183641.00
07/03/2015 11:00,2,2.932,ACTIVE,214.41,345.36,59.991,1435935604,"201051344001203","174011321042388",29.42,24.80,0,316.80,399.46,87.4,82.5,0.415,161739.9,161739.9,4939,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935633,183642.00
07/03/2015 11:00,2,2.955,ACTIVE,213.74,345.36,59.975,1435935604,"201051344000646","174011321042388",29.52,24.50,0,317.40,397.05,88.5,83.5,0.420,159013.0,159013.0,4930,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935634,183643.00
07/03/2015 11:00,2,2.115,ACTIVE,214.87,420.80,59.975,1435935604,"274151322000068","174011321042388",39.24,29.50,0,393.45,461.98,83.8,78.9,0.309,348656.1,348656.1,5928,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935635,183644.00
07/03/2015 11:00,2,3.338,ACTIVE,215.32,342.95,59.959,1435935604,"274151322000076","174011321042388",29.98,29.80,0,329.13,386.23,101.5,96.0,0.376,469765.1,469765.1,6228,0,0,0,L,1151911521,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935636,183645.00
07/03/2015 11:00,1,2.087,ALERT,215.3,405.31,60.00,1435935604,"033051125000132","174011321042388",30.47,25,0.287,296.64,442.46,63.2,46.1,0.264,30157.100000024,30166.500000024,620,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435935637,183646.00
07/03/2015 11:00,1,2.430,ACTIVE,215.1,352.45,60.00,1435935604,"033051125000150","174011321042388",38.24,24,0.411,303.46,449.42,92.4,88.1,0.434,40146.300000012,40158.700000012,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935639,183647.00
07/03/2015 11:00,2,3.307,ACTIVE,214.19,344.76,59.986,1435935604,"201051344000890","174011321042388",29.30,25.80,0,318.30,398.26,98.2,92.9,0.451,163261.7,163261.7,4938,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935639,183648.00
07/03/2015 11:00,2,3.234,ACTIVE,214.87,347.16,59.996,1435935604,"201051344000900","174011321042388",29.94,23.00,0,317.40,398.56,98.2,92.9,0.455,163520.2,163520.2,4950,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935640,183649.00
07/03/2015 11:00,2,3.264,ACTIVE,214.87,347.46,59.986,1435935604,"201051344000633","174011321042388",29.78,24.30,0,318.91,398.86,98.5,93.1,0.468,153184.7,153184.7,4949,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935641,183650.00
07/03/2015 11:00,1,3.169,ACTIVE,215.0,332.11,60.03,1435935604,"040051121000185","174011321042388",26.35,24,0.367,302.04,449.21,83.1,79.0,0.389,35499.999999999,35512.499999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935642,183651.00
07/03/2015 11:00,2,3.320,ACTIVE,215.32,348.36,59.981,1435935604,"201051344000983","174011321042388",29.80,24.00,0,319.51,398.56,100.2,94.8,0.482,160480.4,160480.4,4949,0,0,0,L,1122011218,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935643,183652.00
07/03/2015 11:00,2,3.354,ACTIVE,214.87,347.76,59.991,1435935604,"201051344000917","174011321042388",29.30,24.50,0,318.91,399.46,99.5,94.1,0.473,163730.3,163730.3,4950,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935644,183653.00
07/03/2015 11:00,1,3.286,ACTIVE,214.8,350.94,60.03,1435935604,"040051121000116","174011321042388",26.39,23,0.380,300.12,450.95,86.3,81.3,0.403,35445.800000024,35459.000000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935645,183654.00
07/03/2015 11:00,1,2.261,ACTIVE,214.9,315.06,60.03,1435935604,"033051125000135","174011321042388",26.87,24,0.373,303.11,448.82,60.4,67.8,0.380,30008.10000001,30019.40000001,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935647,183655.00
07/03/2015 11:00,2,3.324,ACTIVE,215.32,347.46,59.986,1435935604,"201051344000648","174011321042388",29.70,23.30,0,316.80,397.96,100.0,94.6,0.473,159565.2,159565.2,4942,0,0,0,L,1122011218,0,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935648,183656.00
07/03/2015 11:00,2,3.416,ACTIVE,214.87,348.66,59.986,1435935604,"201051344001093","174011321042388",29.60,25.00,0,317.40,398.86,102.4,96.9,0.468,161873.4,161873.4,4941,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935649,183657.00
07/03/2015 11:00,2,3.416,ACTIVE,215.54,347.76,59.986,1435935604,"201051344000645","174011321042388",29.26,24.00,0,319.51,398.26,101.2,95.7,0.460,160087.9,160087.9,4950,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935649,183658.00
07/03/2015 11:00,2,3.482,ACTIVE,214.87,356.18,59.981,1435935604,"274151322000085","174011321042388",29.26,27.80,0,330.63,385.63,103.2,97.7,0.389,442785.7,442785.7,6229,0,0,0,L,1151911521,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935650,183659.00
07/03/2015 11:00,2,3.391,ACTIVE,215.32,347.76,59.981,1435935604,"201051344000651","174011321042388",29.42,24.00,0,318.61,397.96,101.1,95.6,0.464,159455.6,159455.6,4937,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935651,183660.00
07/03/2015 11:00,2,3.332,ACTIVE,214.87,346.56,59.986,1435935604,"201051344000867","174011321042388",29.58,24.30,0,318.00,397.96,99.8,94.4,0.464,151861.9,151861.9,4952,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935652,183661.00
07/03/2015 11:00,1,3.286,ACTIVE,215.0,340.69,60.03,1435935604,"040051121000095","174011321042388",24.10,23,0.343,298.79,447.92,78.8,73.6,0.368,35321.9,35333.7,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935653,183662.00
07/03/2015 11:00,2,3.316,ACTIVE,214.41,345.06,59.981,1435935604,"201051344001230","174011321042388",29.50,25.30,0,317.70,395.55,99.2,93.8,0.468,162972.9,162972.9,4953,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935654,183663.00
07/03/2015 11:00,2,3.227,ACTIVE,215.54,348.06,59.981,1435935604,"201051344000576","174011321042388",29.52,23.30,0,319.81,398.56,96.5,91.2,0.451,159355.6,159355.6,4955,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935655,183664.00
07/03/2015 11:00,2,3.258,ACTIVE,215.32,347.76,59.975,1435935604,"201051344000579","174011321042388",29.50,25.50,0,318.61,398.26,97.4,92.1,0.455,165737.4,165737.4,4941,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435935656,183665.00
07/03/2015 11:15,2,2.025,ACTIVE,212.16,354.07,59.970,1435936504,"201051344000955","174011321042388",28.77,26.50,0,316.20,395.85,59.1,55.1,0.495,164922.6,164922.6,4941,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936505,183666.00
07/03/2015 11:15,1,1.917,ACTIVE,214.2,361.09,60.03,1435936504,"040051121000195","174011321042388",25.16,26,0.309,303.14,451.39,48.0,50.6,0.348,37969,37987,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936506,183667.00
07/03/2015 11:15,2,2.111,ACTIVE,213.51,357.98,59.959,1435936504,"274151322000095","174011321042388",28.86,31.30,0,319.21,385.03,61.8,57.7,0.407,464005.7,464005.7,5856,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936507,183668.00
07/03/2015 11:15,2,2.004,ACTIVE,212.61,355.88,59.938,1435936504,"201051344000868","174011321042388",28.84,24.80,0,318.61,395.85,58.6,54.6,0.473,151242.9,151242.9,4949,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936508,183669.00
07/03/2015 11:15,2,1.979,ACTIVE,213.51,355.58,59.970,1435936504,"201051344000853","174011321042388",29.08,25.50,0,320.41,398.86,58.3,54.3,0.495,157510.6,157510.6,4949,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936509,183670.00
07/03/2015 11:15,2,1.959,ACTIVE,212.83,354.97,59.965,1435936504,"201051344000582","174011321042388",28.69,25.50,0,318.61,396.45,56.9,53.0,0.473,157786.5,157786.5,4937,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936510,183671.00
07/03/2015 11:15,1,1.887,ACTIVE,214.3,392.89,60.00,1435936504,"040051121000097","174011321042388",26.10,26,0.297,301.88,450.99,49.0,50.3,0.322,36071.100000024,36089.199999988,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936511,183672.00
07/03/2015 11:15,2,1.969,ACTIVE,213.06,355.58,59.959,1435936504,"201051344000469","174011321042388",29.06,24.30,0,315.60,399.16,58.0,54.0,0.504,152772.5,152772.5,4942,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936512,183673.00
07/03/2015 11:15,2,1.977,ACTIVE,212.83,355.88,59.965,1435936504,"201051344000988","174011321042388",28.69,26.00,0,319.21,398.56,57.4,53.5,0.486,152384.5,152384.5,4942,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936513,183674.00
07/03/2015 11:15,2,1.963,ACTIVE,212.83,355.58,59.959,1435936504,"201051344001158","174011321042388",28.61,26.00,0,318.61,397.05,56.9,53.0,0.486,158485.9,158485.9,4940,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936514,183675.00
07/03/2015 11:15,2,1.957,ACTIVE,212.61,353.47,59.970,1435936504,"201051344001025","174011321042388",29.12,26.50,0,318.00,395.85,57.7,53.8,0.451,161890.5,161890.5,4935,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936514,183676.00
07/03/2015 11:15,1,1.410,ACTIVE,214.3,388.71,60.00,1435936504,"033051125000118","174011321042388",38.62,25,0.348,302.30,450.31,54.2,56.9,0.228,40115.999999976,40136.299999988,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936516,183677.00
07/03/2015 11:15,2,1.949,ACTIVE,212.83,355.88,59.965,1435936504,"201051344000569","174011321042388",28.98,25.50,0,318.91,396.75,57.2,53.3,0.468,165419.8,165419.8,4948,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936517,183678.00
07/03/2015 11:15,2,1.270,ACTIVE,213.29,428.61,59.959,1435936504,"274151322000094","174011321042388",39.24,31.00,0,391.64,460.78,50.4,46.7,0.349,349612.2,349612.2,6320,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936517,183679.00
07/03/2015 11:15,1,1.892,ACTIVE,214.4,390.21,60.00,1435936504,"040051121000068","174011321042388",23.63,25,0.274,289.15,451.56,44.4,45.8,0.150,34752.699999976,34768.900000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936519,183680.00
07/03/2015 11:15,2,1.936,ACTIVE,212.61,353.47,59.938,1435936504,"201051344000458","174011321042388",28.86,26.50,0,318.61,397.05,56.6,52.7,0.482,161222.7,161222.7,4943,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936520,183681.00
07/03/2015 11:15,2,1.936,ACTIVE,212.83,346.56,59.965,1435936504,"274151322000087","174011321042388",27.61,36.00,0,317.70,384.13,54.1,50.3,0.362,420267.6,420267.6,5826,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936521,183682.00
07/03/2015 11:15,2,1.971,ACTIVE,212.16,361.29,59.933,1435936504,"274151322000052","174011321042388",28.27,31.80,0,319.51,384.73,56.4,52.5,0.376,449300.7,449300.7,6227,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936522,183683.00
07/03/2015 11:15,2,1.912,ACTIVE,212.38,353.47,59.965,1435936504,"201051344001145","174011321042388",28.78,25.80,0,318.61,396.45,55.8,51.9,0.460,166381.8,166381.8,4951,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936523,183684.00
07/03/2015 11:15,2,1.881,ACTIVE,212.38,353.47,59.965,1435936504,"201051344000685","174011321042388",28.73,26.30,0,317.10,394.95,54.7,50.9,0.468,165457.1,165457.1,4953,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936524,183685.00
07/03/2015 11:15,2,1.887,ACTIVE,212.83,352.87,59.959,1435936504,"274151322000088","174011321042388",28.29,29.80,0,319.21,385.33,54.1,50.3,0.349,430442.1,430442.1,5839,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936525,183686.00
07/03/2015 11:15,2,1.898,ACTIVE,212.38,353.47,59.959,1435936504,"201051344000438","174011321042388",28.75,26.30,0,318.00,396.15,55.2,51.4,0.464,165564.3,165564.3,4936,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936526,183687.00
07/03/2015 11:15,2,1.887,ACTIVE,212.16,352.87,59.970,1435936504,"201051344001135","174011321042388",28.96,25.50,0,318.30,395.25,55.4,51.5,0.464,156889.0,156889.0,4927,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936527,183688.00
07/03/2015 11:15,2,1.887,ACTIVE,212.61,353.47,59.970,1435936504,"201051344000417","174011321042388",28.59,27.50,0,316.80,397.66,54.7,50.9,0.442,161260.9,161260.9,4936,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936528,183689.00
07/03/2015 11:15,2,1.895,ACTIVE,211.93,353.47,59.975,1435936504,"201051344000594","174011321042388",28.86,27.00,0,317.70,394.35,55.4,51.5,0.460,161597.6,161597.6,4936,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936528,183690.00
07/03/2015 11:15,2,1.893,ACTIVE,212.38,350.77,59.965,1435936504,"274151322000083","174011321042388",28.27,31.50,0,318.91,383.83,54.2,50.4,0.384,445478.4,445478.4,6245,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936529,183691.00
07/03/2015 11:15,2,1.877,ACTIVE,212.61,354.37,59.970,1435936504,"201051344000585","174011321042388",29.10,26.30,0,319.21,397.05,55.4,51.5,0.473,160594.0,160594.0,4936,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936530,183692.00
07/03/2015 11:15,2,1.869,ACTIVE,212.61,353.17,59.959,1435936504,"274151322000054","174011321042388",28.53,30.30,0,319.81,385.03,54.0,50.2,0.362,440588.3,440588.3,5827,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936531,183693.00
