ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 11:15,2,1.867,ACTIVE,212.61,353.47,59.970,1435936504,"201051344001203","174011321042388",28.98,26.50,0,317.70,396.15,54.9,51.0,0.464,161760.9,161760.9,4940,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936532,183694.00
07/03/2015 11:15,2,1.854,ACTIVE,211.93,352.57,59.970,1435936504,"201051344000646","174011321042388",28.73,26.50,0,318.30,394.05,53.9,50.1,0.442,159033.7,159033.7,4931,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936533,183695.00
07/03/2015 11:15,2,1.254,ACTIVE,213.06,421.10,59.959,1435936504,"274151322000068","174011321042388",38.74,32.40,0,393.45,457.47,48.8,45.1,0.323,348675.3,348675.3,5929,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936534,183696.00
07/03/2015 11:15,2,1.951,ACTIVE,213.06,359.48,59.975,1435936504,"274151322000076","174011321042388",29.24,31.50,0,320.11,384.43,57.8,53.8,0.398,469787.9,469787.9,6229,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936535,183697.00
07/03/2015 11:15,1,1.120,ACTIVE,214.6,373.54,60.00,1435936504,"033051125000132","174011321042388",33.99,26,0.235,293.86,448.07,37.9,29.4,0.116,30166.500000024,30181.300000024,623,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936536,183698.00
07/03/2015 11:15,1,1.310,ACTIVE,213.5,394.53,60.03,1435936504,"033051125000150","174011321042388",39.16,25,0.295,303.03,451.54,51.0,43.7,0.275,40158.700000012,40179.100000012,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936537,183699.00
07/03/2015 11:15,2,1.865,ACTIVE,212.16,352.27,59.949,1435936504,"201051344000890","174011321042388",28.59,27.80,0,317.40,393.15,54.0,50.2,0.429,163282.6,163282.6,4939,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936538,183700.00
07/03/2015 11:15,2,1.807,ACTIVE,212.61,353.47,59.975,1435936504,"201051344000900","174011321042388",28.90,24.50,0,318.30,396.75,52.9,49.1,0.446,163540.9,163540.9,4951,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936539,183701.00
07/03/2015 11:15,2,1.818,ACTIVE,212.38,353.77,59.975,1435936504,"201051344000633","174011321042388",28.75,26.00,0,318.91,395.55,53.0,49.2,0.442,153205.4,153205.4,4950,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936540,183702.00
07/03/2015 11:15,1,1.532,ALERT,214.0,374.90,60.03,1435936504,"040051121000185","174011321042388",26.81,26,0.251,303.51,448.88,40.8,41.6,0.150,35512.499999999,35529.599999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435936542,183703.00
07/03/2015 11:15,2,1.805,ACTIVE,212.38,353.17,59.975,1435936504,"201051344000983","174011321042388",29.20,25.80,0,318.30,395.55,53.4,49.6,0.446,160501.2,160501.2,4950,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936542,183704.00
07/03/2015 11:15,2,1.812,ACTIVE,212.61,353.47,59.970,1435936504,"201051344000917","174011321042388",28.65,26.50,0,316.50,394.05,52.6,48.9,0.438,163751.0,163751.0,4951,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936543,183705.00
07/03/2015 11:15,1,1.757,ACTIVE,213.4,336.01,60.03,1435936504,"040051121000116","174011321042388",25.56,24,0.282,299.62,450.52,44.6,46.1,0.350,35459.000000024,35476.600000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936545,183706.00
07/03/2015 11:15,1,1.110,ACTIVE,213.8,388.76,60.00,1435936504,"033051125000135","174011321042388",34.16,25,0.232,293.32,450.88,37.7,39.3,0.097,30019.40000001,30032.50000001,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936546,183707.00
07/03/2015 11:15,2,1.771,ACTIVE,212.61,352.57,59.975,1435936504,"201051344000648","174011321042388",28.82,24.80,0,317.70,396.45,51.8,48.1,0.429,159585.6,159585.6,4943,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936547,183708.00
07/03/2015 11:15,2,1.818,ACTIVE,212.38,352.57,59.965,1435936504,"201051344001093","174011321042388",28.63,26.50,0,318.00,394.95,52.8,49.0,0.438,161894.3,161894.3,4942,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936548,183709.00
07/03/2015 11:15,2,1.777,ACTIVE,212.61,352.27,59.991,1435936504,"201051344000645","174011321042388",28.75,25.80,0,319.51,396.45,51.8,48.1,0.433,160108.5,160108.5,4951,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936549,183710.00
07/03/2015 11:15,2,1.781,ACTIVE,212.83,348.06,59.970,1435936504,"274151322000085","174011321042388",28.67,29.50,0,319.81,385.03,51.7,48.0,0.345,442806.6,442806.6,6230,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936549,183711.00
07/03/2015 11:15,2,1.787,ACTIVE,212.61,352.87,59.981,1435936504,"201051344000651","174011321042388",28.51,25.50,0,318.91,395.55,51.6,47.9,0.424,159476.2,159476.2,4938,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936550,183712.00
07/03/2015 11:15,2,1.779,ACTIVE,212.38,351.97,59.975,1435936504,"201051344000867","174011321042388",28.75,26.30,0,318.30,393.75,51.8,48.1,0.424,151882.6,151882.6,4953,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936551,183713.00
07/03/2015 11:15,1,1.727,ACTIVE,213.5,356.68,60.03,1435936504,"040051121000095","174011321042388",23.44,24,0.254,289.00,448.75,40.2,40.4,0.188,35333.7,35349.1,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936552,183714.00
07/03/2015 11:15,2,1.758,ACTIVE,211.70,350.77,59.975,1435936504,"201051344001230","174011321042388",28.82,26.80,0,317.40,392.85,51.4,47.7,0.429,162993.4,162993.4,4954,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936553,183715.00
07/03/2015 11:15,2,1.742,ACTIVE,212.61,354.67,59.986,1435936504,"201051344000576","174011321042388",28.80,24.80,0,319.51,397.05,50.9,47.2,0.411,159376.0,159376.0,4956,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936554,183716.00
07/03/2015 11:15,2,1.762,ACTIVE,212.38,352.57,59.975,1435936504,"201051344000579","174011321042388",29.04,27.00,0,319.21,396.75,51.9,48.1,0.420,165758.1,165758.1,4942,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435936555,183717.00
07/03/2015 11:30,2,1.871,ACTIVE,211.48,351.97,59.965,1435937403,"201051344000955","174011321042388",29.30,25.50,0,318.30,395.85,55.5,51.7,0.464,164934.2,164934.2,4942,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937404,183718.00
07/03/2015 11:30,1,1.807,ACTIVE,213.4,389.14,60.00,1435937403,"040051121000195","174011321042388",25.39,26,0.293,301.37,451.50,45.6,46.8,0.248,37987,37996,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937406,183719.00
07/03/2015 11:30,2,2.016,ACTIVE,212.83,352.87,59.959,1435937403,"274151322000095","174011321042388",29.06,29.80,0,329.13,385.03,59.4,55.4,0.402,464018.0,464018.0,5857,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937407,183720.00
07/03/2015 11:30,2,1.900,ACTIVE,211.70,352.27,59.959,1435937403,"201051344000868","174011321042388",28.80,23.80,0,317.40,400.66,55.5,51.6,0.468,151254.5,151254.5,4950,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937407,183721.00
07/03/2015 11:30,2,1.867,ACTIVE,212.83,354.97,59.965,1435937403,"201051344000853","174011321042388",29.32,24.50,0,321.61,398.26,55.5,51.6,0.460,157522.2,157522.2,4950,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937408,183722.00
07/03/2015 11:30,2,1.844,ACTIVE,212.38,353.17,59.965,1435937403,"201051344000582","174011321042388",29.04,24.80,0,330.03,398.56,54.3,50.5,0.446,157797.9,157797.9,4938,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937409,183723.00
07/03/2015 11:30,1,1.802,ACTIVE,213.4,418.22,60.00,1435937403,"040051121000097","174011321042388",26.39,26,0.294,302.09,450.33,47.3,38.4,0.110,36089.199999988,36098.800000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937411,183724.00
07/03/2015 11:30,2,1.889,ACTIVE,212.16,354.67,59.965,1435937403,"201051344000469","174011321042388",29.02,23.50,0,318.91,399.76,55.5,51.7,0.482,152784.1,152784.1,4943,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937412,183725.00
07/03/2015 11:30,2,1.887,ACTIVE,211.93,354.07,59.975,1435937403,"201051344000988","174011321042388",28.88,25.00,0,317.10,399.16,55.2,51.4,0.473,152396.1,152396.1,4943,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937413,183726.00
07/03/2015 11:30,2,1.871,ACTIVE,212.16,353.77,59.959,1435937403,"201051344001158","174011321042388",28.96,25.00,0,319.21,398.56,54.9,51.1,0.451,158497.4,158497.4,4941,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937413,183727.00
07/03/2015 11:30,2,1.914,ACTIVE,211.70,352.57,59.965,1435937403,"201051344001025","174011321042388",28.69,25.80,0,317.70,399.76,55.6,51.8,0.460,161902.2,161902.2,4936,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937414,183728.00
07/03/2015 11:30,1,1.353,ACTIVE,213.2,441.13,60.00,1435937403,"033051125000118","174011321042388",39.35,26,0.315,300.70,450.49,53.0,44.7,0.126,40136.299999988,40147.1,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937416,183729.00
07/03/2015 11:30,2,1.863,ACTIVE,212.16,353.77,59.954,1435937403,"201051344000569","174011321042388",29.22,24.80,0,319.81,397.66,55.1,51.2,0.460,165431.4,165431.4,4949,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937416,183730.00
07/03/2015 11:30,2,1.322,ACTIVE,211.70,403.37,59.954,1435937403,"274151322000094","174011321042388",37.21,30.00,0,337.24,463.18,49.9,46.2,0.336,349622.6,349622.6,6321,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937418,183731.00
07/03/2015 11:30,1,1.818,ACTIVE,213.5,417.47,60.03,1435937403,"040051121000068","174011321042388",24.09,25,0.270,301.18,448.41,43.6,34.4,0.088,34768.900000024,34777.600000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937419,183732.00
07/03/2015 11:30,2,1.891,ACTIVE,211.93,351.67,59.954,1435937403,"201051344000458","174011321042388",28.75,25.50,0,318.91,398.26,55.0,51.2,0.468,161234.2,161234.2,4944,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937420,183733.00
07/03/2015 11:30,2,1.908,ACTIVE,212.16,347.16,59.949,1435937403,"274151322000087","174011321042388",27.77,35.60,0,334.54,384.73,53.6,49.8,0.367,420278.8,420278.8,5827,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937421,183734.00
07/03/2015 11:30,2,1.928,ACTIVE,211.70,352.27,59.949,1435937403,"274151322000052","174011321042388",28.63,30.50,0,330.03,386.53,55.9,52.0,0.354,449312.3,449312.3,6228,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937422,183735.00
07/03/2015 11:30,2,1.873,ACTIVE,211.48,351.67,59.933,1435937403,"201051344001145","174011321042388",29.00,25.00,0,320.41,397.66,55.0,51.2,0.438,166393.3,166393.3,4952,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937423,183736.00
07/03/2015 11:30,2,1.863,ACTIVE,211.93,352.57,59.944,1435937403,"201051344000685","174011321042388",28.65,25.50,0,331.53,396.15,54.1,50.3,0.482,165468.4,165468.4,4954,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937423,183737.00
07/03/2015 11:30,2,1.869,ACTIVE,211.48,347.46,59.949,1435937403,"274151322000088","174011321042388",28.59,28.50,0,334.54,385.33,54.1,50.3,0.367,430453.4,430453.4,5840,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937424,183738.00
07/03/2015 11:30,2,1.848,ACTIVE,211.93,352.57,59.954,1435937403,"201051344000438","174011321042388",29.38,25.80,0,319.81,399.76,55.0,51.2,0.460,165575.8,165575.8,4937,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937425,183739.00
07/03/2015 11:30,2,1.869,ACTIVE,211.48,351.67,59.959,1435937403,"201051344001135","174011321042388",29.16,24.80,0,319.81,397.35,55.3,51.5,0.446,156900.5,156900.5,4928,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937426,183740.00
07/03/2015 11:30,2,1.850,ACTIVE,211.93,353.47,59.965,1435937403,"201051344000417","174011321042388",29.16,26.80,0,331.53,399.76,54.6,50.8,0.455,161272.4,161272.4,4937,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937427,183741.00
07/03/2015 11:30,2,1.861,ACTIVE,211.25,352.27,59.949,1435937403,"201051344000594","174011321042388",29.48,26.50,0,317.70,397.35,55.6,51.7,0.455,161609.2,161609.2,4937,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937428,183742.00
07/03/2015 11:30,2,1.900,ACTIVE,211.70,350.47,59.981,1435937403,"274151322000083","174011321042388",28.86,30.30,0,330.03,385.33,55.5,51.6,0.402,445489.9,445489.9,6246,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937429,183743.00
07/03/2015 11:30,2,1.908,ACTIVE,212.38,354.07,59.959,1435937403,"201051344000585","174011321042388",29.04,25.50,0,318.91,398.26,56.1,52.3,0.464,160605.8,160605.8,4937,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937430,183744.00
07/03/2015 11:30,2,1.898,ACTIVE,212.38,360.08,59.981,1435937403,"274151322000054","174011321042388",28.75,29.00,0,328.52,387.14,55.3,51.4,0.380,440599.8,440599.8,5828,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937431,183745.00
07/03/2015 11:30,2,1.893,ACTIVE,212.16,352.87,59.959,1435937403,"201051344001203","174011321042388",29.06,25.80,0,317.70,399.76,55.7,51.8,0.464,161772.5,161772.5,4941,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937432,183746.00
07/03/2015 11:30,2,1.881,ACTIVE,211.70,352.57,59.965,1435937403,"201051344000646","174011321042388",28.78,25.80,0,316.50,398.56,54.9,51.1,0.455,159045.1,159045.1,4932,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937432,183747.00
07/03/2015 11:30,2,1.295,ACTIVE,213.51,423.20,59.965,1435937403,"274151322000068","174011321042388",38.78,31.50,0,336.34,453.56,51.0,47.3,0.331,348685.8,348685.8,5930,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937433,183748.00
07/03/2015 11:30,2,2.006,ACTIVE,212.83,359.78,59.959,1435937403,"274151322000076","174011321042388",29.50,30.30,0,331.53,385.93,60.0,56.0,0.415,469800.4,469800.4,6230,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937434,183749.00
07/03/2015 11:30,1,1.202,ACTIVE,214.0,387.66,60.00,1435937403,"033051125000132","174011321042388",30.74,27,0.209,301.22,441.43,36.7,34.7,0.104,30181.300000024,30187.800000024,625,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937435,183750.00
07/03/2015 11:30,1,1.367,ACTIVE,213.3,423.64,60.00,1435937403,"033051125000150","174011321042388",39.01,25,0.346,305.27,448.63,53.1,57.3,0.112,40179.100000012,40189.500000012,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937437,183751.00
07/03/2015 11:30,2,1.885,ACTIVE,211.93,352.87,59.970,1435937403,"201051344000890","174011321042388",29.22,27.00,0,318.91,397.66,55.8,51.9,0.460,163294.2,163294.2,4940,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937438,183752.00
07/03/2015 11:30,2,1.855,ACTIVE,212.16,354.07,59.970,1435937403,"201051344000900","174011321042388",29.22,24.00,0,318.00,400.06,54.9,51.1,0.455,163552.3,163552.3,4952,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937439,183753.00
07/03/2015 11:30,2,1.861,ACTIVE,212.38,354.67,59.970,1435937403,"201051344000633","174011321042388",29.20,25.30,0,319.21,398.56,55.1,51.2,0.460,153216.8,153216.8,4951,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937440,183754.00
07/03/2015 11:30,1,1.892,ACTIVE,214.1,340.05,60.00,1435937403,"040051121000185","174011321042388",22.21,26,0.263,301.83,446.31,41.8,32.0,0.293,35529.599999999,35537.399999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937441,183755.00
07/03/2015 11:30,2,1.887,ACTIVE,212.61,354.37,59.970,1435937403,"201051344000983","174011321042388",29.28,25.00,0,319.51,398.26,56.0,52.1,0.477,160512.9,160512.9,4951,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937442,183756.00
07/03/2015 11:30,2,1.879,ACTIVE,212.38,353.77,59.970,1435937403,"201051344000917","174011321042388",29.06,25.80,0,319.81,397.96,55.3,51.5,0.468,163762.5,163762.5,4952,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937443,183757.00
07/03/2015 11:30,1,1.845,ACTIVE,213.7,380.72,60.03,1435937403,"040051121000116","174011321042388",26.05,24,0.305,299.16,450.44,47.8,48.9,0.212,35476.600000024,35486.100000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937444,183758.00
07/03/2015 11:30,1,1.165,ACTIVE,214.5,353.94,60.03,1435937403,"033051125000135","174011321042388",34.95,25,0.268,305.25,448.65,40.5,42.6,0.254,30032.50000001,30040.60000001,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937445,183759.00
07/03/2015 11:30,2,1.871,ACTIVE,212.61,354.97,59.975,1435937403,"201051344000648","174011321042388",28.98,24.00,0,333.93,399.16,55.0,51.1,0.473,159597.0,159597.0,4944,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937446,183760.00
07/03/2015 11:30,2,1.895,ACTIVE,212.38,353.77,59.965,1435937403,"201051344001093","174011321042388",29.14,25.50,0,320.41,397.35,55.9,52.1,0.438,161905.9,161905.9,4943,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937447,183761.00
07/03/2015 11:30,2,1.893,ACTIVE,212.83,354.07,59.970,1435937403,"201051344000645","174011321042388",28.84,25.00,0,317.40,398.86,55.3,51.5,0.446,160120.0,160120.0,4952,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937448,183762.00
07/03/2015 11:30,2,1.926,ACTIVE,212.38,354.07,59.954,1435937403,"274151322000085","174011321042388",28.75,28.50,0,330.93,385.63,56.0,52.1,0.384,442818.3,442818.3,6231,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937449,183763.00
07/03/2015 11:30,2,1.889,ACTIVE,212.38,353.47,59.970,1435937403,"201051344000651","174011321042388",28.94,24.80,0,318.00,399.46,55.4,51.5,0.446,159487.7,159487.7,4939,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937450,183764.00
07/03/2015 11:30,2,1.881,ACTIVE,212.38,354.37,59.975,1435937403,"201051344000867","174011321042388",29.22,25.50,0,318.61,397.35,55.7,51.8,0.446,151894.2,151894.2,4954,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937451,183765.00
07/03/2015 11:30,1,1.874,ACTIVE,213.8,357.13,60.03,1435937403,"040051121000095","174011321042388",23.63,24,0.272,299.85,445.70,44.0,41.7,0.246,35349.1,35357.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937452,183766.00
07/03/2015 11:30,2,1.857,ACTIVE,211.70,351.97,59.975,1435937403,"201051344001230","174011321042388",29.46,26.30,0,318.61,395.85,55.4,51.6,0.451,163005.0,163005.0,4955,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937453,183767.00
07/03/2015 11:30,2,1.877,ACTIVE,212.61,353.77,59.965,1435937403,"201051344000576","174011321042388",29.00,24.00,0,318.00,398.56,55.2,51.3,0.455,159387.5,159387.5,4957,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937454,183768.00
07/03/2015 11:30,2,1.904,ACTIVE,212.61,356.18,59.975,1435937403,"201051344000579","174011321042388",29.30,26.30,0,317.70,397.96,56.5,52.6,0.464,165769.8,165769.8,4943,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435937455,183769.00
07/03/2015 11:45,2,0.902,ACTIVE,211.03,340.85,59.986,1435938303,"201051344000955","174011321042388",28.75,25.30,0,316.20,392.85,26.3,23.5,0.208,164946.6,164946.6,4943,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938305,183770.00
07/03/2015 11:45,1,0.823,ACTIVE,213.4,429.53,60.03,1435938303,"040051121000195","174011321042388",24.57,26,0.158,301.16,451.20,20.1,14.2,0.003,37996,38005.8,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938306,183771.00
07/03/2015 11:45,2,0.928,ACTIVE,212.16,340.25,60.002,1435938303,"274151322000095","174011321042388",28.73,28.80,0,329.43,385.93,27.0,24.1,0.181,464031.0,464031.0,5858,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938307,183772.00
07/03/2015 11:45,2,0.900,ACTIVE,211.03,340.55,59.981,1435938303,"201051344000868","174011321042388",28.80,23.50,0,318.30,396.75,26.3,23.4,0.190,151266.8,151266.8,4951,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938308,183773.00
07/03/2015 11:45,2,0.900,ACTIVE,211.93,342.05,59.970,1435938303,"201051344000853","174011321042388",28.65,24.00,0,320.41,396.45,26.1,23.3,0.190,157534.5,157534.5,4951,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938309,183774.00
07/03/2015 11:45,2,0.879,ACTIVE,211.70,341.75,59.986,1435938303,"201051344000582","174011321042388",28.69,24.50,0,315.30,394.35,25.6,22.8,0.194,157809.9,157809.9,4939,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938310,183775.00
07/03/2015 11:45,1,0.862,ACTIVE,212.9,340.48,60.03,1435938303,"040051121000097","174011321042388",25.90,26,0.177,301.29,450.73,22.2,16.9,0.219,36098.800000012,36108.900000036,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938311,183776.00
07/03/2015 11:45,2,0.895,ACTIVE,211.25,341.75,59.981,1435938303,"201051344000469","174011321042388",29.02,22.50,0,318.00,397.96,26.4,23.5,0.212,152796.4,152796.4,4944,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938312,183777.00
07/03/2015 11:45,2,0.889,ACTIVE,211.25,342.65,59.970,1435938303,"201051344000988","174011321042388",28.77,24.50,0,319.81,398.56,25.9,23.1,0.208,152408.3,152408.3,4944,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938313,183778.00
07/03/2015 11:45,2,0.902,ACTIVE,211.48,340.85,60.007,1435938303,"201051344001158","174011321042388",28.47,24.50,0,318.91,397.35,26.0,23.2,0.203,158509.5,158509.5,4942,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938313,183779.00
07/03/2015 11:45,2,0.906,ACTIVE,211.25,340.85,59.975,1435938303,"201051344001025","174011321042388",28.88,25.30,0,319.51,394.95,26.5,23.7,0.203,161914.5,161914.5,4937,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938314,183780.00
07/03/2015 11:45,1,0.657,ACTIVE,213.0,353.35,60.03,1435938303,"033051125000118","174011321042388",38.60,26,0.209,301.20,449.33,25.2,29.3,0.135,40147.1,40158.499999976,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938316,183781.00
07/03/2015 11:45,2,0.898,ACTIVE,211.25,339.95,59.981,1435938303,"201051344000569","174011321042388",29.32,24.00,0,317.70,397.05,26.7,23.9,0.225,165443.6,165443.6,4950,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938317,183782.00
07/03/2015 11:45,2,0.621,ACTIVE,212.38,403.07,59.975,1435938303,"274151322000094","174011321042388",37.89,29.80,0,387.14,460.47,23.9,21.1,0.164,349633.4,349633.4,6322,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938318,183783.00
07/03/2015 11:45,1,0.886,ACTIVE,213.3,402.72,60.03,1435938303,"040051121000068","174011321042388",23.25,25,0.158,300.91,451.12,20.5,16.3,0.010,34777.600000012,34786.699999976,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938319,183784.00
07/03/2015 11:45,2,0.914,ACTIVE,211.25,339.95,60.002,1435938303,"201051344000458","174011321042388",28.77,25.00,0,317.70,396.45,26.6,23.8,0.217,161246.3,161246.3,4945,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938320,183785.00
07/03/2015 11:45,2,0.926,ACTIVE,212.61,345.06,59.975,1435938303,"274151322000087","174011321042388",27.79,36.00,0,327.32,382.93,26.1,23.3,0.177,420290.4,420290.4,5828,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938321,183786.00
07/03/2015 11:45,2,0.947,ACTIVE,212.16,342.05,59.991,1435938303,"274151322000052","174011321042388",28.55,29.80,0,327.92,384.43,27.4,24.5,0.181,449324.5,449324.5,6229,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938322,183787.00
07/03/2015 11:45,2,0.916,ACTIVE,211.48,341.75,59.991,1435938303,"201051344001145","174011321042388",28.67,24.80,0,319.51,394.35,26.6,23.7,0.199,166405.4,166405.4,4953,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938323,183788.00
07/03/2015 11:45,2,0.883,ACTIVE,211.48,339.65,60.002,1435938303,"201051344000685","174011321042388",28.80,25.30,0,316.50,393.15,25.8,22.9,0.212,165480.3,165480.3,4955,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938324,183789.00
07/03/2015 11:45,2,0.910,ACTIVE,211.70,345.06,60.002,1435938303,"274151322000088","174011321042388",28.15,28.30,0,325.82,383.83,26.0,23.1,0.168,430465.1,430465.1,5841,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938325,183790.00
07/03/2015 11:45,2,0.904,ACTIVE,211.48,341.45,60.002,1435938303,"201051344000438","174011321042388",29.18,25.30,0,318.91,394.05,26.8,23.9,0.221,165587.9,165587.9,4938,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938326,183791.00
07/03/2015 11:45,2,0.934,ACTIVE,210.80,339.34,59.970,1435938303,"201051344001135","174011321042388",28.86,24.50,0,319.51,394.35,27.3,24.4,0.208,156912.7,156912.7,4929,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938327,183792.00
07/03/2015 11:45,2,0.936,ACTIVE,211.25,341.75,59.996,1435938303,"201051344000417","174011321042388",28.71,26.30,0,317.40,392.55,27.2,24.3,0.221,161284.4,161284.4,4938,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938328,183793.00
07/03/2015 11:45,2,0.918,ACTIVE,211.03,340.55,59.938,1435938303,"201051344000594","174011321042388",29.30,26.30,0,318.30,394.95,27.3,24.4,0.203,161621.5,161621.5,4938,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938329,183794.00
07/03/2015 11:45,2,0.955,ACTIVE,212.16,345.36,59.996,1435938303,"274151322000083","174011321042388",28.15,29.50,0,328.52,384.43,27.2,24.4,0.190,445501.9,445501.9,6247,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938329,183795.00
07/03/2015 11:45,2,0.947,ACTIVE,211.48,342.95,59.981,1435938303,"201051344000585","174011321042388",29.10,24.80,0,319.81,394.95,27.9,25.0,0.234,160618.1,160618.1,4938,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938330,183796.00
07/03/2015 11:45,2,0.941,ACTIVE,211.70,345.96,59.996,1435938303,"274151322000054","174011321042388",28.57,28.30,0,328.22,384.43,27.2,24.4,0.168,440611.8,440611.8,5829,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938331,183797.00
07/03/2015 11:45,2,0.926,ACTIVE,211.25,340.25,59.991,1435938303,"201051344001203","174011321042388",28.84,25.50,0,318.00,394.35,27.1,24.2,0.212,161784.7,161784.7,4942,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938332,183798.00
07/03/2015 11:45,2,0.932,ACTIVE,210.80,342.65,59.991,1435938303,"201051344000646","174011321042388",28.78,25.30,0,316.20,393.45,27.2,24.3,0.217,159057.1,159057.1,4933,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938333,183799.00
07/03/2015 11:45,2,0.645,ACTIVE,213.06,409.08,60.012,1435938303,"274151322000068","174011321042388",38.47,30.80,0,389.24,455.06,25.5,22.7,0.164,348696.7,348696.7,5931,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938334,183800.00
07/03/2015 11:45,2,1.004,ACTIVE,212.61,345.36,59.975,1435938303,"274151322000076","174011321042388",28.63,29.30,0,329.73,385.33,29.1,26.2,0.199,469813.3,469813.3,6231,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938335,183801.00
07/03/2015 11:45,1,0.566,ACTIVE,213.5,353.25,60.03,1435938303,"033051125000132","174011321042388",34.46,26,0.142,298.23,443.56,19.4,14.7,0.086,30187.800000024,30194.800000024,627,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938336,183802.00
07/03/2015 11:45,1,0.680,ACTIVE,213.0,415.80,60.03,1435938303,"033051125000150","174011321042388",39.21,25,0.168,302.10,451.10,26.5,15.1,0.020,40189.500000012,40200.400000012,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938338,183803.00
07/03/2015 11:45,2,0.959,ACTIVE,210.80,339.95,59.991,1435938303,"201051344000890","174011321042388",28.77,26.80,0,317.70,392.25,27.9,25.1,0.212,163306.4,163306.4,4941,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938339,183804.00
07/03/2015 11:45,2,0.914,ACTIVE,211.03,341.15,59.986,1435938303,"201051344000900","174011321042388",28.67,23.30,0,319.51,395.55,26.6,23.8,0.230,163564.3,163564.3,4953,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938339,183805.00
07/03/2015 11:45,2,0.926,ACTIVE,211.48,343.25,59.970,1435938303,"201051344000633","174011321042388",29.12,25.00,0,315.60,396.75,27.4,24.5,0.230,153228.8,153228.8,4952,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938340,183806.00
07/03/2015 11:45,1,0.880,ACTIVE,213.3,383.65,60.03,1435938303,"040051121000185","174011321042388",24.27,25,0.160,299.86,449.15,21.2,14.1,0.028,35537.399999999,35546.399999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938342,183807.00
07/03/2015 11:45,2,0.951,ACTIVE,211.03,341.75,59.986,1435938303,"201051344000983","174011321042388",29.24,24.30,0,318.30,395.85,28.2,25.3,0.212,160525.0,160525.0,4952,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938342,183808.00
07/03/2015 11:45,2,0.949,ACTIVE,211.48,343.25,59.996,1435938303,"201051344000917","174011321042388",28.55,25.30,0,319.81,394.05,27.4,24.6,0.208,163774.4,163774.4,4953,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938343,183809.00
07/03/2015 11:45,1,0.946,ACTIVE,213.3,394.89,60.03,1435938303,"040051121000116","174011321042388",25.67,24,0.139,298.22,451.67,24.1,15.0,0.018,35486.100000024,35495.800000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938345,183810.00
07/03/2015 11:45,1,0.590,ACTIVE,213.5,397.31,60.03,1435938303,"033051125000135","174011321042388",34.62,25,0.169,305.35,448.91,20.3,13.5,0.017,30040.60000001,30048.50000001,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938346,183811.00
07/03/2015 11:45,2,0.955,ACTIVE,211.70,342.35,60.007,1435938303,"201051344000648","174011321042388",28.71,23.80,0,317.70,395.85,27.8,24.9,0.217,159608.9,159608.9,4945,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938347,183812.00
07/03/2015 11:45,2,0.967,ACTIVE,211.25,343.25,59.981,1435938303,"201051344001093","174011321042388",28.75,25.30,0,319.21,394.65,28.1,25.2,0.217,161918.0,161918.0,4944,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938348,183813.00
07/03/2015 11:45,2,0.943,ACTIVE,211.70,342.05,60.002,1435938303,"201051344000645","174011321042388",29.00,24.50,0,319.81,397.05,27.8,24.9,0.208,160131.9,160131.9,4953,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938349,183814.00
07/03/2015 11:45,2,0.969,ACTIVE,212.38,342.35,59.954,1435938303,"274151322000085","174011321042388",28.75,28.00,0,330.33,385.33,28.2,25.3,0.177,442830.1,442830.1,6232,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938350,183815.00
07/03/2015 11:45,2,0.949,ACTIVE,211.25,342.35,59.996,1435938303,"201051344000651","174011321042388",28.73,24.30,0,320.41,394.65,27.6,24.7,0.217,159499.6,159499.6,4940,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938351,183816.00
07/03/2015 11:45,2,0.969,ACTIVE,211.48,341.75,59.965,1435938303,"201051344000867","174011321042388",28.80,25.00,0,318.91,393.75,28.3,25.4,0.208,151906.1,151906.1,4955,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938352,183817.00
07/03/2015 11:45,1,0.994,ACTIVE,212.9,427.60,60.00,1435938303,"040051121000095","174011321042388",23.02,24,0.159,297.76,447.90,22.7,12.9,0.003,35357.5,35366,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938353,183818.00
07/03/2015 11:45,2,0.945,ACTIVE,211.25,341.15,59.991,1435938303,"201051344001230","174011321042388",29.06,25.80,0,318.30,392.55,27.9,25.0,0.234,163016.8,163016.8,4956,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938354,183819.00
07/03/2015 11:45,2,0.961,ACTIVE,211.70,342.35,59.996,1435938303,"201051344000576","174011321042388",28.82,23.50,0,318.61,397.66,28.1,25.2,0.221,159399.3,159399.3,4958,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938355,183820.00
07/03/2015 11:45,2,0.994,ACTIVE,211.25,341.75,59.986,1435938303,"201051344000579","174011321042388",28.88,25.80,0,320.71,396.75,29.1,26.1,0.230,165781.9,165781.9,4944,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435938356,183821.00
07/03/2015 12:00,2,1.566,ACTIVE,211.93,349.56,59.959,1435939204,"201051344000955","174011321042388",29.50,24.30,0,327.32,368.20,46.9,43.3,0.384,164955.4,164955.4,4944,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939205,183822.00
07/03/2015 12:00,1,1.497,ACTIVE,213.9,407.93,60.03,1435939204,"040051121000195","174011321042388",25.53,25,0.223,317.98,443.40,38.0,29.7,0.094,38005.8,38012.4,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939206,183823.00
07/03/2015 12:00,2,1.705,ACTIVE,213.29,350.17,59.981,1435939204,"274151322000095","174011321042388",29.14,28.00,0,333.03,366.70,50.3,46.6,0.349,464040.4,464040.4,5859,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939207,183824.00
07/03/2015 12:00,2,1.584,ACTIVE,212.16,349.86,59.975,1435939204,"201051344000868","174011321042388",29.22,22.80,0,327.62,369.40,46.9,43.4,0.384,151275.6,151275.6,4952,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939208,183825.00
07/03/2015 12:00,2,1.594,ACTIVE,213.06,351.07,59.965,1435939204,"201051344000853","174011321042388",29.18,23.50,0,330.03,372.41,47.1,43.5,0.384,157543.2,157543.2,4952,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939209,183826.00
07/03/2015 12:00,2,1.568,ACTIVE,212.61,350.47,59.991,1435939204,"201051344000582","174011321042388",29.04,23.80,0,329.13,370.60,46.2,42.7,0.389,157818.4,157818.4,4940,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939210,183827.00
07/03/2015 12:00,1,1.521,ACTIVE,214.4,380.75,60.03,1435939204,"040051121000097","174011321042388",26.51,25,0.243,318.33,443.66,40.1,34.5,0.226,36108.900000036,36116.100000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939211,183828.00
07/03/2015 12:00,2,1.596,ACTIVE,212.38,351.07,59.970,1435939204,"201051344000469","174011321042388",29.20,22.30,0,327.32,370.30,47.3,43.7,0.411,152805.2,152805.2,4945,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939212,183829.00
07/03/2015 12:00,2,1.598,ACTIVE,212.38,352.27,59.965,1435939204,"201051344000988","174011321042388",29.10,23.80,0,327.62,371.81,47.1,43.6,0.376,152417.0,152417.0,4945,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939213,183830.00
07/03/2015 12:00,2,1.600,ACTIVE,212.61,350.47,60.002,1435939204,"201051344001158","174011321042388",29.04,23.80,0,327.62,370.30,47.1,43.5,0.402,158518.2,158518.2,4943,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939214,183831.00
07/03/2015 12:00,2,1.607,ACTIVE,212.16,349.86,59.981,1435939204,"201051344001025","174011321042388",29.32,24.30,0,328.82,370.60,47.8,44.2,0.376,161923.4,161923.4,4938,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939215,183832.00
07/03/2015 12:00,1,1.156,ACTIVE,213.9,389.84,60.03,1435939204,"033051125000118","174011321042388",39.28,25,0.269,317.93,442.75,45.2,46.4,0.160,40158.499999976,40166.6,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939216,183833.00
07/03/2015 12:00,2,1.609,ACTIVE,212.38,351.37,59.965,1435939204,"201051344000569","174011321042388",29.10,23.80,0,329.13,370.90,47.5,43.9,0.384,165452.4,165452.4,4951,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939217,183834.00
07/03/2015 12:00,2,1.119,ACTIVE,212.61,408.78,59.981,1435939204,"274151322000094","174011321042388",37.77,29.00,0,336.04,444.24,42.6,39.2,0.292,349641.4,349641.4,6323,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939218,183835.00
07/03/2015 12:00,1,1.557,ACTIVE,213.7,323.96,60.03,1435939204,"040051121000068","174011321042388",24.05,24,0.225,316.97,443.02,37.2,36.9,0.278,34786.699999976,34793.199999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939219,183836.00
07/03/2015 12:00,2,1.627,ACTIVE,212.38,350.17,59.975,1435939204,"201051344000458","174011321042388",28.92,24.50,0,328.22,371.21,47.7,44.1,0.402,161255.1,161255.1,4946,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939220,183837.00
07/03/2015 12:00,2,1.621,ACTIVE,212.83,356.78,59.975,1435939204,"274151322000087","174011321042388",28.47,35.40,0,332.73,364.89,46.7,43.2,0.314,420299.0,420299.0,5829,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939221,183838.00
