ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 12:00,2,1.646,ACTIVE,212.61,352.27,59.986,1435939204,"274151322000052","174011321042388",29.04,28.80,0,331.53,365.49,48.4,44.8,0.327,449333.5,449333.5,6230,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939222,183839.00
07/03/2015 12:00,2,1.605,ACTIVE,212.38,350.17,60.002,1435939204,"201051344001145","174011321042388",29.34,23.80,0,329.13,370.90,47.7,44.1,0.389,166414.2,166414.2,4954,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939223,183840.00
07/03/2015 12:00,2,1.604,ACTIVE,212.16,350.47,59.965,1435939204,"201051344000685","174011321042388",29.00,24.50,0,328.22,370.00,47.1,43.5,0.407,165488.9,165488.9,4956,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939224,183841.00
07/03/2015 12:00,2,1.623,ACTIVE,211.25,354.97,59.975,1435939204,"274151322000088","174011321042388",28.53,27.30,0,330.33,365.49,46.9,43.3,0.309,430473.8,430473.8,5842,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939225,183842.00
07/03/2015 12:00,2,1.602,ACTIVE,212.16,350.77,59.991,1435939204,"201051344000438","174011321042388",29.64,24.50,0,329.13,370.90,48.1,44.5,0.402,165596.7,165596.7,4939,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939226,183843.00
07/03/2015 12:00,2,1.627,ACTIVE,211.93,349.56,59.965,1435939204,"201051344001135","174011321042388",29.24,23.80,0,328.52,370.00,48.2,44.6,0.376,156921.5,156921.5,4930,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939227,183844.00
07/03/2015 12:00,2,1.617,ACTIVE,212.16,350.77,59.981,1435939204,"201051344000417","174011321042388",29.32,25.50,0,327.32,370.30,48.0,44.4,0.393,161293.2,161293.2,4939,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939228,183845.00
07/03/2015 12:00,2,1.656,ACTIVE,211.70,351.07,59.981,1435939204,"201051344000594","174011321042388",29.08,25.30,0,328.22,370.60,48.9,45.2,0.402,161630.4,161630.4,4939,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939229,183846.00
07/03/2015 12:00,2,1.658,ACTIVE,212.83,349.26,59.949,1435939204,"274151322000083","174011321042388",29.00,28.80,0,330.93,366.10,48.7,45.1,0.345,445510.8,445510.8,6248,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939230,183847.00
07/03/2015 12:00,2,1.689,ACTIVE,212.38,350.77,59.959,1435939204,"201051344000585","174011321042388",28.92,24.00,0,327.02,371.51,49.5,45.9,0.398,160627.1,160627.1,4939,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939230,183848.00
07/03/2015 12:00,2,1.656,ACTIVE,212.83,345.96,59.986,1435939204,"274151322000054","174011321042388",28.86,27.50,0,330.93,366.10,48.5,44.9,0.327,440620.7,440620.7,5830,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939231,183849.00
07/03/2015 12:00,2,1.637,ACTIVE,212.38,349.86,59.996,1435939204,"201051344001203","174011321042388",29.38,24.50,0,328.22,371.51,48.8,45.2,0.411,161793.6,161793.6,4943,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939232,183850.00
07/03/2015 12:00,2,1.633,ACTIVE,211.70,350.47,59.981,1435939204,"201051344000646","174011321042388",29.18,24.50,0,327.62,369.70,48.3,44.7,0.402,159065.9,159065.9,4934,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939233,183851.00
07/03/2015 12:00,2,1.125,ACTIVE,213.96,419.60,59.959,1435939204,"274151322000068","174011321042388",39.12,30.30,0,334.84,440.94,44.7,41.2,0.292,348704.8,348704.8,5932,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939234,183852.00
07/03/2015 12:00,2,1.768,ACTIVE,213.74,358.88,59.959,1435939204,"274151322000076","174011321042388",29.56,28.30,0,334.24,369.40,53.0,49.2,0.380,469823.0,469823.0,6232,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939235,183853.00
07/03/2015 12:00,1,1.068,ACTIVE,213.5,325.62,60.00,1435939204,"033051125000132","174011321042388",29.23,25,0.206,315.85,440.32,31.0,15.3,0.300,30194.800000024,30199.800000024,629,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939236,183854.00
07/03/2015 12:00,1,1.196,ACTIVE,214.4,346.67,60.03,1435939204,"033051125000150","174011321042388",39.36,24,0.310,320.35,443.92,46.8,49.7,0.383,40200.400000012,40208.800000012,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939238,183855.00
07/03/2015 12:00,2,1.678,ACTIVE,211.48,349.56,59.965,1435939204,"201051344000890","174011321042388",29.18,25.50,0,328.52,370.90,49.6,45.9,0.407,163315.4,163315.4,4942,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939239,183856.00
07/03/2015 12:00,2,1.625,ACTIVE,212.16,351.67,59.975,1435939204,"201051344000900","174011321042388",29.44,23.00,0,328.22,371.81,48.5,44.9,0.384,163573.0,163573.0,4954,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939240,183857.00
07/03/2015 12:00,2,1.645,ACTIVE,212.61,351.67,59.970,1435939204,"201051344000633","174011321042388",29.42,24.00,0,329.13,371.51,49.0,45.4,0.402,153237.7,153237.7,4953,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939241,183858.00
07/03/2015 12:00,1,1.672,ACTIVE,214.1,387.81,60.03,1435939204,"040051121000185","174011321042388",22.11,25,0.225,316.81,441.84,36.7,27.8,0.079,35546.399999999,35551.799999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939242,183859.00
07/03/2015 12:00,2,1.668,ACTIVE,211.48,351.37,59.991,1435939204,"201051344000983","174011321042388",29.46,23.80,0,327.32,371.81,49.8,46.1,0.420,160534.1,160534.1,4953,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939243,183860.00
07/03/2015 12:00,2,1.668,ACTIVE,211.48,349.26,59.965,1435939204,"201051344000917","174011321042388",29.18,24.50,0,326.72,371.51,49.3,45.6,0.415,163783.3,163783.3,4954,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939244,183861.00
07/03/2015 12:00,1,1.620,ACTIVE,213.4,372.65,60.03,1435939204,"040051121000116","174011321042388",26.40,23,0.274,312.80,442.44,42.5,36.1,0.174,35495.800000024,35503.000000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939245,183862.00
07/03/2015 12:00,1,1.036,ACTIVE,214.0,361.60,60.03,1435939204,"033051125000135","174011321042388",34.99,24,0.228,319.27,444.18,36.0,35.9,0.162,30048.50000001,30054.90000001,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939246,183863.00
07/03/2015 12:00,2,1.680,ACTIVE,212.16,351.07,59.965,1435939204,"201051344000648","174011321042388",28.94,23.00,0,330.03,374.81,49.3,45.6,0.420,159617.7,159617.7,4946,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939247,183864.00
07/03/2015 12:00,2,1.666,ACTIVE,211.93,351.67,59.970,1435939204,"201051344001093","174011321042388",29.48,24.30,0,329.13,371.21,49.8,46.1,0.398,161927.0,161927.0,4945,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939248,183865.00
07/03/2015 12:00,2,1.686,ACTIVE,212.38,350.77,60.002,1435939204,"201051344000645","174011321042388",29.06,24.00,0,329.13,371.51,49.6,46.0,0.415,160140.8,160140.8,4954,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939249,183866.00
07/03/2015 12:00,2,1.707,ACTIVE,213.51,354.97,59.949,1435939204,"274151322000085","174011321042388",29.00,27.00,0,333.93,366.70,50.1,46.5,0.336,442839.2,442839.2,6233,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939250,183867.00
07/03/2015 12:00,2,1.688,ACTIVE,212.16,350.77,59.965,1435939204,"201051344000651","174011321042388",29.06,23.50,0,328.22,371.81,49.7,46.1,0.402,159508.5,159508.5,4941,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939251,183868.00
07/03/2015 12:00,2,1.672,ACTIVE,212.38,350.47,59.965,1435939204,"201051344000867","174011321042388",29.52,24.30,0,328.82,371.21,50.0,46.3,0.402,151915.1,151915.1,4956,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939252,183869.00
07/03/2015 12:00,1,1.664,ACTIVE,213.8,325.54,60.03,1435939204,"040051121000095","174011321042388",23.77,23,0.246,315.32,440.25,39.3,29.9,0.295,35366,35372.4,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939253,183870.00
07/03/2015 12:00,2,1.684,ACTIVE,211.70,350.47,59.965,1435939204,"201051344001230","174011321042388",29.18,24.80,0,327.62,370.30,49.8,46.1,0.424,163025.7,163025.7,4957,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939254,183871.00
07/03/2015 12:00,2,1.680,ACTIVE,212.83,351.97,59.959,1435939204,"201051344000576","174011321042388",29.18,23.00,0,330.03,375.41,49.7,46.0,0.407,159408.2,159408.2,4959,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939255,183872.00
07/03/2015 12:00,2,1.730,ACTIVE,212.38,351.37,59.970,1435939204,"201051344000579","174011321042388",29.18,25.00,0,328.82,373.01,51.2,47.5,0.415,165791.1,165791.1,4945,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435939256,183873.00
07/03/2015 12:15,2,2.881,ACTIVE,214.19,343.85,59.938,1435940103,"201051344000955","174011321042388",29.08,27.00,0,328.52,396.15,84.8,80.0,0.402,164972.8,164972.8,4945,0,0,0,L,1122011218,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940104,183874.00
07/03/2015 12:15,1,2.975,ACTIVE,215.7,336.59,60.00,1435940103,"040051121000195","174011321042388",18.29,26,0.263,300.49,450.63,54.1,41.3,0.375,38012.4,38026.2,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940106,183875.00
07/03/2015 12:15,2,3.037,ACTIVE,214.87,349.86,59.981,1435940103,"274151322000095","174011321042388",29.36,31.80,0,332.13,386.23,90.3,85.2,0.340,464058.8,464058.8,5860,0,0,0,L,1151911521,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940106,183876.00
07/03/2015 12:15,2,2.912,ACTIVE,214.87,345.66,59.986,1435940103,"201051344000868","174011321042388",29.16,25.00,0,328.82,397.35,86.0,81.1,0.393,151293.0,151293.0,4953,0,0,0,L,1122011218,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940107,183877.00
07/03/2015 12:15,2,2.934,ACTIVE,216.00,348.36,59.975,1435940103,"201051344000853","174011321042388",29.36,25.80,0,333.03,400.06,87.2,82.3,0.407,157560.8,157560.8,4953,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940108,183878.00
07/03/2015 12:15,2,2.920,ACTIVE,215.77,346.56,59.975,1435940103,"201051344000582","174011321042388",29.14,25.50,0,315.00,397.96,86.3,81.3,0.398,157835.6,157835.6,4941,0,0,0,L,1122011218,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940109,183879.00
07/03/2015 12:15,1,2.942,ACTIVE,216.1,327.15,60.00,1435940103,"040051121000097","174011321042388",26.30,26,0.339,302.56,450.16,77.0,73.1,0.364,36116.100000024,36130.699999988,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940110,183880.00
07/03/2015 12:15,2,2.912,ACTIVE,215.32,346.26,59.959,1435940103,"201051344000469","174011321042388",29.36,24.50,0,329.73,397.96,86.6,81.7,0.420,152822.7,152822.7,4946,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940111,183881.00
07/03/2015 12:15,2,2.934,ACTIVE,215.09,346.56,59.933,1435940103,"201051344000988","174011321042388",29.02,26.30,0,329.43,399.46,86.3,81.4,0.407,152434.5,152434.5,4946,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940112,183882.00
07/03/2015 12:15,2,2.885,ACTIVE,215.32,346.26,59.938,1435940103,"201051344001158","174011321042388",29.26,25.80,0,315.90,397.96,85.5,80.6,0.407,158535.6,158535.6,4944,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940113,183883.00
07/03/2015 12:15,2,2.914,ACTIVE,214.87,345.36,59.959,1435940103,"201051344001025","174011321042388",29.44,26.80,0,329.13,398.86,86.9,82.0,0.393,161941.0,161941.0,4939,0,0,0,L,1122011218,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940114,183884.00
07/03/2015 12:15,1,2.080,ACTIVE,215.1,327.42,60.00,1435940103,"033051125000118","174011321042388",39.60,25,0.363,301.10,449.48,81.9,77.7,0.386,40166.6,40182.900000012,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940115,183885.00
07/03/2015 12:15,2,2.893,ACTIVE,215.32,346.56,59.959,1435940103,"201051344000569","174011321042388",29.40,26.30,0,329.73,398.26,86.1,81.2,0.402,165469.9,165469.9,4952,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940116,183886.00
07/03/2015 12:15,2,1.963,ACTIVE,215.09,434.02,59.981,1435940103,"274151322000094","174011321042388",38.96,30.50,0,387.74,462.28,77.1,72.5,0.544,349656.9,349656.9,6324,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940117,183887.00
07/03/2015 12:15,1,2.850,ACTIVE,215.5,337.10,60.03,1435940103,"040051121000068","174011321042388",24.01,25,0.297,300.93,451.19,68.1,64.0,0.325,34793.199999976,34805.8,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940118,183888.00
07/03/2015 12:15,2,2.908,ACTIVE,215.09,345.06,59.965,1435940103,"201051344000458","174011321042388",29.34,27.00,0,330.33,398.56,86.5,81.6,0.415,161272.6,161272.6,4947,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940119,183889.00
07/03/2015 12:15,2,2.918,ACTIVE,214.64,341.15,59.944,1435940103,"274151322000087","174011321042388",28.23,37.80,0,327.32,384.13,83.4,78.6,0.296,420315.8,420315.8,5830,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940120,183890.00
07/03/2015 12:15,2,3.000,ACTIVE,214.64,353.47,59.949,1435940103,"274151322000052","174011321042388",28.63,31.80,0,328.22,385.03,87.0,82.1,0.331,449351.0,449351.0,6231,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940121,183891.00
07/03/2015 12:15,2,2.951,ACTIVE,214.41,344.76,59.959,1435940103,"201051344001145","174011321042388",29.02,26.00,0,317.10,396.75,86.7,81.8,0.402,166431.7,166431.7,4955,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940122,183892.00
07/03/2015 12:15,2,2.924,ACTIVE,214.41,345.06,59.954,1435940103,"201051344000685","174011321042388",29.22,26.30,0,317.40,395.25,86.5,81.6,0.429,165506.3,165506.3,4957,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940123,183893.00
07/03/2015 12:15,2,2.918,ACTIVE,214.19,342.65,59.965,1435940103,"274151322000088","174011321042388",29.00,29.30,0,329.13,384.73,85.7,80.8,0.314,430490.8,430490.8,5843,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940124,183894.00
07/03/2015 12:15,2,2.930,ACTIVE,214.64,344.45,59.981,1435940103,"201051344000438","174011321042388",29.40,27.00,0,329.73,397.35,87.3,82.3,0.407,165614.3,165614.3,4940,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940125,183895.00
07/03/2015 12:15,2,2.912,ACTIVE,214.41,342.65,59.975,1435940103,"201051344001135","174011321042388",29.50,26.30,0,329.43,397.35,87.1,82.2,0.402,156939.1,156939.1,4931,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940126,183896.00
07/03/2015 12:15,2,2.912,ACTIVE,214.64,345.06,59.975,1435940103,"201051344000417","174011321042388",29.20,27.50,0,315.60,396.45,86.3,81.3,0.402,161310.7,161310.7,4940,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940127,183897.00
07/03/2015 12:15,2,2.967,ACTIVE,214.19,345.06,59.944,1435940103,"201051344000594","174011321042388",29.32,28.00,0,328.52,397.05,88.0,83.0,0.407,161648.2,161648.2,4940,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940128,183898.00
07/03/2015 12:15,2,2.959,ACTIVE,214.64,352.57,59.938,1435940103,"274151322000083","174011321042388",29.06,31.50,0,327.92,385.33,87.1,82.1,0.345,445528.2,445528.2,6249,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940129,183899.00
07/03/2015 12:15,2,2.979,ACTIVE,215.09,346.26,59.944,1435940103,"201051344000585","174011321042388",29.50,26.80,0,329.43,398.86,89.0,84.0,0.415,160645.1,160645.1,4940,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940129,183900.00
07/03/2015 12:15,2,3.023,ACTIVE,214.87,345.66,59.944,1435940103,"274151322000054","174011321042388",28.75,30.80,0,327.02,385.93,88.0,83.0,0.331,440638.1,440638.1,5831,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940130,183901.00
07/03/2015 12:15,2,2.986,ACTIVE,214.87,344.45,59.912,1435940103,"201051344001203","174011321042388",29.44,26.80,0,329.73,401.26,89.0,84.0,0.415,161811.4,161811.4,4944,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940131,183902.00
07/03/2015 12:15,2,2.967,ACTIVE,214.19,344.45,59.912,1435940103,"201051344000646","174011321042388",29.12,26.50,0,317.70,396.15,87.5,82.5,0.415,159083.4,159083.4,4935,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940132,183903.00
07/03/2015 12:15,2,1.967,ACTIVE,215.54,425.31,59.949,1435940103,"274151322000068","174011321042388",39.98,32.20,0,390.74,462.28,79.5,74.8,0.296,348720.6,348720.6,5933,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940133,183904.00
07/03/2015 12:15,2,3.205,ACTIVE,215.32,342.95,59.981,1435940103,"274151322000076","174011321042388",29.34,32.20,0,333.63,386.23,95.2,90.0,0.367,469841.9,469841.9,6233,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940134,183905.00
07/03/2015 12:15,1,1.941,ACTIVE,215.2,422.93,60.00,1435940103,"033051125000132","174011321042388",29.33,26,0.274,299.34,446.65,56.6,36.8,0.104,30199.800000024,30211.300000024,631,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940136,183906.00
07/03/2015 12:15,1,2.143,ACTIVE,215.4,324.24,60.03,1435940103,"033051125000150","174011321042388",39.83,25,0.379,303.28,450.96,84.9,81.3,0.399,40208.800000012,40224.700000012,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940137,183907.00
07/03/2015 12:15,2,3.062,ACTIVE,214.41,344.15,60.012,1435940103,"201051344000890","174011321042388",29.36,28.00,0,327.32,395.55,91.0,86.0,0.420,163333.3,163333.3,4943,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940138,183908.00
07/03/2015 12:15,2,3.031,ACTIVE,215.09,346.26,59.991,1435940103,"201051344000900","174011321042388",29.50,25.50,0,317.40,398.56,90.5,85.4,0.420,163590.7,163590.7,4955,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940139,183909.00
07/03/2015 12:15,2,3.045,ACTIVE,215.09,346.26,59.986,1435940103,"201051344000633","174011321042388",29.18,26.00,0,318.61,398.56,90.0,85.0,0.424,153255.4,153255.4,4954,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940140,183910.00
07/03/2015 12:15,1,2.894,ACTIVE,215.7,327.14,60.00,1435940103,"040051121000185","174011321042388",26.20,25,0.330,299.68,449.64,75.4,71.0,0.357,35551.799999999,35565.699999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940141,183911.00
07/03/2015 12:15,2,3.023,ACTIVE,215.32,344.76,59.975,1435940103,"201051344000983","174011321042388",29.58,26.00,0,329.43,397.66,90.6,85.5,0.433,160552.0,160552.0,4954,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940142,183912.00
07/03/2015 12:15,2,3.031,ACTIVE,215.09,346.26,59.996,1435940103,"201051344000917","174011321042388",29.20,27.00,0,328.22,397.35,89.7,84.6,0.433,163801.1,163801.1,4955,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940143,183913.00
07/03/2015 12:15,1,2.953,ACTIVE,214.8,345.62,60.03,1435940103,"040051121000116","174011321042388",26.23,24,0.337,300.35,449.67,77.1,72.3,0.363,35503.000000024,35517.700000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940144,183914.00
07/03/2015 12:15,1,2.045,ACTIVE,215.4,424.39,60.03,1435940103,"033051125000135","174011321042388",26.99,25,0.285,302.27,450.17,54.9,38.9,0.124,30054.90000001,30066.60000001,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940145,183915.00
07/03/2015 12:15,2,3.066,ACTIVE,215.32,346.56,59.944,1435940103,"201051344000648","174011321042388",29.24,24.80,0,316.50,397.96,90.8,85.7,0.429,159635.4,159635.4,4947,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940146,183916.00
07/03/2015 12:15,2,3.123,ACTIVE,215.09,346.86,59.938,1435940103,"201051344001093","174011321042388",29.44,27.00,0,328.52,398.56,93.1,87.9,0.429,161945.0,161945.0,4946,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940147,183917.00
07/03/2015 12:15,2,3.143,ACTIVE,215.77,346.56,59.954,1435940103,"201051344000645","174011321042388",29.20,26.00,0,319.51,398.26,93.0,87.8,0.424,160158.7,160158.7,4955,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940148,183918.00
07/03/2015 12:15,2,3.209,ACTIVE,214.64,351.07,59.970,1435940103,"274151322000085","174011321042388",28.82,30.30,0,330.03,385.03,93.7,88.5,0.354,442856.9,442856.9,6234,0,0,0,L,1151911521,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940149,183919.00
07/03/2015 12:15,2,3.188,ACTIVE,215.09,346.56,59.949,1435940103,"201051344000651","174011321042388",29.14,25.50,0,318.61,397.96,94.1,88.9,0.433,159526.3,159526.3,4942,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940150,183920.00
07/03/2015 12:15,2,3.176,ACTIVE,215.09,344.76,59.981,1435940103,"201051344000867","174011321042388",29.16,26.50,0,329.13,395.25,93.8,88.6,0.429,151933.0,151933.0,4957,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940151,183921.00
07/03/2015 12:15,1,3.121,ACTIVE,214.9,327.46,60.00,1435940103,"040051121000095","174011321042388",24.01,24,0.323,297.85,448.05,74.5,69.3,0.349,35372.4,35385.1,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940152,183922.00
07/03/2015 12:15,2,3.258,ACTIVE,214.64,345.96,59.944,1435940103,"201051344001230","174011321042388",29.36,26.80,0,316.80,394.35,96.9,91.6,0.464,163043.6,163043.6,4958,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940153,183923.00
07/03/2015 12:15,2,3.428,ACTIVE,216.00,348.66,59.975,1435940103,"201051344000576","174011321042388",29.32,24.80,0,316.50,397.96,101.8,96.4,0.464,159426.0,159426.0,4960,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940154,183924.00
07/03/2015 12:15,2,3.441,ACTIVE,215.77,348.66,59.959,1435940103,"201051344000579","174011321042388",29.46,27.80,0,329.43,398.56,102.7,97.2,0.491,165809.2,165809.2,4946,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435940155,183925.00
07/03/2015 12:30,2,5.965,ACTIVE,218.03,358.58,60.018,1435941004,"201051344000955","174011321042388",28.17,30.50,0,329.43,396.45,170.2,162.3,0.800,165008.9,165008.9,4946,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941005,183926.00
07/03/2015 12:30,1,5.743,ACTIVE,217.8,362.32,60.03,1435941004,"040051121000195","174011321042388",25.33,29,0.642,304.58,450.53,144.7,139.1,0.643,38026.2,38056.8,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941006,183927.00
07/03/2015 12:30,2,6.191,ACTIVE,217.35,363.39,59.981,1435941004,"274151322000095","174011321042388",28.41,38.40,0,331.23,386.83,178.2,170.1,0.667,464096.8,464096.8,5861,0,0,0,L,1151911521,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941007,183928.00
07/03/2015 12:30,2,5.852,ACTIVE,218.48,359.48,59.996,1435941004,"201051344000868","174011321042388",28.55,28.80,0,323.72,416.89,169.1,161.3,0.765,151329.3,151329.3,4954,0,0,0,L,1122011218,0,124.04,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941008,183929.00
07/03/2015 12:30,2,5.832,ACTIVE,220.06,360.69,59.986,1435941004,"201051344000853","174011321042388",28.71,29.80,0,333.93,402.77,169.6,161.8,0.800,157597.1,157597.1,4954,0,0,0,L,1122011218,0,125.17,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941009,183930.00
07/03/2015 12:30,2,5.768,ACTIVE,219.39,357.98,59.954,1435941004,"201051344000582","174011321042388",28.47,29.80,0,332.43,401.86,166.2,158.5,0.760,157871.3,157871.3,4942,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941010,183931.00
07/03/2015 12:30,1,5.564,ACTIVE,218.2,337.15,60.03,1435941004,"040051121000097","174011321042388",25.75,29,0.633,317.79,376.06,142.5,137.4,0.630,36130.699999988,36161.699999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941011,183932.00
07/03/2015 12:30,2,5.953,ACTIVE,220.06,360.99,59.981,1435941004,"201051344000469","174011321042388",28.77,28.30,0,332.73,403.37,173.4,165.4,0.826,152859.2,152859.2,4947,0,0,0,L,1122011218,0,124.49,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941012,183933.00
07/03/2015 12:30,2,6.096,ACTIVE,220.06,362.79,59.970,1435941004,"201051344000988","174011321042388",28.07,30.30,0,331.83,403.07,173.2,165.3,0.800,152471.0,152471.0,4947,0,0,0,L,1122011218,0,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941013,183934.00
07/03/2015 12:30,2,6.023,ACTIVE,220.06,359.78,59.928,1435941004,"201051344001158","174011321042388",28.19,30.50,0,331.53,401.86,171.9,164.0,0.800,158571.7,158571.7,4945,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941014,183935.00
07/03/2015 12:30,2,5.982,ACTIVE,218.93,358.58,59.949,1435941004,"201051344001025","174011321042388",28.86,31.00,0,331.83,400.06,174.8,166.8,0.782,161977.8,161977.8,4940,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941015,183936.00
07/03/2015 12:30,1,4.219,ACTIVE,218.1,341.51,60.00,1435941004,"033051125000118","174011321042388",39.06,29,0.728,315.04,382.63,164.0,157.7,0.722,40182.900000012,40217.700000024,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941016,183937.00
07/03/2015 12:30,2,5.957,ACTIVE,219.84,361.29,59.986,1435941004,"201051344000569","174011321042388",28.77,29.80,0,333.03,402.46,173.4,165.4,0.795,165506.2,165506.2,4953,0,0,0,L,1122011218,0,124.27,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941017,183938.00
07/03/2015 12:30,2,3.938,ACTIVE,217.58,428.91,59.975,1435941004,"274151322000094","174011321042388",39.10,36.80,0,395.55,455.37,155.9,148.5,0.605,349689.8,349689.8,6325,0,0,0,L,1151911521,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941018,183939.00
07/03/2015 12:30,1,5.820,ACTIVE,218.0,351.99,60.03,1435941004,"040051121000068","174011321042388",23.19,28,0.595,316.88,372.55,134.3,129.0,0.604,34805.8,34834.3,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941019,183940.00
07/03/2015 12:30,2,6.021,ACTIVE,219.84,360.99,59.970,1435941004,"201051344000458","174011321042388",28.47,30.80,0,332.73,401.86,173.6,165.6,0.822,161309.0,161309.0,4948,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941020,183941.00
07/03/2015 12:30,2,5.930,ACTIVE,217.80,360.99,59.981,1435941004,"274151322000087","174011321042388",26.94,45.00,0,331.83,382.93,161.7,154.1,0.601,420350.2,420350.2,5831,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941021,183942.00
07/03/2015 12:30,2,6.025,ACTIVE,217.58,348.96,60.002,1435941004,"274151322000052","174011321042388",28.07,38.20,0,331.53,384.73,171.3,163.5,0.645,449387.0,449387.0,6232,0,0,0,L,1151911521,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941022,183943.00
07/03/2015 12:30,2,5.934,ACTIVE,218.03,358.58,59.970,1435941004,"201051344001145","174011321042388",28.71,30.30,0,332.43,397.35,172.5,164.5,0.787,166467.9,166467.9,4956,0,0,0,L,1122011218,0,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941023,183944.00
07/03/2015 12:30,2,5.963,ACTIVE,218.03,358.28,59.912,1435941004,"201051344000685","174011321042388",28.55,30.80,0,331.23,396.15,172.3,164.3,0.831,165542.6,165542.6,4958,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941024,183945.00
07/03/2015 12:30,2,5.965,ACTIVE,217.13,368.50,59.944,1435941004,"274151322000088","174011321042388",27.81,35.80,0,331.83,384.73,167.8,160.1,0.628,430526.3,430526.3,5844,0,0,0,L,1151911521,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941025,183946.00
07/03/2015 12:30,2,5.912,ACTIVE,218.48,358.28,59.954,1435941004,"201051344000438","174011321042388",28.73,31.30,0,332.13,397.35,172.0,164.1,0.795,165650.7,165650.7,4941,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941026,183947.00
07/03/2015 12:30,2,5.949,ACTIVE,218.71,358.58,59.975,1435941004,"201051344001135","174011321042388",28.53,30.00,0,330.63,397.05,171.9,164.0,0.787,156975.5,156975.5,4932,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941026,183948.00
07/03/2015 12:30,2,5.945,ACTIVE,218.26,358.88,59.965,1435941004,"201051344000417","174011321042388",28.17,32.20,0,332.13,396.75,169.6,161.8,0.800,161346.6,161346.6,4941,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941028,183949.00
07/03/2015 12:30,2,6.055,ACTIVE,218.03,358.58,59.949,1435941004,"201051344000594","174011321042388",28.39,32.20,0,328.82,397.05,174.2,166.2,0.800,161685.0,161685.0,4941,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941028,183950.00
07/03/2015 12:30,2,5.920,ACTIVE,217.13,363.39,59.944,1435941004,"274151322000083","174011321042388",28.13,38.60,0,331.53,384.13,168.7,160.9,0.667,445564.1,445564.1,6250,0,0,0,L,1151911521,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941029,183951.00
07/03/2015 12:30,2,6.021,ACTIVE,219.16,359.48,59.970,1435941004,"201051344000585","174011321042388",28.63,30.50,0,332.13,401.26,174.5,166.5,0.809,160682.0,160682.0,4941,0,0,0,L,1122011218,0,124.04,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941030,183952.00
07/03/2015 12:30,2,6.031,ACTIVE,217.58,361.29,59.986,1435941004,"274151322000054","174011321042388",27.75,36.80,0,331.83,385.63,169.5,161.6,0.645,440674.2,440674.2,5832,0,0,0,L,1151911521,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941031,183953.00
07/03/2015 12:30,2,6.008,ACTIVE,218.93,358.88,59.996,1435941004,"201051344001203","174011321042388",28.77,31.00,0,331.83,400.66,174.9,166.9,0.822,161848.5,161848.5,4945,0,0,0,L,1122011218,0,124.72,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941032,183954.00
07/03/2015 12:30,2,5.990,ACTIVE,217.80,357.38,59.986,1435941004,"201051344000646","174011321042388",28.33,31.00,0,326.72,397.05,171.8,163.9,0.800,159119.9,159119.9,4936,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941033,183955.00
07/03/2015 12:30,2,3.881,ACTIVE,218.26,433.12,59.949,1435941004,"274151322000068","174011321042388",39.72,38.40,0,397.96,456.27,155.8,148.5,0.579,348753.9,348753.9,5934,0,0,0,L,1151911521,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941034,183956.00
07/03/2015 12:30,2,6.283,ACTIVE,218.03,350.47,59.949,1435941004,"274151322000076","174011321042388",28.77,38.80,0,333.33,391.64,182.9,174.7,0.698,469881.0,469881.0,6234,0,0,0,L,1151911521,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941035,183957.00
07/03/2015 12:30,1,3.665,ACTIVE,217.9,362.41,60.00,1435941004,"033051125000132","174011321042388",34.46,29,0.552,298.68,443.12,125.6,119.5,0.561,30211.300000024,30237.800000024,633,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941037,183958.00
07/03/2015 12:30,1,4.235,ACTIVE,217.6,328.07,60.03,1435941004,"033051125000150","174011321042388",38.96,29,0.733,315.36,381.64,164.2,158.6,0.729,40224.700000012,40260.000000012,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941038,183959.00
07/03/2015 12:30,2,5.984,ACTIVE,217.80,355.88,59.954,1435941004,"201051344000890","174011321042388",28.61,32.40,0,330.33,396.75,173.3,165.4,0.787,163370.1,163370.1,4944,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941039,183960.00
07/03/2015 12:30,2,6.057,ACTIVE,219.39,361.29,59.954,1435941004,"201051344000900","174011321042388",28.78,28.50,0,325.52,422.30,176.6,168.5,0.800,163627.8,163627.8,4956,0,0,0,L,1122011218,0,124.94,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941040,183961.00
07/03/2015 12:30,2,5.963,ACTIVE,218.93,360.08,59.991,1435941004,"201051344000633","174011321042388",28.75,30.80,0,332.43,401.26,173.6,165.6,0.813,153292.2,153292.2,4955,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941041,183962.00
07/03/2015 12:30,1,5.758,ACTIVE,217.9,353.58,60.03,1435941004,"040051121000185","174011321042388",25.41,29,0.646,318.31,375.64,145.5,140.0,0.645,35565.699999999,35596.599999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941042,183963.00
07/03/2015 12:30,2,5.986,ACTIVE,219.84,360.38,59.970,1435941004,"201051344000983","174011321042388",28.94,30.50,0,331.83,402.46,175.4,167.4,0.822,160589.1,160589.1,4955,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941043,183964.00
07/03/2015 12:30,2,6.002,ACTIVE,218.93,358.58,59.965,1435941004,"201051344000917","174011321042388",28.75,31.30,0,331.23,400.66,174.6,166.5,0.822,163838.0,163838.0,4956,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941044,183965.00
07/03/2015 12:30,1,5.723,ACTIVE,217.3,331.27,60.03,1435941004,"040051121000116","174011321042388",25.62,27,0.647,316.53,375.32,145.9,140.1,0.647,35517.700000024,35548.700000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941045,183966.00
07/03/2015 12:30,1,3.693,ACTIVE,217.8,327.61,60.03,1435941004,"033051125000135","174011321042388",34.08,28,0.557,303.62,450.28,125.2,120.9,0.562,30066.60000001,30093.10000001,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941046,183967.00
07/03/2015 12:30,2,5.982,ACTIVE,219.39,359.18,59.986,1435941004,"201051344000648","174011321042388",28.35,29.00,0,317.10,411.18,171.7,163.8,0.791,159672.0,159672.0,4948,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941047,183968.00
07/03/2015 12:30,2,6.029,ACTIVE,218.93,360.08,59.949,1435941004,"201051344001093","174011321042388",28.78,31.00,0,332.13,400.96,175.8,167.7,0.800,161982.3,161982.3,4947,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941048,183969.00
07/03/2015 12:30,2,6.145,ACTIVE,219.61,357.98,59.975,1435941004,"201051344000645","174011321042388",27.91,30.00,0,333.33,407.27,173.7,165.7,0.782,160195.8,160195.8,4956,0,0,0,L,1122011218,0,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941049,183970.00
07/03/2015 12:30,2,6.051,ACTIVE,217.35,365.19,60.002,1435941004,"274151322000085","174011321042388",28.11,35.60,0,332.43,385.33,172.2,164.3,0.654,442893.6,442893.6,6235,0,0,0,L,1151911521,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941050,183971.00
07/03/2015 12:30,2,6.090,ACTIVE,219.16,360.08,60.002,1435941004,"201051344000651","174011321042388",28.23,29.80,0,332.43,400.96,174.1,166.1,0.778,159563.5,159563.5,4943,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941051,183972.00
07/03/2015 12:30,2,5.914,ACTIVE,218.93,358.28,59.954,1435941004,"201051344000867","174011321042388",28.92,31.00,0,325.22,409.08,173.2,165.2,0.791,151970.1,151970.1,4958,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941052,183973.00
07/03/2015 12:30,1,5.751,ACTIVE,217.9,365.93,60.03,1435941004,"040051121000095","174011321042388",23.07,27,0.586,317.74,371.75,132.0,126.8,0.589,35385.1,35413.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941053,183974.00
07/03/2015 12:30,2,5.975,ACTIVE,217.58,357.98,59.933,1435941004,"201051344001230","174011321042388",28.67,31.30,0,328.52,396.45,173.4,165.5,0.813,163080.7,163080.7,4959,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941054,183975.00
07/03/2015 12:30,2,5.953,ACTIVE,219.39,361.59,59.991,1435941004,"201051344000576","174011321042388",28.61,29.30,0,321.61,413.59,172.4,164.5,0.787,159463.0,159463.0,4961,0,0,0,L,1122011218,0,124.49,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941055,183976.00
07/03/2015 12:30,2,5.977,ACTIVE,219.61,360.99,60.007,1435941004,"201051344000579","174011321042388",28.57,32.20,0,333.03,402.46,172.8,164.9,0.804,165846.4,165846.4,4947,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941056,183977.00
07/03/2015 12:45,2,6.178,ACTIVE,218.26,359.48,59.938,1435941903,"201051344000955","174011321042388",28.45,32.60,0,332.13,399.76,178.1,170.0,0.831,165046.6,165046.6,4947,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941905,183978.00
07/03/2015 12:45,1,5.967,ACTIVE,217.4,370.19,60.00,1435941903,"040051121000195","174011321042388",25.30,31,0.666,317.33,377.64,150.2,143.9,0.665,38056.8,38088.6,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941906,183979.00
07/03/2015 12:45,2,6.396,ACTIVE,217.35,371.81,59.965,1435941903,"274151322000095","174011321042388",28.37,40.20,0,330.63,389.54,183.9,175.6,0.685,464136.3,464136.3,5862,0,0,0,L,1151911521,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941907,183980.00
07/03/2015 12:45,2,6.381,ACTIVE,218.93,361.89,59.975,1435941903,"201051344000868","174011321042388",28.51,30.30,0,332.13,403.67,184.3,175.9,0.831,151367.3,151367.3,4955,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941908,183981.00
07/03/2015 12:45,2,6.281,ACTIVE,220.52,363.09,59.965,1435941903,"201051344000853","174011321042388",29.12,31.00,0,334.24,405.47,185.1,176.7,0.857,157635.2,157635.2,4955,0,0,0,L,1122011218,0,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941909,183982.00
