ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 12:45,2,6.232,ACTIVE,219.61,361.29,59.954,1435941903,"201051344000582","174011321042388",28.69,31.50,0,332.73,404.87,181.1,172.8,0.835,157908.5,157908.5,4943,0,0,0,L,1122011218,0,124.27,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941910,183983.00
07/03/2015 12:45,1,6.092,ACTIVE,218.0,363.42,60.03,1435941903,"040051121000097","174011321042388",25.69,31,0.690,317.91,378.21,155.7,149.5,0.685,36161.699999988,36193.5,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941911,183984.00
07/03/2015 12:45,2,6.381,ACTIVE,220.29,363.09,59.975,1435941903,"201051344000469","174011321042388",28.75,29.00,0,333.03,407.27,185.7,177.3,0.884,152897.4,152897.4,4948,0,0,0,L,1122011218,0,124.27,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941912,183985.00
07/03/2015 12:45,2,6.379,ACTIVE,220.06,362.79,59.970,1435941903,"201051344000988","174011321042388",28.63,31.80,0,332.43,406.97,184.8,176.4,0.822,152508.9,152508.9,4948,0,0,0,L,1122011218,0,124.49,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941913,183986.00
07/03/2015 12:45,2,6.252,ACTIVE,220.29,360.99,59.944,1435941903,"201051344001158","174011321042388",28.69,32.00,0,333.33,405.77,181.7,173.4,0.844,158609.1,158609.1,4946,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941914,183987.00
07/03/2015 12:45,2,6.320,ACTIVE,219.16,361.29,59.938,1435941903,"201051344001025","174011321042388",28.92,33.00,0,333.03,403.07,185.1,176.7,0.826,162016.0,162016.0,4941,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941915,183988.00
07/03/2015 12:45,1,4.440,ACTIVE,217.3,336.66,60.00,1435941903,"033051125000118","174011321042388",39.34,31,0.773,315.54,383.92,173.8,166.6,0.762,40217.700000024,40253.499999976,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941916,183989.00
07/03/2015 12:45,2,6.254,ACTIVE,219.84,362.49,59.991,1435941903,"201051344000569","174011321042388",28.92,31.30,0,333.03,405.77,183.1,174.8,0.844,165544.2,165544.2,4954,0,0,0,L,1122011218,0,124.27,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941917,183990.00
07/03/2015 12:45,2,4.246,ACTIVE,217.58,434.02,59.991,1435941903,"274151322000094","174011321042388",38.74,39.50,0,390.14,456.27,167.4,159.6,0.641,349723.8,349723.8,6326,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941918,183991.00
07/03/2015 12:45,1,6.154,ALERT,217.3,354.74,60.00,1435941903,"040051121000068","174011321042388",23.18,30,0.631,317.51,374.38,141.9,136.3,0.633,34834.3,34863.600000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435941920,183992.00
07/03/2015 12:45,2,6.328,ACTIVE,220.06,361.59,59.986,1435941903,"201051344000458","174011321042388",28.47,32.60,0,333.33,405.77,182.2,174.0,0.871,161346.8,161346.8,4949,0,0,0,L,1122011218,0,124.72,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941920,183993.00
07/03/2015 12:45,2,6.238,ACTIVE,217.58,356.48,59.986,1435941903,"274151322000087","174011321042388",26.82,49.80,0,331.23,384.43,169.3,161.5,0.636,420385.2,420385.2,5832,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941921,183994.00
07/03/2015 12:45,2,6.318,ACTIVE,217.58,373.31,59.975,1435941903,"274151322000052","174011321042388",28.07,41.00,0,331.83,388.34,179.4,171.3,0.676,449424.1,449424.1,6233,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941922,183995.00
07/03/2015 12:45,2,6.215,ACTIVE,218.03,359.48,59.986,1435941903,"201051344001145","174011321042388",28.35,32.40,0,332.73,400.36,178.3,170.2,0.809,166505.4,166505.4,4957,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941923,183996.00
07/03/2015 12:45,2,5.961,ACTIVE,217.58,357.38,59.965,1435941903,"201051344000685","174011321042388",28.55,32.60,0,331.83,399.46,172.4,164.5,0.835,165580.1,165580.1,4959,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941924,183997.00
07/03/2015 12:45,2,5.877,ACTIVE,216.90,349.26,59.944,1435941903,"274151322000088","174011321042388",27.85,38.20,0,332.13,387.44,165.7,158.0,0.623,430562.8,430562.8,5845,0,0,0,L,1151911521,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941925,183998.00
07/03/2015 12:45,2,5.166,ACTIVE,217.58,356.78,59.981,1435941903,"201051344000438","174011321042388",28.55,32.80,0,332.13,400.36,149.2,142.0,0.694,165688.2,165688.2,4942,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941926,183999.00
07/03/2015 12:45,2,4.977,ACTIVE,217.35,353.17,59.965,1435941903,"201051344001135","174011321042388",28.86,31.80,0,332.73,400.66,145.4,138.4,0.658,157013.1,157013.1,4933,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941927,184000.00
07/03/2015 12:45,2,4.893,ACTIVE,216.90,355.58,59.991,1435941903,"201051344000417","174011321042388",28.19,34.50,0,332.43,400.06,139.7,132.9,0.663,161383.6,161383.6,4942,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941928,184001.00
07/03/2015 12:45,2,5.420,ACTIVE,216.90,355.88,59.996,1435941903,"201051344000594","174011321042388",28.07,34.50,0,330.93,400.36,154.0,146.7,0.720,161723.0,161723.0,4942,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941929,184002.00
07/03/2015 12:45,2,5.129,ACTIVE,216.22,363.09,59.959,1435941903,"274151322000083","174011321042388",27.57,41.30,0,331.53,387.74,143.1,136.2,0.557,445600.9,445600.9,6251,0,0,0,L,1151911521,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941930,184003.00
07/03/2015 12:45,2,5.008,ACTIVE,218.03,356.48,59.970,1435941903,"201051344000585","174011321042388",28.82,32.20,0,332.13,405.17,146.2,139.2,0.667,160720.2,160720.2,4942,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941931,184004.00
07/03/2015 12:45,2,4.992,ACTIVE,216.67,360.08,59.970,1435941903,"274151322000054","174011321042388",28.25,39.00,0,331.53,387.44,142.6,135.7,0.544,440711.1,440711.1,5833,0,0,0,L,1151911521,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941932,184005.00
07/03/2015 12:45,2,4.740,ACTIVE,217.35,354.07,59.965,1435941903,"201051344001203","174011321042388",28.47,33.00,0,333.03,403.37,136.6,130.0,0.641,161886.7,161886.7,4946,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941933,184006.00
07/03/2015 12:45,2,4.857,ACTIVE,216.45,355.88,59.970,1435941903,"201051344000646","174011321042388",28.59,32.40,0,330.03,400.06,140.7,133.8,0.672,159157.4,159157.4,4937,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941934,184007.00
07/03/2015 12:45,2,3.332,ACTIVE,217.58,420.50,59.996,1435941903,"274151322000068","174011321042388",39.12,41.00,0,394.65,456.27,130.7,124.2,0.508,348787.9,348787.9,5935,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941935,184008.00
07/03/2015 12:45,2,5.570,ACTIVE,217.35,369.70,59.975,1435941903,"274151322000076","174011321042388",28.71,41.50,0,332.73,393.45,161.9,154.3,0.623,469920.8,469920.8,6235,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941936,184009.00
07/03/2015 12:45,1,3.420,ACTIVE,217.4,328.37,60.03,1435941903,"033051125000132","174011321042388",34.05,31,0.507,318.77,371.62,115.9,109.5,0.520,30237.800000024,30264.800000024,635,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941937,184010.00
07/03/2015 12:45,1,3.905,ACTIVE,217.0,367.32,60.03,1435941903,"033051125000150","174011321042388",39.08,30,0.679,316.40,383.60,151.8,146.5,0.679,40260.000000012,40296.000000012,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941938,184011.00
07/03/2015 12:45,2,5.820,ACTIVE,217.80,357.68,60.002,1435941903,"201051344000890","174011321042388",28.51,35.00,0,331.83,399.76,167.9,160.2,0.765,163407.7,163407.7,4945,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941939,184012.00
07/03/2015 12:45,2,6.334,ACTIVE,219.39,362.19,59.975,1435941903,"201051344000900","174011321042388",29.12,30.00,0,333.03,405.77,186.8,178.4,0.844,163666.1,163666.1,4957,0,0,0,L,1122011218,0,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941940,184013.00
07/03/2015 12:45,2,6.350,ACTIVE,218.93,361.29,59.949,1435941903,"201051344000633","174011321042388",28.51,32.60,0,332.43,405.17,183.3,175.0,0.857,153329.8,153329.8,4956,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941941,184014.00
07/03/2015 12:45,1,5.490,ACTIVE,218.0,353.86,60.00,1435941903,"040051121000185","174011321042388",25.45,31,0.613,318.42,377.59,139.0,133.1,0.619,35596.599999999,35628.199999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941942,184015.00
07/03/2015 12:45,2,6.342,ACTIVE,220.06,362.19,59.996,1435941903,"201051344000983","174011321042388",28.98,31.80,0,332.73,406.07,186.1,177.6,0.857,160627.2,160627.2,4956,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941943,184016.00
07/03/2015 12:45,2,6.318,ACTIVE,219.16,361.29,59.986,1435941903,"201051344000917","174011321042388",28.77,32.60,0,332.13,402.77,184.0,175.6,0.866,163875.6,163875.6,4957,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941944,184017.00
07/03/2015 12:45,1,5.973,ACTIVE,217.3,371.45,60.03,1435941903,"040051121000116","174011321042388",25.68,29,0.677,317.22,377.19,152.6,146.0,0.678,35548.700000024,35580.100000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941945,184018.00
07/03/2015 12:45,1,3.901,ACTIVE,218.4,327.64,60.03,1435941903,"033051125000135","174011321042388",34.11,30,0.588,319.30,371.56,132.4,127.7,0.591,30093.10000001,30120.20000001,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941946,184019.00
07/03/2015 12:45,2,6.391,ACTIVE,220.06,361.89,59.991,1435941903,"201051344000648","174011321042388",28.29,30.80,0,333.63,406.07,183.0,174.7,0.849,159709.3,159709.3,4949,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941947,184020.00
07/03/2015 12:45,2,6.342,ACTIVE,219.61,363.39,60.002,1435941903,"201051344001093","174011321042388",28.98,32.60,0,333.03,404.57,186.2,177.8,0.840,162020.3,162020.3,4948,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941948,184021.00
07/03/2015 12:45,2,6.385,ACTIVE,220.29,363.09,59.991,1435941903,"201051344000645","174011321042388",28.63,32.00,0,333.63,405.17,185.2,176.8,0.831,160233.7,160233.7,4957,0,0,0,L,1122011218,0,125.17,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941949,184022.00
07/03/2015 12:45,2,6.375,ACTIVE,218.03,366.40,59.986,1435941903,"274151322000085","174011321042388",28.31,37.80,0,332.43,388.94,182.7,174.4,0.694,442930.9,442930.9,6236,0,0,0,L,1151911521,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941950,184023.00
07/03/2015 12:45,2,6.402,ACTIVE,219.84,363.09,59.996,1435941903,"201051344000651","174011321042388",28.45,31.50,0,332.73,404.57,184.4,176.1,0.826,159601.3,159601.3,4944,0,0,0,L,1122011218,0,125.17,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941951,184024.00
07/03/2015 12:45,2,6.348,ACTIVE,219.39,358.88,59.959,1435941903,"201051344000867","174011321042388",28.55,32.60,0,332.73,400.06,183.5,175.2,0.826,152008.0,152008.0,4959,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941952,184025.00
07/03/2015 12:45,1,6.072,ACTIVE,218.2,352.02,60.00,1435941903,"040051121000095","174011321042388",23.01,29,0.617,316.56,373.41,139.0,134.0,0.614,35413.5,35442.2,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941953,184026.00
07/03/2015 12:45,2,6.273,ACTIVE,218.26,359.78,59.981,1435941903,"201051344001230","174011321042388",28.75,33.80,0,331.23,399.76,182.6,174.3,0.879,163118.3,163118.3,4960,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941954,184027.00
07/03/2015 12:45,2,6.248,ACTIVE,220.29,362.19,59.959,1435941903,"201051344000576","174011321042388",28.78,30.80,0,333.03,406.07,182.2,173.9,0.840,159500.7,159500.7,4962,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941955,184028.00
07/03/2015 12:45,2,6.379,ACTIVE,220.52,363.39,59.986,1435941903,"201051344000579","174011321042388",28.19,33.80,0,333.33,406.07,182.1,173.9,0.844,165884.2,165884.2,4948,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435941956,184029.00
07/03/2015 13:00,2,6.166,ACTIVE,218.48,359.78,60.002,1435942803,"201051344000955","174011321042388",28.25,35.00,0,332.13,399.76,176.5,168.4,0.831,165088.5,165088.5,4948,0,0,0,L,1122011218,0,123.59,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942804,184030.00
07/03/2015 13:00,1,6.002,ACTIVE,217.7,367.88,60.07,1435942803,"040051121000195","174011321042388",24.91,33,0.659,317.29,377.93,148.8,142.6,0.654,38088.6,38124,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942805,184031.00
07/03/2015 13:00,2,6.508,ACTIVE,217.13,363.09,59.970,1435942803,"274151322000095","174011321042388",28.15,43.60,0,331.53,392.85,185.6,177.2,0.694,464180.2,464180.2,5863,0,0,0,L,1151911521,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942806,184032.00
07/03/2015 13:00,2,6.328,ACTIVE,218.93,359.78,59.970,1435942803,"201051344000868","174011321042388",28.21,31.80,0,333.63,403.97,180.8,172.6,0.809,151409.7,151409.7,4956,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942807,184033.00
07/03/2015 13:00,2,6.273,ACTIVE,220.74,364.59,60.012,1435942803,"201051344000853","174011321042388",28.57,32.60,0,336.94,404.27,181.4,173.2,0.844,157677.6,157677.6,4956,0,0,0,L,1122011218,0,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942808,184034.00
07/03/2015 13:00,2,6.195,ACTIVE,219.61,361.59,59.975,1435942803,"201051344000582","174011321042388",28.15,33.50,0,333.33,404.87,176.7,168.6,0.809,157949.9,157949.9,4944,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942809,184035.00
07/03/2015 13:00,1,5.992,ACTIVE,218.0,329.90,60.03,1435942803,"040051121000097","174011321042388",25.31,32,0.671,318.74,378.26,150.9,145.4,0.665,36193.5,36229.199999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942811,184036.00
07/03/2015 13:00,2,6.324,ACTIVE,220.06,362.79,60.007,1435942803,"201051344000469","174011321042388",28.47,30.80,0,334.54,405.77,182.2,173.9,0.857,152939.8,152939.8,4949,0,0,0,L,1122011218,0,124.27,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942811,184037.00
07/03/2015 13:00,2,6.361,ACTIVE,220.29,362.49,59.986,1435942803,"201051344000988","174011321042388",28.11,32.80,0,335.14,405.17,181.0,172.8,0.826,152551.2,152551.2,4949,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942812,184038.00
07/03/2015 13:00,2,6.305,ACTIVE,220.29,362.49,59.996,1435942803,"201051344001158","174011321042388",27.85,33.80,0,337.24,403.97,177.7,169.6,0.809,158650.8,158650.8,4947,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942813,184039.00
07/03/2015 13:00,2,6.338,ACTIVE,219.16,361.29,60.018,1435942803,"201051344001025","174011321042388",28.29,35.20,0,333.63,404.57,181.6,173.3,0.813,162058.4,162058.4,4942,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942814,184040.00
07/03/2015 13:00,1,4.413,ACTIVE,217.4,364.21,60.03,1435942803,"033051125000118","174011321042388",38.74,33,0.756,314.41,384.64,170.1,162.9,0.750,40253.499999976,40293.400000012,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942815,184041.00
07/03/2015 13:00,2,6.166,ACTIVE,219.84,362.49,59.949,1435942803,"201051344000569","174011321042388",28.51,32.80,0,335.14,405.47,178.0,169.9,0.818,165586.3,165586.3,4955,0,0,0,L,1122011218,0,124.27,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942816,184042.00
07/03/2015 13:00,2,4.100,ACTIVE,217.80,419.00,60.028,1435942803,"274151322000094","174011321042388",38.59,41.50,0,389.54,454.16,159.3,151.8,0.601,349761.6,349761.6,6327,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942817,184043.00
07/03/2015 13:00,1,5.970,ACTIVE,218.4,335.29,60.03,1435942803,"040051121000068","174011321042388",22.84,31,0.600,317.26,374.69,135.7,130.3,0.603,34863.600000012,34896.400000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942818,184044.00
07/03/2015 13:00,2,6.166,ACTIVE,220.06,360.69,60.012,1435942803,"201051344000458","174011321042388",28.45,34.00,0,335.74,405.17,177.7,169.6,0.840,161388.7,161388.7,4950,0,0,0,L,1122011218,0,124.72,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942819,184045.00
07/03/2015 13:00,2,6.137,ACTIVE,218.03,350.47,60.028,1435942803,"274151322000087","174011321042388",26.30,53.80,0,332.73,386.83,163.3,155.7,0.601,420423.8,420423.8,5833,0,0,0,L,1151911521,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942820,184046.00
07/03/2015 13:00,2,6.127,ACTIVE,217.80,352.57,60.007,1435942803,"274151322000052","174011321042388",27.91,44.30,0,333.03,390.44,173.1,165.2,0.663,449465.1,449465.1,6234,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942821,184047.00
07/03/2015 13:00,2,6.176,ACTIVE,218.26,360.69,59.986,1435942803,"201051344001145","174011321042388",28.01,34.00,0,333.03,403.37,175.2,167.1,0.795,166547.1,166547.1,4958,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942822,184048.00
07/03/2015 13:00,2,6.205,ACTIVE,218.03,360.38,59.981,1435942803,"201051344000685","174011321042388",27.91,34.30,0,332.73,399.16,175.3,167.2,0.844,165621.7,165621.7,4960,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942823,184049.00
07/03/2015 13:00,2,6.092,ACTIVE,217.35,371.51,60.012,1435942803,"274151322000088","174011321042388",27.69,41.00,0,332.13,390.14,170.8,162.9,0.641,430603.3,430603.3,5846,0,0,0,L,1151911521,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942824,184050.00
07/03/2015 13:00,2,6.092,ACTIVE,218.93,360.69,60.012,1435942803,"201051344000438","174011321042388",28.25,35.00,0,332.73,403.97,174.3,166.3,0.800,165729.8,165729.8,4943,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942825,184051.00
07/03/2015 13:00,2,6.047,ACTIVE,218.93,358.88,59.991,1435942803,"201051344001135","174011321042388",28.47,33.30,0,333.03,403.67,174.4,166.4,0.791,157054.8,157054.8,4934,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942826,184052.00
07/03/2015 13:00,2,6.004,ACTIVE,218.26,359.78,59.975,1435942803,"201051344000417","174011321042388",28.21,36.50,0,333.03,402.16,171.5,163.6,0.809,161424.6,161424.6,4943,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942827,184053.00
07/03/2015 13:00,2,6.217,ACTIVE,218.26,360.08,59.986,1435942803,"201051344000594","174011321042388",27.95,36.80,0,331.53,400.36,175.9,167.9,0.809,161765.2,161765.2,4943,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942828,184054.00
07/03/2015 13:00,2,6.131,ACTIVE,217.13,356.18,60.007,1435942803,"274151322000083","174011321042388",27.57,45.30,0,332.43,388.04,171.1,163.2,0.685,445641.7,445641.7,6252,0,0,0,L,1151911521,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942829,184055.00
07/03/2015 13:00,2,6.080,ACTIVE,219.16,360.69,59.970,1435942803,"201051344000585","174011321042388",28.61,34.00,0,333.33,404.57,176.2,168.1,0.809,160762.6,160762.6,4943,0,0,0,L,1122011218,0,123.81,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942830,184056.00
07/03/2015 13:00,2,6.035,ACTIVE,217.35,359.48,60.018,1435942803,"274151322000054","174011321042388",27.77,41.50,0,332.43,391.04,169.7,161.8,0.645,440752.2,440752.2,5834,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942831,184057.00
07/03/2015 13:00,2,6.045,ACTIVE,218.93,358.88,59.965,1435942803,"201051344001203","174011321042388",28.37,35.20,0,333.03,405.17,173.6,165.6,0.813,161929.1,161929.1,4947,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942831,184058.00
07/03/2015 13:00,2,5.838,ACTIVE,217.80,358.58,60.007,1435942803,"201051344000646","174011321042388",28.39,34.50,0,331.83,400.06,167.8,160.0,0.787,159199.2,159199.2,4938,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942832,184059.00
07/03/2015 13:00,2,3.883,ACTIVE,218.26,420.20,59.991,1435942803,"274151322000068","174011321042388",38.01,43.80,0,391.04,456.87,149.0,141.9,0.561,348825.7,348825.7,5936,0,0,0,L,1151911521,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942833,184060.00
07/03/2015 13:00,2,5.980,ACTIVE,218.03,354.07,60.002,1435942803,"274151322000076","174011321042388",28.25,44.50,0,336.94,394.95,171.1,163.2,0.654,469965.0,469965.0,6236,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942834,184061.00
07/03/2015 13:00,1,3.446,ACTIVE,217.9,348.55,60.03,1435942803,"033051125000132","174011321042388",33.94,32,0.509,317.02,371.85,116.4,110.3,0.523,30264.800000024,30295.000000024,637,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942835,184062.00
07/03/2015 13:00,1,4.209,ACTIVE,217.8,372.18,60.03,1435942803,"033051125000150","174011321042388",38.58,32,0.723,316.15,383.99,161.6,156.3,0.716,40296.000000012,40336.100000012,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942837,184063.00
07/03/2015 13:00,2,6.045,ACTIVE,218.03,358.28,59.965,1435942803,"201051344000890","174011321042388",27.83,37.50,0,332.43,399.46,170.4,162.5,0.782,163449.5,163449.5,4946,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942838,184064.00
07/03/2015 13:00,2,6.184,ACTIVE,218.93,362.19,60.012,1435942803,"201051344000900","174011321042388",28.37,31.30,0,333.63,405.77,177.7,169.6,0.804,163708.7,163708.7,4958,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942839,184065.00
07/03/2015 13:00,2,6.076,ACTIVE,218.93,360.69,59.975,1435942803,"201051344000633","174011321042388",28.11,34.00,0,333.33,404.57,173.0,165.1,0.804,153371.8,153371.8,4957,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942840,184066.00
07/03/2015 13:00,1,5.801,ACTIVE,218.1,354.67,60.03,1435942803,"040051121000185","174011321042388",24.75,32,0.632,318.31,377.86,142.8,137.0,0.636,35628.199999999,35663.399999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942841,184067.00
07/03/2015 13:00,2,6.201,ACTIVE,220.06,361.29,60.007,1435942803,"201051344000983","174011321042388",28.49,32.60,0,334.24,405.47,178.9,170.8,0.831,160669.5,160669.5,4957,0,0,0,L,1122011218,0,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942842,184068.00
07/03/2015 13:00,2,6.191,ACTIVE,219.16,359.78,59.959,1435942803,"201051344000917","174011321042388",28.21,35.00,0,333.63,404.57,176.9,168.9,0.835,163917.5,163917.5,4958,0,0,0,L,1122011218,0,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942843,184069.00
07/03/2015 13:00,1,5.836,ACTIVE,217.2,346.49,60.03,1435942803,"040051121000116","174011321042388",25.34,31,0.652,316.29,377.91,147.1,140.4,0.655,35580.100000024,35614.800000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942844,184070.00
07/03/2015 13:00,1,3.802,ACTIVE,218.1,363.61,60.00,1435942803,"033051125000135","174011321042388",33.37,31,0.561,319.58,371.93,126.2,121.8,0.567,30120.20000001,30150.40000001,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942845,184071.00
07/03/2015 13:00,2,6.051,ACTIVE,219.39,360.69,59.986,1435942803,"201051344000648","174011321042388",28.31,32.60,0,336.64,404.87,173.5,165.6,0.804,159750.8,159750.8,4950,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942846,184072.00
07/03/2015 13:00,2,6.096,ACTIVE,218.93,359.78,59.996,1435942803,"201051344001093","174011321042388",28.53,34.50,0,333.63,405.17,176.2,168.1,0.795,162062.4,162062.4,4949,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942847,184073.00
07/03/2015 13:00,2,6.160,ACTIVE,219.39,360.99,59.965,1435942803,"201051344000645","174011321042388",28.13,33.00,0,335.14,404.57,175.7,167.6,0.795,160275.8,160275.8,4958,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942848,184074.00
07/03/2015 13:00,2,6.137,ACTIVE,217.35,361.29,59.991,1435942803,"274151322000085","174011321042388",27.91,40.60,0,333.93,390.14,173.3,165.3,0.654,442972.2,442972.2,6237,0,0,0,L,1151911521,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942849,184075.00
07/03/2015 13:00,2,6.172,ACTIVE,219.16,361.29,59.959,1435942803,"201051344000651","174011321042388",28.23,33.80,0,333.93,404.27,176.4,168.3,0.795,159643.3,159643.3,4945,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942850,184076.00
07/03/2015 13:00,2,6.227,ACTIVE,218.93,358.88,59.996,1435942803,"201051344000867","174011321042388",28.21,34.00,0,333.33,402.77,177.9,169.8,0.804,152050.0,152050.0,4960,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942851,184077.00
07/03/2015 13:00,1,5.961,ACTIVE,217.6,345.02,60.03,1435942803,"040051121000095","174011321042388",22.76,30,0.599,318.01,373.15,135.0,129.7,0.599,35442.2,35474.2,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942852,184078.00
07/03/2015 13:00,2,6.236,ACTIVE,217.35,357.68,60.002,1435942803,"201051344001230","174011321042388",27.95,35.80,0,330.33,398.86,176.4,168.4,0.804,163160.1,163160.1,4961,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942853,184079.00
07/03/2015 13:00,2,6.148,ACTIVE,219.61,361.59,59.965,1435942803,"201051344000576","174011321042388",28.55,32.00,0,337.24,404.57,177.8,169.7,0.795,159542.8,159542.8,4963,0,0,0,L,1122011218,0,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942854,184080.00
07/03/2015 13:00,2,6.211,ACTIVE,219.84,360.69,59.959,1435942803,"201051344000579","174011321042388",28.15,35.60,0,338.14,404.27,177.1,169.0,0.826,165926.2,165926.2,4949,0,0,0,L,1122011218,0,124.27,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435942855,184081.00
07/03/2015 13:15,2,6.236,ACTIVE,217.80,359.48,59.981,1435943703,"201051344000955","174011321042388",28.65,35.80,0,332.13,400.36,180.8,172.5,0.853,165129.8,165129.8,4949,0,0,0,L,1122011218,0,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943704,184082.00
07/03/2015 13:15,1,6.206,ACTIVE,217.3,333.08,60.00,1435943703,"040051121000195","174011321042388",24.86,34,0.680,317.24,378.11,153.5,146.8,0.682,38124,38159.1,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943705,184083.00
07/03/2015 13:15,2,6.600,ACTIVE,216.90,354.37,59.991,1435943703,"274151322000095","174011321042388",28.07,44.80,0,330.63,393.15,187.5,179.0,0.698,464223.5,464223.5,5864,0,0,0,L,1151911521,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943706,184084.00
07/03/2015 13:15,2,5.828,ACTIVE,218.03,357.98,59.959,1435943703,"201051344000868","174011321042388",28.23,32.20,0,333.33,405.77,166.6,158.8,0.751,151451.3,151451.3,4957,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943707,184085.00
07/03/2015 13:15,2,5.344,ACTIVE,219.39,358.28,59.970,1435943703,"201051344000853","174011321042388",28.45,33.00,0,333.63,410.88,153.9,146.6,0.712,157719.2,157719.2,4957,0,0,0,L,1122011218,0,124.94,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943708,184086.00
07/03/2015 13:15,2,5.523,ACTIVE,218.48,357.68,59.991,1435943703,"201051344000582","174011321042388",28.31,34.00,0,332.43,411.18,158.3,150.9,0.734,157990.7,157990.7,4945,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943709,184087.00
07/03/2015 13:15,1,5.690,ACTIVE,217.6,369.39,60.03,1435943703,"040051121000097","174011321042388",25.48,33,0.642,318.09,378.53,144.3,138.8,0.641,36229.199999988,36264.300000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943710,184088.00
07/03/2015 13:15,2,5.785,ACTIVE,219.39,360.69,59.991,1435943703,"201051344000469","174011321042388",28.73,31.30,0,333.03,406.37,168.5,160.7,0.809,152981.6,152981.6,4950,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943711,184089.00
07/03/2015 13:15,2,6.125,ACTIVE,219.61,360.99,59.954,1435943703,"201051344000988","174011321042388",28.39,34.30,0,332.73,405.77,176.2,168.1,0.826,152592.7,152592.7,4950,0,0,0,L,1122011218,0,124.49,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943712,184090.00
07/03/2015 13:15,2,6.195,ACTIVE,219.84,360.38,59.991,1435943703,"201051344001158","174011321042388",28.41,35.00,0,333.63,404.57,178.3,170.2,0.835,158691.7,158691.7,4948,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943713,184091.00
07/03/2015 13:15,2,6.410,ACTIVE,218.71,359.48,60.007,1435943703,"201051344001025","174011321042388",28.19,36.50,0,332.73,405.77,183.0,174.7,0.813,162100.3,162100.3,4943,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943714,184092.00
07/03/2015 13:15,1,4.473,ACTIVE,217.1,364.47,60.03,1435943703,"033051125000118","174011321042388",38.67,34,0.766,314.74,385.50,172.1,165.2,0.755,40293.400000012,40332.900000012,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943715,184093.00
07/03/2015 13:15,2,6.291,ACTIVE,219.61,361.59,59.965,1435943703,"201051344000569","174011321042388",28.71,33.80,0,322.21,409.98,182.8,174.5,0.818,165627.8,165627.8,4956,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943716,184094.00
07/03/2015 13:15,2,4.188,ACTIVE,217.35,425.91,59.996,1435943703,"274151322000094","174011321042388",38.96,42.80,0,383.23,451.16,165.1,157.4,0.628,349799.0,349799.0,6328,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943717,184095.00
07/03/2015 13:15,1,6.172,ACTIVE,217.5,325.70,60.03,1435943703,"040051121000068","174011321042388",22.89,32,0.625,317.52,374.97,140.6,134.9,0.626,34896.400000024,34928.600000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943718,184096.00
07/03/2015 13:15,2,6.199,ACTIVE,219.61,359.48,59.996,1435943703,"201051344000458","174011321042388",28.21,34.80,0,331.23,405.47,177.1,169.0,0.849,161430.0,161430.0,4951,0,0,0,L,1122011218,0,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943719,184097.00
07/03/2015 13:15,2,6.180,ACTIVE,217.35,362.49,59.970,1435943703,"274151322000087","174011321042388",26.38,57.30,0,331.83,387.44,165.2,157.5,0.623,420461.9,420461.9,5834,0,0,0,L,1151911521,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943720,184098.00
07/03/2015 13:15,2,6.279,ACTIVE,217.35,354.07,60.023,1435943703,"274151322000052","174011321042388",27.59,46.00,0,330.63,391.04,175.3,167.3,0.672,449505.7,449505.7,6235,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943721,184099.00
07/03/2015 13:15,2,6.088,ACTIVE,217.80,358.28,59.996,1435943703,"201051344001145","174011321042388",28.23,35.20,0,331.53,403.97,174.1,166.1,0.795,166588.2,166588.2,4959,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943722,184100.00
07/03/2015 13:15,2,6.088,ACTIVE,217.58,357.98,59.954,1435943703,"201051344000685","174011321042388",27.99,35.40,0,331.83,400.06,172.5,164.6,0.840,165662.8,165662.8,4961,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943723,184101.00
07/03/2015 13:15,2,6.000,ACTIVE,216.67,361.29,59.970,1435943703,"274151322000088","174011321042388",27.71,42.50,0,330.93,391.04,168.4,160.6,0.628,430643.4,430643.4,5847,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943724,184102.00
07/03/2015 13:15,2,6.086,ACTIVE,218.26,358.58,60.002,1435943703,"201051344000438","174011321042388",28.15,36.00,0,331.83,405.17,173.5,165.5,0.809,165770.9,165770.9,4944,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943725,184103.00
07/03/2015 13:15,2,6.111,ACTIVE,218.26,359.78,59.954,1435943703,"201051344001135","174011321042388",28.13,34.80,0,332.73,405.17,174.2,166.2,0.795,157096.0,157096.0,4935,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943726,184104.00
07/03/2015 13:15,2,6.006,ACTIVE,218.03,358.58,59.986,1435943703,"201051344000417","174011321042388",28.29,38.00,0,332.43,402.77,172.1,164.1,0.809,161465.1,161465.1,4944,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943727,184105.00
07/03/2015 13:15,2,6.256,ACTIVE,217.58,359.78,59.981,1435943703,"201051344000594","174011321042388",28.19,38.00,0,330.93,407.87,178.6,170.5,0.822,161806.7,161806.7,4944,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943728,184106.00
07/03/2015 13:15,2,6.193,ACTIVE,216.67,357.98,59.986,1435943703,"274151322000083","174011321042388",27.55,46.20,0,331.23,386.83,172.8,164.8,0.689,445682.0,445682.0,6253,0,0,0,L,1151911521,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943729,184107.00
07/03/2015 13:15,2,6.301,ACTIVE,218.93,360.69,60.002,1435943703,"201051344000585","174011321042388",28.07,35.20,0,328.52,405.77,178.9,170.8,0.822,160804.6,160804.6,4944,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943729,184108.00
07/03/2015 13:15,2,6.162,ACTIVE,217.13,372.71,59.986,1435943703,"274151322000054","174011321042388",27.75,42.80,0,331.23,391.94,173.1,165.1,0.654,440792.7,440792.7,5835,0,0,0,L,1151911521,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943731,184109.00
07/03/2015 13:15,2,6.188,ACTIVE,218.71,359.18,59.928,1435943703,"201051344001203","174011321042388",28.43,36.30,0,332.73,405.47,178.1,170.0,0.831,161971.0,161971.0,4948,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943732,184110.00
07/03/2015 13:15,2,6.072,ACTIVE,217.35,359.18,60.002,1435943703,"201051344000646","174011321042388",28.45,35.60,0,330.33,400.96,174.8,166.8,0.822,159240.4,159240.4,4939,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943733,184111.00
07/03/2015 13:15,2,4.066,ACTIVE,218.03,416.89,59.944,1435943703,"274151322000068","174011321042388",38.57,45.00,0,387.44,455.06,160.3,152.8,0.597,348863.1,348863.1,5937,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943734,184112.00
07/03/2015 13:15,2,6.414,ACTIVE,217.80,354.97,59.991,1435943703,"274151322000076","174011321042388",28.25,45.80,0,332.43,396.15,183.3,175.0,0.703,470008.7,470008.7,6237,0,0,0,L,1151911521,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943734,184113.00
07/03/2015 13:15,1,3.743,ACTIVE,217.0,360.67,60.03,1435943703,"033051125000132","174011321042388",33.82,33,0.554,316.89,371.88,126.0,119.7,0.565,30295.000000024,30324.700000024,639,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943736,184114.00
07/03/2015 13:15,1,4.268,ACTIVE,216.9,356.90,60.03,1435943703,"033051125000150","174011321042388",38.81,33,0.738,315.95,384.63,164.8,158.9,0.730,40336.100000012,40375.800000012,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943737,184115.00
07/03/2015 13:15,2,6.232,ACTIVE,217.35,357.68,60.012,1435943703,"201051344000890","174011321042388",28.05,38.40,0,331.83,400.36,177.1,169.0,0.813,163490.7,163490.7,4947,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943738,184116.00
07/03/2015 13:15,2,6.279,ACTIVE,218.93,359.78,60.002,1435943703,"201051344000900","174011321042388",28.69,32.20,0,333.03,406.67,182.3,174.1,0.826,163750.7,163750.7,4959,0,0,0,L,1122011218,0,124.72,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943739,184117.00
07/03/2015 13:15,2,6.252,ACTIVE,218.48,361.29,59.981,1435943703,"201051344000633","174011321042388",28.25,35.80,0,333.33,406.37,178.9,170.7,0.840,153413.0,153413.0,4958,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943740,184118.00
07/03/2015 13:15,1,5.941,ACTIVE,217.5,328.35,60.03,1435943703,"040051121000185","174011321042388",25.03,34,0.657,317.37,378.49,147.9,142.3,0.654,35663.399999999,35698.199999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943741,184119.00
07/03/2015 13:15,2,6.334,ACTIVE,219.61,360.08,59.991,1435943703,"201051344000983","174011321042388",28.55,34.00,0,333.03,411.78,183.1,174.8,0.857,160711.2,160711.2,4958,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943742,184120.00
07/03/2015 13:15,2,6.295,ACTIVE,218.71,360.08,59.991,1435943703,"201051344000917","174011321042388",28.33,35.60,0,332.13,405.17,180.5,172.3,0.853,163958.9,163958.9,4959,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943743,184121.00
07/03/2015 13:15,1,5.992,ACTIVE,216.5,322.89,60.03,1435943703,"040051121000116","174011321042388",25.18,32,0.668,316.48,376.49,150.1,144.0,0.665,35614.800000024,35649.400000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943744,184122.00
07/03/2015 13:15,1,3.890,ACTIVE,217.8,331.95,60.03,1435943703,"033051125000135","174011321042388",33.42,32,0.576,319.60,372.15,129.3,124.7,0.576,30150.40000001,30180.10000001,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943745,184123.00
07/03/2015 13:15,2,6.285,ACTIVE,219.16,360.08,59.986,1435943703,"201051344000648","174011321042388",28.13,33.50,0,333.93,405.77,179.0,170.8,0.822,159791.7,159791.7,4951,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943746,184124.00
07/03/2015 13:15,2,6.277,ACTIVE,218.71,361.29,59.954,1435943703,"201051344001093","174011321042388",28.53,35.40,0,333.03,405.77,181.3,173.0,0.826,162104.0,162104.0,4950,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943747,184125.00
07/03/2015 13:15,2,6.336,ACTIVE,218.71,360.08,60.007,1435943703,"201051344000645","174011321042388",28.33,34.30,0,333.93,405.17,181.8,173.5,0.818,160317.2,160317.2,4959,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943748,184126.00
