ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 13:15,2,6.305,ACTIVE,217.13,372.71,59.975,1435943703,"274151322000085","174011321042388",27.97,41.80,0,332.43,391.04,178.7,170.5,0.681,443013.1,443013.1,6238,0,0,0,L,1151911521,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943749,184127.00
07/03/2015 13:15,2,6.316,ACTIVE,218.71,360.38,59.991,1435943703,"201051344000651","174011321042388",28.33,34.50,0,333.03,405.77,181.2,173.0,0.818,159684.7,159684.7,4946,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943750,184128.00
07/03/2015 13:15,2,6.342,ACTIVE,218.48,359.48,60.012,1435943703,"201051344000867","174011321042388",28.31,35.40,0,331.83,405.17,181.7,173.5,0.835,152091.4,152091.4,4961,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943751,184129.00
07/03/2015 13:15,1,6.076,ACTIVE,217.4,357.55,60.03,1435943703,"040051121000095","174011321042388",22.90,31,0.615,317.47,373.66,138.4,133.1,0.615,35474.2,35505.9,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943752,184130.00
07/03/2015 13:15,2,6.299,ACTIVE,217.35,355.88,59.959,1435943703,"201051344001230","174011321042388",28.41,37.00,0,330.93,399.76,181.2,173.0,0.853,163201.3,163201.3,4962,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943753,184131.00
07/03/2015 13:15,2,6.312,ACTIVE,219.61,363.39,59.991,1435943703,"201051344000576","174011321042388",28.57,33.00,0,333.03,413.59,182.8,174.5,0.831,159584.1,159584.1,4964,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943754,184132.00
07/03/2015 13:15,2,6.387,ACTIVE,219.84,363.09,59.986,1435943703,"201051344000579","174011321042388",28.39,36.80,0,333.63,404.87,183.6,175.3,0.857,165967.5,165967.5,4950,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435943755,184133.00
07/03/2015 13:30,2,6.527,ACTIVE,218.71,360.69,59.949,1435944603,"201051344000955","174011321042388",28.37,36.80,0,331.23,404.87,187.6,179.1,0.879,165173.7,165173.7,4950,0,0,0,L,1122011218,0,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944604,184134.00
07/03/2015 13:30,1,6.425,ACTIVE,218.0,327.63,60.00,1435944603,"040051121000195","174011321042388",24.91,36,0.702,314.57,380.04,159.2,152.2,0.702,38159.1,38196.2,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944606,184135.00
07/03/2015 13:30,2,6.900,ACTIVE,218.03,373.91,59.928,1435944603,"274151322000095","174011321042388",28.17,47.30,0,331.83,394.35,196.7,187.9,0.738,464269.6,464269.6,5865,0,0,0,L,1151911521,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944607,184136.00
07/03/2015 13:30,2,6.641,ACTIVE,219.61,362.19,59.944,1435944603,"201051344000868","174011321042388",28.09,32.40,0,333.03,407.27,188.8,180.3,0.849,151495.7,151495.7,4958,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944608,184137.00
07/03/2015 13:30,2,6.527,ACTIVE,221.19,365.49,59.975,1435944603,"201051344000853","174011321042388",28.65,33.80,0,336.94,406.07,189.5,181.0,0.879,157763.6,157763.6,4958,0,0,0,L,1122011218,0,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944608,184138.00
07/03/2015 13:30,2,6.473,ACTIVE,220.06,363.09,59.938,1435944603,"201051344000582","174011321042388",28.17,35.00,0,336.94,406.67,184.6,176.2,0.849,158034.2,158034.2,4946,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944609,184139.00
07/03/2015 13:30,1,6.242,ACTIVE,218.7,367.52,60.00,1435944603,"040051121000097","174011321042388",25.40,34,0.699,317.92,380.05,157.8,151.8,0.693,36264.300000012,36301.699999988,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944611,184140.00
07/03/2015 13:30,2,6.547,ACTIVE,220.97,364.59,59.901,1435944603,"201051344000469","174011321042388",28.69,31.80,0,335.74,406.97,190.2,181.7,0.897,153026.3,153026.3,4951,0,0,0,L,1122011218,0,124.72,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944612,184141.00
07/03/2015 13:30,2,6.607,ACTIVE,220.74,364.89,59.944,1435944603,"201051344000988","174011321042388",28.21,34.50,0,335.74,406.07,188.8,180.3,0.835,152636.9,152636.9,4951,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944612,184142.00
07/03/2015 13:30,2,6.486,ACTIVE,220.52,363.09,59.959,1435944603,"201051344001158","174011321042388",28.33,35.40,0,336.64,405.17,186.2,177.8,0.862,158735.4,158735.4,4949,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944613,184143.00
07/03/2015 13:30,2,6.594,ACTIVE,219.61,361.29,59.965,1435944603,"201051344001025","174011321042388",28.43,38.00,0,336.64,406.97,189.8,181.2,0.849,162145.0,162145.0,4944,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944614,184144.00
07/03/2015 13:30,1,4.626,ACTIVE,217.9,333.83,60.00,1435944603,"033051125000118","174011321042388",38.62,35,0.788,314.83,386.63,177.8,170.7,0.772,40332.900000012,40374.900000012,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944616,184145.00
07/03/2015 13:30,2,6.531,ACTIVE,220.52,363.99,59.949,1435944603,"201051344000569","174011321042388",28.43,34.00,0,336.64,406.67,188.1,179.6,0.862,165672.0,165672.0,4957,0,0,0,L,1122011218,0,124.49,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944616,184146.00
07/03/2015 13:30,2,4.391,ACTIVE,217.80,410.88,59.922,1435944603,"274151322000094","174011321042388",38.17,44.00,0,391.04,454.16,169.7,161.9,0.654,349838.8,349838.8,6329,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944617,184147.00
07/03/2015 13:30,1,6.347,ACTIVE,217.9,370.23,60.00,1435944603,"040051121000068","174011321042388",22.90,33,0.640,315.63,376.80,144.6,138.7,0.642,34928.600000012,34962.8,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944619,184148.00
07/03/2015 13:30,2,6.396,ACTIVE,220.52,362.49,59.996,1435944603,"201051344000458","174011321042388",28.92,35.40,0,337.54,406.37,187.2,178.8,0.871,161474.2,161474.2,4952,0,0,0,L,1122011218,0,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944619,184149.00
07/03/2015 13:30,2,6.459,ACTIVE,217.80,359.48,59.954,1435944603,"274151322000087","174011321042388",26.28,61.30,0,332.73,388.94,171.7,163.8,0.645,420502.3,420502.3,5835,0,0,0,L,1151911521,0,125.62,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944620,184150.00
07/03/2015 13:30,2,6.557,ACTIVE,218.03,360.38,59.912,1435944603,"274151322000052","174011321042388",27.51,48.00,0,332.13,392.55,182.6,174.4,0.694,449548.8,449548.8,6236,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944621,184151.00
07/03/2015 13:30,2,6.480,ACTIVE,218.71,361.29,59.965,1435944603,"201051344001145","174011321042388",28.31,35.80,0,333.33,405.77,185.8,177.4,0.844,166632.0,166632.0,4960,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944622,184152.00
07/03/2015 13:30,2,6.455,ACTIVE,218.48,360.99,59.944,1435944603,"201051344000685","174011321042388",28.39,36.00,0,331.53,404.27,185.6,177.2,0.897,165706.6,165706.6,4962,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944623,184153.00
07/03/2015 13:30,2,6.461,ACTIVE,218.03,374.21,59.959,1435944603,"274151322000088","174011321042388",27.51,43.60,0,333.33,392.25,179.9,171.7,0.681,430685.9,430685.9,5848,0,0,0,L,1151911521,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944624,184154.00
07/03/2015 13:30,2,6.498,ACTIVE,219.39,361.59,59.928,1435944603,"201051344000438","174011321042388",28.07,37.30,0,327.62,408.48,184.7,176.3,0.853,165814.6,165814.6,4945,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944625,184155.00
07/03/2015 13:30,2,6.490,ACTIVE,219.61,360.69,59.970,1435944603,"201051344001135","174011321042388",28.29,35.40,0,333.63,405.77,186.0,177.6,0.826,157139.9,157139.9,4936,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944626,184156.00
07/03/2015 13:30,2,6.395,ACTIVE,218.93,360.08,59.922,1435944603,"201051344000417","174011321042388",28.15,39.00,0,333.33,405.17,182.2,173.9,0.853,161508.2,161508.2,4945,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944627,184157.00
07/03/2015 13:30,2,6.545,ACTIVE,218.71,360.69,59.917,1435944603,"201051344000594","174011321042388",28.23,39.50,0,331.23,404.57,187.2,178.7,0.871,161850.9,161850.9,4945,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944628,184158.00
07/03/2015 13:30,2,6.531,ACTIVE,217.58,351.97,59.959,1435944603,"274151322000083","174011321042388",27.37,48.50,0,331.53,391.94,181.0,172.8,0.720,445724.8,445724.8,6254,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944629,184159.00
07/03/2015 13:30,2,6.576,ACTIVE,220.06,362.19,60.002,1435944603,"201051344000585","174011321042388",28.39,35.60,0,337.24,406.67,189.1,180.5,0.866,160849.3,160849.3,4945,0,0,0,L,1122011218,0,124.27,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944630,184160.00
07/03/2015 13:30,2,6.486,ACTIVE,218.03,375.41,59.917,1435944603,"274151322000054","174011321042388",27.63,44.80,0,332.13,392.85,181.5,173.2,0.685,440835.7,440835.7,5836,0,0,0,L,1151911521,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944631,184161.00
07/03/2015 13:30,2,6.559,ACTIVE,219.61,360.08,59.965,1435944603,"201051344001203","174011321042388",28.29,37.50,0,337.84,407.57,187.9,179.5,0.879,162015.6,162015.6,4949,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944632,184162.00
07/03/2015 13:30,2,6.314,ACTIVE,218.48,360.69,59.917,1435944603,"201051344000646","174011321042388",28.86,36.30,0,330.63,405.17,184.6,176.2,0.857,159284.3,159284.3,4940,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944632,184163.00
07/03/2015 13:30,2,4.398,ACTIVE,218.71,427.11,59.970,1435944603,"274151322000068","174011321042388",37.93,46.00,0,390.14,459.87,167.2,159.4,0.623,348903.0,348903.0,5938,0,0,0,L,1151911521,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944633,184164.00
07/03/2015 13:30,2,6.807,ACTIVE,218.71,361.59,59.949,1435944603,"274151322000076","174011321042388",28.31,47.50,0,335.74,395.55,194.8,186.1,0.747,470055.1,470055.1,6238,0,0,0,L,1151911521,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944635,184165.00
07/03/2015 13:30,1,4.015,ACTIVE,217.9,350.13,60.00,1435944603,"033051125000132","174011321042388",33.44,34,0.585,319.09,373.38,133.6,126.7,0.593,30324.700000024,30356.500000024,641,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944636,184166.00
07/03/2015 13:30,1,4.529,ACTIVE,217.7,326.93,60.00,1435944603,"033051125000150","174011321042388",38.84,34,0.779,315.21,385.56,175.0,168.3,0.770,40375.800000012,40418.000000012,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944637,184167.00
07/03/2015 13:30,2,6.422,ACTIVE,218.26,358.88,59.917,1435944603,"201051344000890","174011321042388",28.27,39.80,0,330.93,404.87,183.8,175.5,0.840,163534.7,163534.7,4948,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944638,184168.00
07/03/2015 13:30,2,6.381,ACTIVE,220.06,361.59,59.970,1435944603,"201051344000900","174011321042388",29.04,32.80,0,336.94,407.27,187.8,179.4,0.844,163795.6,163795.6,4960,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944639,184169.00
07/03/2015 13:30,2,6.416,ACTIVE,219.39,362.49,59.928,1435944603,"201051344000633","174011321042388",28.33,36.50,0,336.04,406.67,184.1,175.8,0.866,153457.0,153457.0,4959,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944640,184170.00
07/03/2015 13:30,1,6.227,ACTIVE,218.3,328.26,60.00,1435944603,"040051121000185","174011321042388",24.81,35,0.681,317.35,380.05,153.7,148.0,0.676,35698.199999999,35735.199999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944641,184171.00
07/03/2015 13:30,2,6.432,ACTIVE,220.52,360.99,59.917,1435944603,"201051344000983","174011321042388",28.61,34.30,0,336.34,407.57,186.5,178.1,0.862,160755.8,160755.8,4959,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944642,184172.00
07/03/2015 13:30,2,6.414,ACTIVE,219.39,360.38,59.975,1435944603,"201051344000917","174011321042388",28.31,36.30,0,337.24,406.67,183.8,175.5,0.862,164003.0,164003.0,4960,0,0,0,L,1122011218,0,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944643,184173.00
07/03/2015 13:30,1,6.085,ACTIVE,217.2,349.24,60.00,1435944603,"040051121000116","174011321042388",25.24,32,0.678,316.79,378.57,152.8,146.4,0.674,35649.400000024,35686.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944644,184174.00
07/03/2015 13:30,1,3.933,ACTIVE,218.5,328.11,60.00,1435944603,"033051125000135","174011321042388",33.48,33,0.581,319.82,373.63,131.0,126.4,0.583,30180.10000001,30211.90000001,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944646,184175.00
07/03/2015 13:30,2,6.297,ACTIVE,220.06,363.99,59.917,1435944603,"201051344000648","174011321042388",28.49,34.30,0,337.24,406.67,181.7,173.5,0.840,159835.3,159835.3,4952,0,0,0,L,1122011218,0,124.27,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944646,184176.00
07/03/2015 13:30,2,6.361,ACTIVE,219.61,363.09,59.965,1435944603,"201051344001093","174011321042388",28.53,35.80,0,334.84,406.67,183.8,175.4,0.835,162148.3,162148.3,4951,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944647,184177.00
07/03/2015 13:30,2,6.332,ACTIVE,220.06,360.99,59.959,1435944603,"201051344000645","174011321042388",28.71,35.00,0,337.84,406.07,184.1,175.8,0.826,160361.4,160361.4,4960,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944648,184178.00
07/03/2015 13:30,2,6.414,ACTIVE,218.48,370.60,59.907,1435944603,"274151322000085","174011321042388",27.83,43.80,0,334.84,393.45,180.7,172.5,0.689,443056.6,443056.6,6239,0,0,0,L,1151911521,0,126.30,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944649,184179.00
07/03/2015 13:30,2,6.438,ACTIVE,219.84,360.38,59.965,1435944603,"201051344000651","174011321042388",28.09,35.20,0,337.54,406.07,183.1,174.8,0.818,159728.8,159728.8,4947,0,0,0,L,1122011218,0,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944650,184180.00
07/03/2015 13:30,2,6.379,ACTIVE,219.39,359.78,59.922,1435944603,"201051344000867","174011321042388",28.45,35.80,0,333.03,405.77,183.8,175.4,0.835,152135.6,152135.6,4962,0,0,0,L,1122011218,0,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944651,184181.00
07/03/2015 13:30,1,6.152,ACTIVE,217.7,323.48,60.00,1435944603,"040051121000095","174011321042388",22.58,32,0.611,318.03,374.80,138.2,132.5,0.616,35505.9,35539.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944652,184182.00
07/03/2015 13:30,2,6.320,ACTIVE,218.03,358.58,59.938,1435944603,"201051344001230","174011321042388",28.49,37.50,0,330.63,400.66,182.3,174.0,0.853,163245.3,163245.3,4963,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944653,184183.00
07/03/2015 13:30,2,6.289,ACTIVE,220.29,364.29,59.933,1435944603,"201051344000576","174011321042388",28.78,33.00,0,336.64,406.07,183.3,175.0,0.835,159628.2,159628.2,4965,0,0,0,L,1122011218,0,124.72,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944654,184184.00
07/03/2015 13:30,2,6.375,ACTIVE,220.52,361.89,59.959,1435944603,"201051344000579","174011321042388",28.35,37.50,0,337.24,405.77,183.1,174.8,0.849,166011.6,166011.6,4951,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435944655,184185.00
07/03/2015 13:45,2,5.727,ACTIVE,217.13,355.28,59.933,1435945503,"201051344000955","174011321042388",28.17,36.50,0,332.13,401.86,163.4,155.8,0.769,165214.2,165214.2,4951,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945504,184186.00
07/03/2015 13:45,1,5.667,ACTIVE,216.8,365.61,60.03,1435945503,"040051121000195","174011321042388",24.87,35,0.621,317.37,379.82,140.2,134.1,0.622,38196.2,38230.7,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945505,184187.00
07/03/2015 13:45,2,6.195,ACTIVE,216.67,357.98,59.933,1435945503,"274151322000095","174011321042388",28.37,46.80,0,331.53,393.45,177.8,169.7,0.667,464312.4,464312.4,5866,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945506,184188.00
07/03/2015 13:45,2,5.869,ACTIVE,218.03,357.68,59.970,1435945503,"201051344000868","174011321042388",28.71,32.40,0,332.73,406.37,170.6,162.7,0.778,151536.7,151536.7,4959,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945507,184189.00
07/03/2015 13:45,2,5.887,ACTIVE,219.84,361.29,59.949,1435945503,"201051344000853","174011321042388",28.67,33.30,0,336.64,405.77,171.1,163.3,0.804,157804.7,157804.7,4959,0,0,0,L,1122011218,0,125.17,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945508,184190.00
07/03/2015 13:45,2,5.857,ACTIVE,218.71,357.68,59.938,1435945503,"201051344000582","174011321042388",28.19,35.40,0,333.03,406.37,167.2,159.4,0.769,158074.2,158074.2,4947,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945509,184191.00
07/03/2015 13:45,1,5.657,ALERT,217.9,352.15,60.00,1435945503,"040051121000097","174011321042388",25.45,34,0.635,318.21,379.83,143.3,137.8,0.637,36301.699999988,36336.300000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435945510,184192.00
07/03/2015 13:45,2,5.789,ACTIVE,219.39,359.48,59.986,1435945503,"201051344000469","174011321042388",28.84,31.50,0,334.24,406.97,169.1,161.3,0.813,153067.3,153067.3,4952,0,0,0,L,1122011218,0,123.81,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945511,184193.00
07/03/2015 13:45,2,5.912,ACTIVE,219.39,358.88,59.949,1435945503,"201051344000988","174011321042388",27.95,34.50,0,335.74,406.97,167.4,159.6,0.778,152677.8,152677.8,4952,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945512,184194.00
07/03/2015 13:45,2,5.848,ACTIVE,219.39,359.48,59.959,1435945503,"201051344001158","174011321042388",28.01,35.20,0,333.93,406.07,165.9,158.2,0.778,158775.7,158775.7,4950,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945513,184195.00
07/03/2015 13:45,2,5.844,ACTIVE,218.26,357.38,59.975,1435945503,"201051344001025","174011321042388",28.37,37.50,0,332.73,406.67,167.9,160.2,0.751,162186.1,162186.1,4945,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945514,184196.00
07/03/2015 13:45,1,4.096,ACTIVE,217.2,322.15,60.03,1435945503,"033051125000118","174011321042388",39.12,35,0.710,314.83,386.69,159.4,153.5,0.710,40374.900000012,40413.799999988,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945515,184197.00
07/03/2015 13:45,2,6.137,ACTIVE,219.61,360.69,59.938,1435945503,"201051344000569","174011321042388",28.73,34.00,0,333.63,406.67,178.5,170.4,0.826,165712.8,165712.8,4958,0,0,0,L,1122011218,0,124.04,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945516,184198.00
07/03/2015 13:45,2,4.012,ACTIVE,217.13,435.53,59.928,1435945503,"274151322000094","174011321042388",38.98,44.30,0,386.83,452.66,158.8,151.3,0.610,349875.6,349875.6,6330,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945517,184199.00
07/03/2015 13:45,1,6.091,ACTIVE,217.5,326.26,60.00,1435945503,"040051121000068","174011321042388",22.86,33,0.615,317.57,376.24,138.6,133.2,0.617,34962.8,34994.499999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945518,184200.00
07/03/2015 13:45,2,6.275,ACTIVE,219.84,359.78,59.965,1435945503,"201051344000458","174011321042388",28.51,35.40,0,334.24,406.37,181.4,173.1,0.857,161514.8,161514.8,4953,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945519,184201.00
07/03/2015 13:45,2,6.242,ACTIVE,217.35,353.17,59.965,1435945503,"274151322000087","174011321042388",26.38,62.50,0,332.43,388.04,166.8,159.0,0.628,420539.8,420539.8,5836,0,0,0,L,1151911521,0,125.17,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945520,184202.00
07/03/2015 13:45,2,6.285,ACTIVE,217.58,353.47,59.954,1435945503,"274151322000052","174011321042388",27.95,48.00,0,331.83,392.25,177.8,169.7,0.681,449588.7,449588.7,6237,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945521,184203.00
07/03/2015 13:45,2,6.328,ACTIVE,218.03,358.88,59.944,1435945503,"201051344001145","174011321042388",28.21,35.60,0,332.43,405.77,180.8,172.6,0.813,166672.4,166672.4,4961,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945522,184204.00
07/03/2015 13:45,2,6.297,ACTIVE,217.80,359.18,59.954,1435945503,"201051344000685","174011321042388",28.35,36.30,0,332.13,401.26,180.7,172.5,0.871,165746.9,165746.9,4963,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945523,184205.00
07/03/2015 13:45,2,6.336,ACTIVE,217.35,360.38,59.938,1435945503,"274151322000088","174011321042388",27.59,43.40,0,332.43,391.34,176.9,168.9,0.663,430725.2,430725.2,5849,0,0,0,L,1151911521,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945524,184206.00
07/03/2015 13:45,2,6.322,ACTIVE,218.71,359.78,59.986,1435945503,"201051344000438","174011321042388",28.33,37.30,0,332.43,405.17,181.2,173.0,0.844,165854.8,165854.8,4946,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945525,184207.00
07/03/2015 13:45,2,6.398,ACTIVE,218.71,360.38,59.991,1435945503,"201051344001135","174011321042388",28.27,35.00,0,331.83,405.17,183.2,174.9,0.831,157180.3,157180.3,4937,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945526,184208.00
07/03/2015 13:45,2,6.398,ACTIVE,218.48,360.08,59.991,1435945503,"201051344000417","174011321042388",27.85,38.80,0,332.13,403.37,180.5,172.3,0.840,161547.9,161547.9,4946,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945527,184209.00
07/03/2015 13:45,2,6.504,ACTIVE,218.26,359.48,59.954,1435945503,"201051344000594","174011321042388",28.05,39.50,0,331.83,402.16,184.8,176.4,0.849,161891.7,161891.7,4946,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945528,184210.00
07/03/2015 13:45,2,6.473,ACTIVE,216.90,354.37,59.986,1435945503,"274151322000083","174011321042388",27.81,48.80,0,332.13,390.44,182.1,173.8,0.729,445764.6,445764.6,6255,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945528,184211.00
07/03/2015 13:45,2,6.480,ACTIVE,219.39,361.89,59.986,1435945503,"201051344000585","174011321042388",28.57,35.40,0,333.03,406.97,187.5,179.1,0.862,160890.6,160890.6,4946,0,0,0,L,1122011218,0,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945529,184212.00
07/03/2015 13:45,2,6.455,ACTIVE,217.35,368.50,59.965,1435945503,"274151322000054","174011321042388",27.87,43.80,0,331.53,391.94,182.1,173.8,0.694,440875.5,440875.5,5837,0,0,0,L,1151911521,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945530,184213.00
07/03/2015 13:45,2,6.484,ACTIVE,219.16,359.78,59.981,1435945503,"201051344001203","174011321042388",28.29,37.30,0,333.03,406.67,185.7,177.3,0.866,162056.6,162056.6,4950,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945531,184214.00
07/03/2015 13:45,2,6.359,ACTIVE,218.03,358.88,59.965,1435945503,"201051344000646","174011321042388",28.31,36.50,0,330.93,401.56,182.2,174.0,0.853,159324.7,159324.7,4941,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945532,184215.00
07/03/2015 13:45,2,4.219,ACTIVE,218.71,431.02,59.975,1435945503,"274151322000068","174011321042388",39.08,45.80,0,389.54,454.46,167.5,159.7,0.628,348939.8,348939.8,5939,0,0,0,L,1151911521,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945533,184216.00
07/03/2015 13:45,2,6.791,ACTIVE,218.48,354.37,59.991,1435945503,"274151322000076","174011321042388",28.23,47.80,0,332.73,395.85,193.9,185.2,0.747,470098.0,470098.0,6239,0,0,0,L,1151911521,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945534,184217.00
07/03/2015 13:45,1,3.949,ACTIVE,217.9,340.10,60.00,1435945503,"033051125000132","174011321042388",33.97,34,0.587,319.35,373.39,133.5,127.5,0.596,30356.500000024,30385.800000024,643,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945536,184218.00
07/03/2015 13:45,1,4.527,ACTIVE,218.1,359.03,60.03,1435945503,"033051125000150","174011321042388",38.91,34,0.783,315.52,385.85,175.3,169.7,0.773,40418.000000012,40456.800000012,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945537,184219.00
07/03/2015 13:45,2,6.311,ACTIVE,217.80,357.98,59.970,1435945503,"201051344000890","174011321042388",28.07,39.50,0,332.13,400.66,179.4,171.2,0.826,163575.1,163575.1,4949,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945538,184220.00
07/03/2015 13:45,2,6.311,ACTIVE,219.39,362.49,59.959,1435945503,"201051344000900","174011321042388",28.84,32.60,0,332.73,407.87,184.2,175.8,0.840,163836.9,163836.9,4961,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945539,184221.00
07/03/2015 13:45,2,6.348,ACTIVE,218.93,360.99,59.981,1435945503,"201051344000633","174011321042388",27.97,36.50,0,331.83,406.37,179.7,171.5,0.849,153497.5,153497.5,4960,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945540,184222.00
07/03/2015 13:45,1,6.100,ACTIVE,217.9,370.32,60.00,1435945503,"040051121000185","174011321042388",24.94,35,0.672,318.65,379.41,151.4,146.0,0.669,35735.199999999,35769.299999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945541,184223.00
07/03/2015 13:45,2,6.180,ACTIVE,220.06,361.29,59.965,1435945503,"201051344000983","174011321042388",28.82,34.50,0,332.73,407.57,180.3,172.1,0.844,160796.8,160796.8,4960,0,0,0,L,1122011218,0,124.94,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945542,184224.00
07/03/2015 13:45,2,6.281,ACTIVE,218.93,359.78,59.981,1435945503,"201051344000917","174011321042388",28.39,36.00,0,332.13,406.07,180.5,172.3,0.844,164043.6,164043.6,4961,0,0,0,L,1122011218,0,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945543,184225.00
07/03/2015 13:45,1,6.048,ACTIVE,216.7,326.96,60.00,1435945503,"040051121000116","174011321042388",25.23,32,0.675,316.55,378.18,151.8,145.4,0.675,35686.100000024,35720.000000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945544,184226.00
07/03/2015 13:45,1,3.745,ALERT,217.8,338.41,60.00,1435945503,"033051125000135","174011321042388",33.58,33,0.557,319.59,373.11,125.1,121.0,0.561,30211.90000001,30241.10000001,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435945546,184227.00
07/03/2015 13:45,2,5.549,ACTIVE,218.71,358.28,59.949,1435945503,"201051344000648","174011321042388",28.41,34.30,0,333.33,407.27,159.6,152.1,0.747,159875.5,159875.5,4953,0,0,0,L,1122011218,0,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945547,184228.00
07/03/2015 13:45,2,5.625,ACTIVE,218.26,357.08,59.949,1435945503,"201051344001093","174011321042388",28.43,36.00,0,332.73,406.07,161.9,154.3,0.734,162188.9,162188.9,4952,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945548,184229.00
07/03/2015 13:45,2,5.494,ACTIVE,218.48,357.68,59.922,1435945503,"201051344000645","174011321042388",27.97,34.80,0,333.93,406.37,155.4,148.1,0.712,160402.1,160402.1,4961,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945549,184230.00
07/03/2015 13:45,2,5.492,ACTIVE,216.22,366.10,59.938,1435945503,"274151322000085","174011321042388",27.99,44.00,0,332.73,392.25,155.6,148.2,0.597,443096.9,443096.9,6240,0,0,0,L,1151911521,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945549,184231.00
07/03/2015 13:45,2,5.215,ACTIVE,217.80,355.88,59.970,1435945503,"201051344000651","174011321042388",28.19,35.60,0,332.73,406.07,148.8,141.7,0.667,159769.4,159769.4,4948,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945550,184232.00
07/03/2015 13:45,2,5.088,ACTIVE,217.13,354.37,59.959,1435945503,"201051344000867","174011321042388",28.41,35.80,0,332.43,404.57,146.3,139.3,0.681,152176.2,152176.2,4963,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945551,184233.00
07/03/2015 13:45,1,4.816,ACTIVE,216.4,330.04,60.00,1435945503,"040051121000095","174011321042388",22.86,32,0.484,318.51,374.56,109.5,104.2,0.495,35539.5,35570.3,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945552,184234.00
07/03/2015 13:45,2,5.100,ACTIVE,216.45,353.17,59.991,1435945503,"201051344001230","174011321042388",28.09,38.00,0,331.23,400.66,145.1,138.1,0.685,163285.7,163285.7,4964,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945553,184235.00
07/03/2015 13:45,2,5.164,ACTIVE,218.26,357.08,59.996,1435945503,"201051344000576","174011321042388",28.45,33.30,0,334.84,406.07,148.7,141.6,0.685,159668.7,159668.7,4966,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945554,184236.00
07/03/2015 13:45,2,5.258,ACTIVE,218.26,355.58,59.975,1435945503,"201051344000579","174011321042388",28.37,37.50,0,334.84,405.47,150.8,143.7,0.712,166052.2,166052.2,4952,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435945555,184237.00
07/03/2015 14:00,2,4.885,ACTIVE,216.45,354.37,59.949,1435946403,"201051344000955","174011321042388",28.80,35.40,0,332.13,400.36,142.5,135.6,0.672,165246.3,165246.3,4952,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946404,184238.00
07/03/2015 14:00,1,4.739,ACTIVE,216.4,358.49,60.03,1435946403,"040051121000195","174011321042388",25.60,34,0.534,317.34,379.13,120.7,115.0,0.544,38230.7,38258,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946406,184239.00
07/03/2015 14:00,2,5.219,ACTIVE,216.00,349.86,59.922,1435946403,"274151322000095","174011321042388",28.67,44.80,0,331.83,390.74,151.7,144.5,0.557,464346.6,464346.6,5867,0,0,0,L,1151911521,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946407,184240.00
07/03/2015 14:00,2,4.963,ACTIVE,216.90,354.07,59.975,1435946403,"201051344000868","174011321042388",28.92,31.50,0,332.43,402.16,145.4,138.4,0.672,151569.1,151569.1,4960,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946407,184241.00
07/03/2015 14:00,2,4.986,ACTIVE,218.71,354.97,59.981,1435946403,"201051344000853","174011321042388",29.12,32.40,0,327.92,406.07,147.1,140.0,0.685,157837.1,157837.1,4960,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946408,184242.00
07/03/2015 14:00,2,4.887,ACTIVE,217.58,354.37,60.002,1435946403,"201051344000582","174011321042388",28.86,33.80,0,332.73,405.77,142.8,135.9,0.645,158106.0,158106.0,4948,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946409,184243.00
07/03/2015 14:00,1,4.750,ACTIVE,216.6,361.37,60.00,1435946403,"040051121000097","174011321042388",26.03,33,0.546,317.59,379.86,123.0,118.0,0.553,36336.300000012,36363.900000036,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946411,184244.00
07/03/2015 14:00,2,5.279,ACTIVE,218.48,357.08,59.996,1435946403,"201051344000469","174011321042388",29.28,30.30,0,332.73,408.48,156.5,149.1,0.747,153099.9,153099.9,4953,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946412,184245.00
07/03/2015 14:00,2,5.438,ACTIVE,218.71,358.58,60.007,1435946403,"201051344000988","174011321042388",28.82,33.30,0,332.43,406.97,158.7,151.2,0.738,152710.0,152710.0,4953,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946413,184246.00
07/03/2015 14:00,2,5.500,ACTIVE,218.93,357.98,59.965,1435946403,"201051344001158","174011321042388",28.51,34.00,0,332.73,406.07,158.8,151.3,0.747,158807.6,158807.6,4951,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946414,184247.00
07/03/2015 14:00,2,5.502,ACTIVE,218.03,356.48,59.991,1435946403,"201051344001025","174011321042388",29.14,36.00,0,332.73,402.77,162.4,154.8,0.734,162218.7,162218.7,4946,0,0,0,L,1122011218,0,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946415,184248.00
07/03/2015 14:00,1,3.866,ACTIVE,216.8,353.73,60.00,1435946403,"033051125000118","174011321042388",39.59,34,0.677,314.31,386.54,152.3,146.0,0.673,40413.799999988,40444.6,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946416,184249.00
07/03/2015 14:00,2,5.656,ACTIVE,218.93,357.98,59.991,1435946403,"201051344000569","174011321042388",29.26,33.00,0,333.03,405.77,167.8,160.0,0.773,165745.1,165745.1,4959,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946417,184250.00
07/03/2015 14:00,2,3.787,ACTIVE,217.13,426.81,59.975,1435946403,"274151322000094","174011321042388",39.32,43.20,0,388.64,450.86,150.2,143.0,0.579,349904.8,349904.8,6331,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946418,184251.00
07/03/2015 14:00,1,5.576,ACTIVE,217.5,337.42,60.03,1435946403,"040051121000068","174011321042388",23.51,32,0.579,316.02,375.68,130.4,125.2,0.587,34994.499999988,35020,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946419,184252.00
07/03/2015 14:00,2,6.002,ACTIVE,219.61,358.58,59.970,1435946403,"201051344000458","174011321042388",28.96,34.30,0,333.33,406.37,176.0,167.9,0.840,161547.0,161547.0,4954,0,0,0,L,1122011218,0,124.94,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946420,184253.00
07/03/2015 14:00,2,5.803,ACTIVE,217.13,353.17,59.996,1435946403,"274151322000087","174011321042388",27.27,62.50,0,332.13,385.33,160.3,152.8,0.605,420569.9,420569.9,5837,0,0,0,L,1151911521,0,124.72,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946421,184254.00
07/03/2015 14:00,2,5.943,ACTIVE,217.35,351.97,59.970,1435946403,"274151322000052","174011321042388",28.61,46.40,0,332.13,388.34,172.2,164.3,0.663,449620.6,449620.6,6238,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946422,184255.00
07/03/2015 14:00,2,6.092,ACTIVE,218.03,359.18,59.991,1435946403,"201051344001145","174011321042388",28.90,34.80,0,332.13,400.66,178.1,170.0,0.818,166704.5,166704.5,4962,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946423,184256.00
07/03/2015 14:00,2,6.232,ACTIVE,217.80,357.98,59.991,1435946403,"201051344000685","174011321042388",28.80,35.40,0,332.13,400.06,181.8,173.6,0.879,165778.9,165778.9,4964,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946424,184257.00
07/03/2015 14:00,2,6.246,ACTIVE,217.35,352.57,59.949,1435946403,"274151322000088","174011321042388",28.25,42.50,0,332.13,388.04,178.6,170.4,0.676,430756.6,430756.6,5850,0,0,0,L,1151911521,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946425,184258.00
07/03/2015 14:00,2,6.268,ACTIVE,218.71,359.48,59.954,1435946403,"201051344000438","174011321042388",28.75,36.30,0,332.43,401.86,182.4,174.2,0.844,165886.7,165886.7,4947,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946426,184259.00
07/03/2015 14:00,2,6.295,ACTIVE,218.93,360.08,59.959,1435946403,"201051344001135","174011321042388",28.73,34.00,0,332.73,400.96,183.1,174.8,0.840,157212.4,157212.4,4938,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946427,184260.00
07/03/2015 14:00,2,6.240,ACTIVE,218.48,360.08,60.002,1435946403,"201051344000417","174011321042388",28.65,38.00,0,332.43,400.66,180.8,172.6,0.849,161579.4,161579.4,4947,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946428,184261.00
07/03/2015 14:00,2,6.312,ACTIVE,218.03,360.99,59.965,1435946403,"201051344000594","174011321042388",28.98,38.00,0,330.03,401.26,185.2,176.8,0.857,161924.0,161924.0,4947,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946429,184262.00
07/03/2015 14:00,2,6.383,ACTIVE,216.90,361.89,59.975,1435946403,"274151322000083","174011321042388",28.47,47.00,0,331.23,387.44,183.8,175.5,0.738,445796.5,445796.5,6256,0,0,0,L,1151911521,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946430,184263.00
07/03/2015 14:00,2,6.348,ACTIVE,219.16,360.99,60.007,1435946403,"201051344000585","174011321042388",28.92,34.00,0,332.43,406.07,185.8,177.4,0.853,160923.3,160923.3,4947,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946431,184264.00
07/03/2015 14:00,2,6.277,ACTIVE,217.13,374.81,59.944,1435946403,"274151322000054","174011321042388",28.53,43.00,0,332.13,388.34,181.2,173.0,0.685,440907.4,440907.4,5838,0,0,0,L,1151911521,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946431,184265.00
07/03/2015 14:00,2,6.127,ACTIVE,218.93,359.48,59.949,1435946403,"201051344001203","174011321042388",28.98,36.30,0,332.73,402.77,179.9,171.7,0.844,162089.2,162089.2,4951,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946432,184266.00
07/03/2015 14:00,2,6.064,ACTIVE,217.80,358.88,59.986,1435946403,"201051344000646","174011321042388",28.98,35.60,0,331.23,400.36,177.8,169.7,0.835,159356.7,159356.7,4942,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946434,184267.00
07/03/2015 14:00,2,4.143,ACTIVE,218.26,432.52,59.938,1435946403,"274151322000068","174011321042388",39.22,45.00,0,389.54,453.56,165.4,157.7,0.632,348969.1,348969.1,5940,0,0,0,L,1151911521,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946435,184268.00
07/03/2015 14:00,2,6.672,ACTIVE,218.03,355.28,59.991,1435946403,"274151322000076","174011321042388",28.67,45.80,0,332.43,394.95,193.7,185.0,0.742,470132.4,470132.4,6240,0,0,0,L,1151911521,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946436,184269.00
07/03/2015 14:00,1,3.842,ACTIVE,217.6,365.97,60.00,1435946403,"033051125000132","174011321042388",34.29,33,0.576,319.16,373.83,131.1,124.8,0.583,30385.800000024,30409.000000024,645,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946437,184270.00
