ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 14:00,1,4.518,ACTIVE,217.4,353.64,60.00,1435946403,"033051125000150","174011321042388",39.62,32,0.796,315.90,386.26,178.1,172.2,0.781,40456.800000012,40487.900000012,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946438,184271.00
07/03/2015 14:00,2,6.357,ACTIVE,218.03,358.58,59.938,1435946403,"201051344000890","174011321042388",28.59,38.20,0,331.53,400.96,183.9,175.6,0.831,163607.2,163607.2,4950,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946439,184272.00
07/03/2015 14:00,2,6.350,ACTIVE,219.61,360.69,59.959,1435946403,"201051344000900","174011321042388",29.10,31.50,0,332.43,406.97,187.1,178.6,0.844,163869.5,163869.5,4962,0,0,0,L,1122011218,0,124.94,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946440,184273.00
07/03/2015 14:00,2,6.240,ACTIVE,218.93,361.59,59.970,1435946403,"201051344000633","174011321042388",28.96,35.40,0,331.83,406.67,183.0,174.7,0.853,153529.6,153529.6,4961,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946441,184274.00
07/03/2015 14:00,1,6.248,ACTIVE,218.0,348.67,60.00,1435946403,"040051121000185","174011321042388",25.58,33,0.705,318.32,379.58,159.0,152.8,0.701,35769.299999999,35796.299999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946442,184275.00
07/03/2015 14:00,2,6.400,ACTIVE,220.29,362.49,59.970,1435946403,"201051344000983","174011321042388",29.06,33.00,0,332.73,406.67,188.4,179.9,0.884,160829.3,160829.3,4961,0,0,0,L,1122011218,0,125.17,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946443,184276.00
07/03/2015 14:00,2,6.336,ACTIVE,219.39,361.89,59.949,1435946403,"201051344000917","174011321042388",28.96,35.00,0,331.23,403.07,185.9,177.5,0.871,164075.8,164075.8,4962,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946444,184277.00
07/03/2015 14:00,1,6.102,ACTIVE,217.0,333.47,60.00,1435946403,"040051121000116","174011321042388",25.79,32,0.694,315.48,378.36,156.6,149.8,0.692,35720.000000024,35747.100000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946445,184278.00
07/03/2015 14:00,1,3.970,ACTIVE,218.4,350.66,60.03,1435946403,"033051125000135","174011321042388",34.34,32,0.603,318.51,373.46,135.6,130.9,0.604,30241.10000001,30264.60000001,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946447,184279.00
07/03/2015 14:00,2,6.342,ACTIVE,219.84,360.99,59.954,1435946403,"201051344000648","174011321042388",29.08,33.00,0,333.03,406.67,186.8,178.3,0.862,159907.3,159907.3,4954,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946448,184280.00
07/03/2015 14:00,2,6.387,ACTIVE,219.39,361.89,59.981,1435946403,"201051344001093","174011321042388",29.18,35.00,0,332.13,406.07,188.6,180.1,0.849,162221.3,162221.3,4953,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946449,184281.00
07/03/2015 14:00,2,6.621,ACTIVE,220.06,361.89,59.991,1435946403,"201051344000645","174011321042388",28.31,33.30,0,333.33,405.77,189.8,181.3,0.853,160434.4,160434.4,4962,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946449,184282.00
07/03/2015 14:00,2,6.541,ACTIVE,217.80,374.51,59.944,1435946403,"274151322000085","174011321042388",28.39,42.50,0,332.73,391.04,188.1,179.6,0.720,443129.0,443129.0,6241,0,0,0,L,1151911521,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946450,184283.00
07/03/2015 14:00,2,6.525,ACTIVE,219.61,361.89,59.949,1435946403,"201051344000651","174011321042388",28.63,34.00,0,333.03,405.47,189.1,180.6,0.857,159801.6,159801.6,4949,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946451,184284.00
07/03/2015 14:00,2,6.436,ACTIVE,219.39,359.78,59.965,1435946403,"201051344000867","174011321042388",29.08,35.00,0,332.73,400.96,189.5,180.9,0.857,152208.5,152208.5,4964,0,0,0,L,1122011218,0,124.94,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946452,184285.00
07/03/2015 14:00,1,6.218,ACTIVE,218.1,370.03,60.00,1435946403,"040051121000095","174011321042388",23.17,31,0.635,318.31,375.38,143.3,137.7,0.630,35570.3,35595,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946453,184286.00
07/03/2015 14:00,2,6.502,ACTIVE,218.26,359.18,59.959,1435946403,"201051344001230","174011321042388",28.55,36.30,0,329.73,400.96,187.9,179.4,0.879,163317.9,163317.9,4965,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946454,184287.00
07/03/2015 14:00,2,6.385,ACTIVE,220.52,365.49,59.975,1435946403,"201051344000576","174011321042388",29.20,32.20,0,332.73,407.27,188.7,180.2,0.849,159700.9,159700.9,4967,0,0,0,L,1122011218,0,125.17,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946455,184288.00
07/03/2015 14:00,2,6.445,ACTIVE,220.52,363.69,59.954,1435946403,"201051344000579","174011321042388",28.86,36.30,0,333.33,407.27,188.5,180.0,0.897,166084.5,166084.5,4953,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435946456,184289.00
07/03/2015 14:15,2,6.055,ACTIVE,217.80,357.38,60.012,1435947303,"201051344000955","174011321042388",28.41,35.80,0,331.53,403.37,174.1,166.1,0.818,165284.7,165284.7,4953,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947304,184290.00
07/03/2015 14:15,1,5.311,ACTIVE,216.9,323.08,60.03,1435947303,"040051121000195","174011321042388",25.40,35,0.595,316.50,380.68,134.2,128.2,0.602,38258,38290.7,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947305,184291.00
07/03/2015 14:15,2,6.100,ACTIVE,216.67,360.38,59.938,1435947303,"274151322000095","174011321042388",28.49,45.80,0,330.93,393.45,176.0,167.9,0.663,464387.3,464387.3,5868,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947306,184292.00
07/03/2015 14:15,2,5.400,ACTIVE,217.80,355.58,59.965,1435947303,"201051344000868","174011321042388",28.45,32.20,0,332.13,408.48,155.6,148.2,0.712,151607.8,151607.8,4961,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947307,184293.00
07/03/2015 14:15,2,6.344,ACTIVE,219.84,359.18,59.965,1435947303,"201051344000853","174011321042388",28.35,33.30,0,333.33,407.87,182.0,173.7,0.862,157875.8,157875.8,4961,0,0,0,L,1122011218,0,125.17,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947308,184294.00
07/03/2015 14:15,2,5.338,ACTIVE,218.48,357.38,59.975,1435947303,"201051344000582","174011321042388",28.49,35.00,0,332.13,409.68,154.1,146.8,0.716,158143.9,158143.9,4949,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947309,184295.00
07/03/2015 14:15,1,5.134,ACTIVE,218.0,362.56,60.03,1435947303,"040051121000097","174011321042388",25.71,34,0.582,317.47,381.21,131.3,126.1,0.586,36363.900000036,36396.699999988,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947310,184296.00
07/03/2015 14:15,2,6.510,ACTIVE,220.29,363.69,59.959,1435947303,"201051344000469","174011321042388",28.71,31.30,0,332.43,409.68,189.2,180.7,0.893,153138.7,153138.7,4954,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947311,184297.00
07/03/2015 14:15,2,6.338,ACTIVE,220.29,363.09,59.970,1435947303,"201051344000988","174011321042388",28.84,33.50,0,332.13,408.78,185.2,176.8,0.844,152748.7,152748.7,4954,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947312,184298.00
07/03/2015 14:15,2,6.553,ACTIVE,220.52,363.09,59.959,1435947303,"201051344001158","174011321042388",28.57,35.00,0,333.03,407.87,189.6,181.0,0.857,158845.8,158845.8,4952,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947313,184299.00
07/03/2015 14:15,2,6.711,ACTIVE,219.39,361.29,59.970,1435947303,"201051344001025","174011321042388",28.57,36.30,0,332.43,409.38,194.0,185.4,0.866,162257.7,162257.7,4947,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947314,184300.00
07/03/2015 14:15,1,4.540,ACTIVE,217.2,351.72,60.00,1435947303,"033051125000118","174011321042388",39.15,34,0.788,314.86,387.85,176.8,169.9,0.772,40444.6,40481.6,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947315,184301.00
07/03/2015 14:15,2,6.781,ACTIVE,220.29,363.39,59.991,1435947303,"201051344000569","174011321042388",28.69,33.30,0,332.73,409.08,196.8,188.1,0.897,165783.7,165783.7,4960,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947316,184302.00
07/03/2015 14:15,2,4.551,ACTIVE,217.80,427.11,59.981,1435947303,"274151322000094","174011321042388",38.05,44.50,0,387.74,455.97,175.5,167.4,0.667,349939.8,349939.8,6332,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947317,184303.00
07/03/2015 14:15,1,6.683,ACTIVE,218.3,366.28,60.03,1435947303,"040051121000068","174011321042388",23.06,32,0.680,316.92,377.69,153.3,147.6,0.674,35020,35050.2,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947318,184304.00
07/03/2015 14:15,2,6.762,ACTIVE,220.52,363.39,59.959,1435947303,"201051344000458","174011321042388",28.53,35.20,0,333.33,409.38,195.2,186.4,0.919,161585.5,161585.5,4955,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947319,184305.00
07/03/2015 14:15,2,6.781,ACTIVE,218.03,353.17,59.970,1435947303,"274151322000087","174011321042388",26.44,64.00,0,332.13,387.44,181.5,173.2,0.681,420605.9,420605.9,5838,0,0,0,L,1151911521,0,125.62,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947320,184306.00
07/03/2015 14:15,2,6.838,ACTIVE,218.03,363.99,59.917,1435947303,"274151322000052","174011321042388",28.03,47.00,0,330.03,393.75,194.2,185.5,0.742,449658.7,449658.7,6239,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947321,184307.00
07/03/2015 14:15,2,6.732,ACTIVE,218.48,360.69,59.975,1435947303,"201051344001145","174011321042388",28.43,35.40,0,332.43,404.87,193.8,185.1,0.879,166742.9,166742.9,4963,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947322,184308.00
07/03/2015 14:15,2,6.635,ACTIVE,218.03,359.48,59.938,1435947303,"201051344000685","174011321042388",28.29,35.60,0,331.83,403.37,190.0,181.5,0.915,165817.2,165817.2,4965,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947323,184309.00
07/03/2015 14:15,2,6.557,ACTIVE,217.35,353.77,59.912,1435947303,"274151322000088","174011321042388",27.97,43.00,0,330.63,392.25,185.8,177.4,0.694,430794.2,430794.2,5851,0,0,0,L,1151911521,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947324,184310.00
07/03/2015 14:15,2,6.531,ACTIVE,219.16,361.89,59.944,1435947303,"201051344000438","174011321042388",28.19,36.50,0,332.43,406.97,186.6,178.1,0.866,165924.9,165924.9,4948,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947325,184311.00
07/03/2015 14:15,2,6.582,ACTIVE,219.39,361.29,59.959,1435947303,"201051344001135","174011321042388",28.86,34.80,0,332.43,407.27,192.3,183.7,0.866,157250.8,157250.8,4939,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947326,184312.00
07/03/2015 14:15,2,6.680,ACTIVE,218.71,360.69,59.981,1435947303,"201051344000417","174011321042388",28.11,38.40,0,332.43,403.97,190.0,181.5,0.888,161617.2,161617.2,4948,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947327,184313.00
07/03/2015 14:15,2,6.791,ACTIVE,218.48,361.59,59.938,1435947303,"201051344000594","174011321042388",28.21,38.40,0,330.03,403.97,193.9,185.2,0.884,161962.7,161962.7,4948,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947328,184314.00
07/03/2015 14:15,2,6.717,ACTIVE,217.13,374.21,59.991,1435947303,"274151322000083","174011321042388",27.95,48.00,0,331.53,389.24,190.2,181.6,0.760,445834.5,445834.5,6257,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947329,184315.00
07/03/2015 14:15,2,6.682,ACTIVE,219.84,362.79,59.954,1435947303,"201051344000585","174011321042388",28.69,34.80,0,332.13,409.08,194.2,185.5,0.884,160962.5,160962.5,4948,0,0,0,L,1122011218,0,124.27,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947329,184316.00
07/03/2015 14:15,2,6.602,ACTIVE,217.58,360.08,59.986,1435947303,"274151322000054","174011321042388",27.89,43.60,0,330.93,391.94,186.2,177.8,0.712,440945.4,440945.4,5839,0,0,0,L,1151911521,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947330,184317.00
07/03/2015 14:15,2,6.318,ACTIVE,219.39,359.18,59.944,1435947303,"201051344001203","174011321042388",28.77,36.80,0,332.43,408.18,184.0,175.7,0.853,162128.1,162128.1,4952,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947331,184318.00
07/03/2015 14:15,2,5.770,ACTIVE,217.58,358.58,59.944,1435947303,"201051344000646","174011321042388",28.65,35.80,0,330.63,404.27,167.1,159.3,0.778,159395.1,159395.1,4943,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947332,184319.00
07/03/2015 14:15,2,3.594,ACTIVE,217.35,431.32,59.917,1435947303,"274151322000068","174011321042388",38.59,45.50,0,390.14,459.87,140.2,133.4,0.526,349004.1,349004.1,5941,0,0,0,L,1151911521,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947333,184320.00
07/03/2015 14:15,2,5.234,ACTIVE,217.13,365.80,59.949,1435947303,"274151322000076","174011321042388",28.67,46.60,0,331.83,397.96,151.8,144.6,0.583,470173.4,470173.4,6241,0,0,0,L,1151911521,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947334,184321.00
07/03/2015 14:15,1,3.089,ACTIVE,216.8,331.72,60.03,1435947303,"033051125000132","174011321042388",33.94,34,0.457,318.93,374.15,104.3,99.0,0.471,30409.000000024,30436.800000024,647,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947336,184322.00
07/03/2015 14:15,1,3.323,ACTIVE,216.3,330.47,60.00,1435947303,"033051125000150","174011321042388",38.78,33,0.576,315.89,387.73,128.2,123.8,0.580,40487.900000012,40524.900000012,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947337,184323.00
07/03/2015 14:15,2,5.135,ACTIVE,216.22,352.87,59.944,1435947303,"201051344000890","174011321042388",28.43,38.80,0,331.83,403.67,147.8,140.7,0.681,163645.5,163645.5,4951,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947338,184324.00
07/03/2015 14:15,2,4.750,ACTIVE,217.35,353.17,59.996,1435947303,"201051344000900","174011321042388",29.02,32.20,0,332.13,409.98,139.7,132.9,0.654,163908.5,163908.5,4963,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947339,184325.00
07/03/2015 14:15,2,4.674,ACTIVE,216.67,352.27,59.986,1435947303,"201051344000633","174011321042388",28.43,35.80,0,332.43,408.18,134.4,127.8,0.632,153568.0,153568.0,4962,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947340,184326.00
07/03/2015 14:15,1,4.477,ACTIVE,216.4,342.74,60.00,1435947303,"040051121000185","174011321042388",25.16,34,0.499,317.67,381.24,112.1,107.5,0.508,35796.299999999,35828.699999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947341,184327.00
07/03/2015 14:15,2,4.529,ACTIVE,217.35,351.07,59.944,1435947303,"201051344000983","174011321042388",28.73,34.00,0,332.43,409.08,131.8,125.2,0.623,160868.1,160868.1,4962,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947342,184328.00
07/03/2015 14:15,2,4.510,ACTIVE,216.67,350.47,59.938,1435947303,"201051344000917","174011321042388",28.43,35.60,0,332.13,408.48,129.9,123.5,0.614,164114.2,164114.2,4963,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947343,184329.00
07/03/2015 14:15,1,4.400,ACTIVE,215.5,322.55,60.03,1435947303,"040051121000116","174011321042388",25.42,32,0.493,315.54,379.71,111.3,105.8,0.505,35747.100000024,35779.400000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947344,184330.00
07/03/2015 14:15,1,2.928,ACTIVE,216.6,330.26,60.00,1435947303,"033051125000135","174011321042388",32.89,32,0.424,318.42,374.20,95.8,91.6,0.442,30264.60000001,30292.50000001,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947345,184331.00
07/03/2015 14:15,2,5.105,ACTIVE,217.80,354.37,59.933,1435947303,"201051344000648","174011321042388",28.29,33.50,0,332.73,408.48,146.2,139.2,0.689,159945.2,159945.2,4955,0,0,0,L,1122011218,0,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947346,184332.00
07/03/2015 14:15,2,5.023,ACTIVE,217.35,354.97,59.981,1435947303,"201051344001093","174011321042388",28.73,35.20,0,332.43,408.18,146.3,139.3,0.676,162259.7,162259.7,4954,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947347,184333.00
07/03/2015 14:15,2,5.580,ACTIVE,218.26,356.78,60.028,1435947303,"201051344000645","174011321042388",28.41,34.00,0,333.03,408.78,160.6,153.0,0.729,160472.8,160472.8,4963,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947348,184334.00
07/03/2015 14:15,2,6.158,ACTIVE,217.13,367.90,59.949,1435947303,"274151322000085","174011321042388",28.01,42.80,0,331.83,391.94,174.7,166.7,0.667,443167.2,443167.2,6242,0,0,0,L,1151911521,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947350,184335.00
07/03/2015 14:15,2,6.074,ACTIVE,218.71,358.88,59.928,1435947303,"201051344000651","174011321042388",28.39,34.80,0,332.73,408.18,174.5,166.5,0.795,159840.0,159840.0,4950,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947351,184336.00
07/03/2015 14:15,2,5.783,ACTIVE,218.26,356.48,59.975,1435947303,"201051344000867","174011321042388",28.82,35.20,0,331.23,403.67,168.7,160.9,0.769,152246.9,152246.9,4965,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947351,184337.00
07/03/2015 14:15,1,5.671,ACTIVE,216.7,366.67,60.00,1435947303,"040051121000095","174011321042388",23.05,31,0.579,317.85,376.42,130.0,124.9,0.579,35595,35624.5,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947353,184338.00
07/03/2015 14:15,2,5.180,ACTIVE,216.22,353.17,59.981,1435947303,"201051344001230","174011321042388",28.59,37.30,0,330.93,403.67,149.7,142.5,0.698,163356.1,163356.1,4966,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947354,184339.00
07/03/2015 14:15,2,4.660,ACTIVE,217.58,352.57,59.928,1435947303,"201051344000576","174011321042388",28.53,32.80,0,333.03,408.18,134.5,127.9,0.619,159739.2,159739.2,4968,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947354,184340.00
07/03/2015 14:15,2,4.732,ACTIVE,217.58,354.67,59.938,1435947303,"201051344000579","174011321042388",28.09,37.00,0,333.33,408.18,134.7,128.0,0.641,166122.9,166122.9,4954,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435947355,184341.00
07/03/2015 14:30,2,5.865,ACTIVE,217.35,357.98,59.991,1435948204,"201051344000955","174011321042388",28.49,37.00,0,332.13,401.86,169.2,161.4,0.800,165325.0,165325.0,4954,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948205,184342.00
07/03/2015 14:30,1,5.858,ACTIVE,217.0,335.37,60.00,1435948204,"040051121000195","174011321042388",25.01,36,0.644,317.27,380.85,145.7,138.8,0.650,38290.7,38325.4,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948206,184343.00
07/03/2015 14:30,2,6.381,ACTIVE,216.90,361.89,59.975,1435948204,"274151322000095","174011321042388",28.33,46.80,0,329.73,391.94,182.9,174.6,0.685,464430.2,464430.2,5869,0,0,0,L,1151911521,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948207,184344.00
07/03/2015 14:30,2,6.078,ACTIVE,218.26,359.48,59.959,1435948204,"201051344000868","174011321042388",28.23,32.60,0,319.51,415.69,173.8,165.8,0.787,151648.6,151648.6,4962,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948208,184345.00
07/03/2015 14:30,2,5.955,ALERT,219.84,361.29,59.975,1435948204,"201051344000853","174011321042388",28.77,33.80,0,299.97,407.87,173.6,165.6,0.813,157916.5,157916.5,4962,0,0,0,L,1122011218,0,125.17,126.75,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948209,184346.00
07/03/2015 14:30,2,6.004,ACTIVE,218.71,359.18,59.996,1435948204,"201051344000582","174011321042388",28.15,35.20,0,332.73,407.57,171.1,163.2,0.778,158184.0,158184.0,4950,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948211,184347.00
07/03/2015 14:30,1,5.809,ALERT,217.7,333.12,60.03,1435948204,"040051121000097","174011321042388",25.44,35,0.654,318.09,381.36,147.0,141.5,0.650,36396.699999988,36431.5,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435948212,184348.00
07/03/2015 14:30,2,6.186,ACTIVE,219.61,360.69,59.981,1435948204,"201051344000469","174011321042388",28.61,31.80,0,333.03,409.08,179.2,171.1,0.853,153179.7,153179.7,4955,0,0,0,L,1122011218,0,124.27,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948213,184349.00
07/03/2015 14:30,2,6.295,ACTIVE,219.61,360.99,59.996,1435948204,"201051344000988","174011321042388",28.17,34.80,0,332.73,407.87,179.5,171.3,0.818,152789.4,152789.4,4955,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948214,184350.00
07/03/2015 14:30,2,6.205,ACTIVE,219.61,361.89,59.959,1435948204,"201051344001158","174011321042388",28.27,35.60,0,332.43,407.27,177.6,169.5,0.844,158886.1,158886.1,4953,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948215,184351.00
07/03/2015 14:30,2,6.318,ACTIVE,218.71,359.48,59.970,1435948204,"201051344001025","174011321042388",28.37,38.00,0,332.43,406.97,181.6,173.4,0.813,162298.9,162298.9,4948,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948216,184352.00
07/03/2015 14:30,1,4.427,ACTIVE,217.3,329.74,60.03,1435948204,"033051125000118","174011321042388",38.99,35,0.766,313.42,387.61,171.7,165.3,0.746,40481.6,40520.6,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948217,184353.00
07/03/2015 14:30,2,6.281,ACTIVE,219.61,365.19,59.996,1435948204,"201051344000569","174011321042388",28.53,34.00,0,323.41,433.72,181.5,173.2,0.840,165824.3,165824.3,4961,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948218,184354.00
07/03/2015 14:30,2,4.232,ACTIVE,216.90,431.92,59.944,1435948204,"274151322000094","174011321042388",38.41,45.00,0,386.83,457.47,165.2,157.5,0.641,349976.8,349976.8,6333,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948219,184355.00
07/03/2015 14:30,1,6.189,ACTIVE,217.6,329.42,60.03,1435948204,"040051121000068","174011321042388",22.87,34,0.626,317.40,377.48,140.8,135.1,0.633,35050.2,35082.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948220,184356.00
07/03/2015 14:30,2,6.240,ACTIVE,219.61,360.69,59.954,1435948204,"201051344000458","174011321042388",28.65,35.60,0,333.63,408.18,181.2,173.0,0.866,161626.1,161626.1,4956,0,0,0,L,1122011218,0,124.72,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948221,184357.00
07/03/2015 14:30,2,6.312,ACTIVE,217.13,350.47,59.970,1435948204,"274151322000087","174011321042388",26.24,65.70,0,330.93,386.53,167.8,160.0,0.623,420643.8,420643.8,5839,0,0,0,L,1151911521,0,125.17,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948222,184358.00
07/03/2015 14:30,2,6.287,ACTIVE,217.35,350.47,59.981,1435948204,"274151322000052","174011321042388",27.87,48.80,0,327.92,391.94,177.6,169.5,0.663,449698.9,449698.9,6240,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948223,184359.00
07/03/2015 14:30,2,6.275,ACTIVE,218.03,359.48,59.991,1435948204,"201051344001145","174011321042388",28.29,36.30,0,332.13,402.16,179.8,171.6,0.818,166783.4,166783.4,4964,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948224,184360.00
07/03/2015 14:30,2,6.320,ACTIVE,217.80,359.78,59.954,1435948204,"201051344000685","174011321042388",28.09,36.50,0,331.53,401.26,179.8,171.6,0.871,165857.5,165857.5,4966,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948225,184361.00
07/03/2015 14:30,2,6.348,ACTIVE,217.35,353.17,59.965,1435948204,"274151322000088","174011321042388",27.39,43.60,0,330.93,391.34,175.9,167.9,0.667,430833.7,430833.7,5852,0,0,0,L,1151911521,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948226,184362.00
07/03/2015 14:30,2,6.199,ACTIVE,218.71,359.48,59.981,1435948204,"201051344000438","174011321042388",28.61,37.30,0,332.13,405.17,179.6,171.4,0.835,165965.1,165965.1,4949,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948227,184363.00
07/03/2015 14:30,2,6.354,ACTIVE,218.71,358.88,59.991,1435948204,"201051344001135","174011321042388",28.09,35.20,0,332.43,406.07,180.8,172.6,0.818,157291.1,157291.1,4940,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948228,184364.00
07/03/2015 14:30,2,6.207,ACTIVE,218.26,359.78,59.981,1435948204,"201051344000417","174011321042388",28.27,39.30,0,332.13,401.86,177.6,169.5,0.840,161656.8,161656.8,4949,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948228,184365.00
07/03/2015 14:30,2,6.428,ACTIVE,218.03,360.38,59.944,1435948204,"201051344000594","174011321042388",28.11,39.30,0,330.63,402.77,183.0,174.7,0.849,162003.4,162003.4,4949,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948229,184366.00
07/03/2015 14:30,2,6.441,ACTIVE,217.13,366.40,59.954,1435948204,"274151322000083","174011321042388",27.57,48.80,0,330.93,388.04,179.8,171.6,0.720,445874.6,445874.6,6258,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948230,184367.00
07/03/2015 14:30,2,6.414,ACTIVE,219.39,360.69,59.965,1435948204,"201051344000585","174011321042388",28.45,35.40,0,332.43,407.27,184.8,176.5,0.857,161003.8,161003.8,4949,0,0,0,L,1122011218,0,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948231,184368.00
07/03/2015 14:30,2,6.412,ACTIVE,217.58,351.97,59.975,1435948204,"274151322000054","174011321042388",27.53,44.30,0,329.43,392.25,178.9,170.7,0.672,440985.4,440985.4,5840,0,0,0,L,1151911521,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948232,184369.00
07/03/2015 14:30,2,6.338,ACTIVE,219.16,359.18,59.981,1435948204,"201051344001203","174011321042388",28.63,37.00,0,333.03,406.37,183.8,175.4,0.857,162169.1,162169.1,4953,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948233,184370.00
07/03/2015 14:30,2,6.348,ACTIVE,218.03,360.69,59.986,1435948204,"201051344000646","174011321042388",28.23,36.50,0,330.63,402.46,181.4,173.2,0.849,159435.5,159435.5,4944,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948234,184371.00
07/03/2015 14:30,2,4.113,ACTIVE,218.26,433.12,59.933,1435948204,"274151322000068","174011321042388",39.60,46.60,0,386.53,453.56,164.8,157.1,0.614,349041.1,349041.1,5942,0,0,0,L,1151911521,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948235,184372.00
07/03/2015 14:30,2,6.742,ACTIVE,218.26,373.31,59.938,1435948204,"274151322000076","174011321042388",28.29,47.50,0,331.23,395.85,193.2,184.5,0.738,470216.5,470216.5,6242,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948236,184373.00
07/03/2015 14:30,1,3.892,ACTIVE,217.7,330.13,60.00,1435948204,"033051125000132","174011321042388",34.20,35,0.583,318.54,373.57,132.4,126.3,0.589,30436.800000024,30466.300000024,649,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948237,184374.00
07/03/2015 14:30,1,4.475,ACTIVE,218.2,329.72,60.00,1435948204,"033051125000150","174011321042388",38.88,34,0.773,314.91,387.34,173.1,167.7,0.764,40524.900000012,40564.000000012,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948238,184375.00
07/03/2015 14:30,2,6.277,ACTIVE,217.80,359.18,59.975,1435948204,"201051344000890","174011321042388",28.13,40.00,0,331.83,401.56,178.8,170.7,0.826,163685.9,163685.9,4952,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948239,184376.00
07/03/2015 14:30,2,6.309,ACTIVE,219.39,360.69,59.944,1435948204,"201051344000900","174011321042388",28.61,32.80,0,332.13,409.08,182.9,174.6,0.818,163949.7,163949.7,4964,0,0,0,L,1122011218,0,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948240,184377.00
07/03/2015 14:30,2,6.277,ACTIVE,218.71,361.59,59.959,1435948204,"201051344000633","174011321042388",28.23,36.50,0,331.83,407.57,179.4,171.2,0.844,153608.5,153608.5,4963,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948241,184378.00
07/03/2015 14:30,1,6.181,ACTIVE,217.8,338.93,60.03,1435948204,"040051121000185","174011321042388",24.72,35,0.675,318.20,380.50,152.1,146.2,0.672,35828.699999999,35863.199999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948243,184379.00
07/03/2015 14:30,2,6.205,ALERT,219.61,361.89,59.959,1435948204,"201051344000983","174011321042388",28.45,34.80,0,305.68,408.18,178.7,170.6,0.831,160908.8,160908.8,4963,0,0,0,L,1122011218,0,124.49,126.75,0002,31,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948244,184380.00
07/03/2015 14:30,2,6.219,ACTIVE,218.71,360.99,59.959,1435948204,"201051344000917","174011321042388",28.21,36.50,0,331.83,406.37,177.6,169.5,0.840,164154.9,164154.9,4964,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948245,184381.00
07/03/2015 14:30,1,5.980,ACTIVE,217.0,361.10,60.03,1435948204,"040051121000116","174011321042388",25.17,33,0.666,316.59,378.61,149.7,143.4,0.668,35779.400000024,35813.700000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948247,184382.00
07/03/2015 14:30,1,3.802,ALERT,217.5,362.23,60.03,1435948204,"033051125000135","174011321042388",33.66,33,0.566,319.44,373.43,127.3,122.7,0.572,30292.50000001,30322.10000001,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435948248,184383.00
07/03/2015 14:30,2,5.828,ALERT,219.16,359.78,59.991,1435948204,"201051344000648","174011321042388",28.41,34.00,0,300.87,408.18,167.7,159.9,0.773,159985.3,159985.3,4956,0,0,0,L,1122011218,0,124.04,126.98,0002,30,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948250,184384.00
07/03/2015 14:30,2,5.908,ACTIVE,218.71,357.68,59.970,1435948204,"201051344001093","174011321042388",28.51,36.00,0,330.93,406.67,170.5,162.6,0.778,162300.4,162300.4,4955,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948251,184385.00
07/03/2015 14:30,2,5.965,ACTIVE,219.39,358.28,59.996,1435948204,"201051344000645","174011321042388",28.11,35.00,0,317.40,422.00,169.8,162.0,0.769,160513.5,160513.5,4964,0,0,0,L,1122011218,0,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948252,184386.00
07/03/2015 14:30,2,6.055,ACTIVE,217.35,357.98,59.981,1435948204,"274151322000085","174011321042388",27.83,43.80,0,331.83,390.74,170.6,162.7,0.654,443207.8,443207.8,6243,0,0,0,L,1151911521,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948253,184387.00
07/03/2015 14:30,2,6.051,ACTIVE,218.93,359.48,59.970,1435948204,"201051344000651","174011321042388",27.69,35.80,0,333.03,406.97,169.5,161.6,0.765,159880.8,159880.8,4951,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948254,184388.00
07/03/2015 14:30,2,5.865,ACTIVE,218.48,357.98,59.981,1435948204,"201051344000867","174011321042388",28.09,36.00,0,331.53,403.37,166.9,159.1,0.756,152287.7,152287.7,4966,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948255,184389.00
07/03/2015 14:30,1,5.696,ACTIVE,217.5,324.77,60.00,1435948204,"040051121000095","174011321042388",22.84,32,0.575,318.40,375.40,129.5,124.5,0.575,35624.5,35656,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948256,184390.00
07/03/2015 14:30,2,5.709,ACTIVE,217.35,356.18,59.944,1435948204,"201051344001230","174011321042388",28.51,38.00,0,331.23,400.66,164.9,157.2,0.778,163396.7,163396.7,4967,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948257,184391.00
07/03/2015 14:30,2,5.637,ACTIVE,219.39,360.69,59.970,1435948204,"201051344000576","174011321042388",28.53,33.30,0,314.10,414.49,162.8,155.2,0.742,159779.8,159779.8,4969,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948258,184392.00
07/03/2015 14:30,2,5.715,ACTIVE,219.16,359.48,59.965,1435948204,"201051344000579","174011321042388",28.13,37.80,0,333.03,406.97,162.9,155.3,0.760,166163.7,166163.7,4955,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435948259,184393.00
07/03/2015 14:45,2,5.949,ACTIVE,217.80,357.08,59.975,1435949104,"201051344000955","174011321042388",27.97,37.50,0,331.53,397.35,168.5,160.7,0.795,165363.9,165363.9,4955,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949105,184394.00
07/03/2015 14:45,1,5.876,ACTIVE,217.0,355.04,60.00,1435949104,"040051121000195","174011321042388",24.94,36,0.646,317.43,377.27,145.8,139.3,0.645,38325.4,38358.8,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949106,184395.00
07/03/2015 14:45,2,6.318,ACTIVE,216.90,360.08,59.949,1435949104,"274151322000095","174011321042388",28.25,47.30,0,330.63,388.64,180.5,172.3,0.676,464471.8,464471.8,5870,0,0,0,L,1151911521,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949107,184396.00
07/03/2015 14:45,2,5.943,ACTIVE,218.26,358.28,59.938,1435949104,"201051344000868","174011321042388",28.33,33.00,0,332.43,399.46,170.5,162.6,0.773,151688.1,151688.1,4963,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949108,184397.00
07/03/2015 14:45,2,5.924,ACTIVE,220.06,359.78,60.007,1435949104,"201051344000853","174011321042388",28.41,34.30,0,336.04,403.67,170.4,162.6,0.795,157956.0,157956.0,4964,0,0,0,L,1122011218,0,125.17,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949109,184398.00
07/03/2015 14:45,2,5.873,ACTIVE,218.93,360.38,59.975,1435949104,"201051344000582","174011321042388",28.01,35.80,0,333.33,403.67,166.6,158.9,0.773,158222.6,158222.6,4951,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949110,184399.00
07/03/2015 14:45,1,5.756,ACTIVE,218.1,366.42,60.00,1435949104,"040051121000097","174011321042388",25.21,35,0.640,318.00,378.18,144.4,139.0,0.640,36431.5,36465,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949111,184400.00
07/03/2015 14:45,2,5.887,ACTIVE,219.61,360.69,59.933,1435949104,"201051344000469","174011321042388",28.59,32.00,0,333.33,404.57,170.5,162.6,0.813,153219.3,153219.3,4956,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949112,184401.00
07/03/2015 14:45,2,5.912,ACTIVE,219.39,360.69,59.928,1435949104,"201051344000988","174011321042388",28.35,35.00,0,333.33,404.27,169.7,161.9,0.787,152828.7,152828.7,4956,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949113,184402.00
07/03/2015 14:45,2,5.914,ACTIVE,219.61,359.78,59.928,1435949104,"201051344001158","174011321042388",28.03,35.60,0,333.93,403.67,167.9,160.1,0.787,158924.9,158924.9,4954,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949114,184403.00
07/03/2015 14:45,2,6.053,ACTIVE,218.71,358.28,60.007,1435949104,"201051344001025","174011321042388",28.03,38.00,0,332.73,403.97,171.7,163.8,0.773,162338.6,162338.6,4949,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949115,184404.00
07/03/2015 14:45,1,4.275,ACTIVE,217.9,371.17,60.00,1435949104,"033051125000118","174011321042388",38.53,36,0.727,313.22,383.61,163.9,157.5,0.724,40520.6,40558.200000024,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949116,184405.00
07/03/2015 14:45,2,5.889,ACTIVE,219.39,359.48,59.933,1435949104,"201051344000569","174011321042388",28.61,34.30,0,333.03,403.67,170.5,162.7,0.791,165863.6,165863.6,4962,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949117,184406.00
07/03/2015 14:45,2,3.990,ACTIVE,217.35,433.42,59.896,1435949104,"274151322000094","174011321042388",38.78,45.30,0,388.04,450.86,157.4,150.0,0.597,350012.5,350012.5,6334,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949118,184407.00
07/03/2015 14:45,1,5.898,ACTIVE,217.9,363.54,60.00,1435949104,"040051121000068","174011321042388",22.83,34,0.593,318.09,374.05,134.0,128.7,0.598,35082.1,35112.8,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949119,184408.00
07/03/2015 14:45,2,5.963,ACTIVE,219.84,358.88,59.965,1435949104,"201051344000458","174011321042388",28.33,35.80,0,333.93,403.67,171.1,163.2,0.809,161665.3,161665.3,4957,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949120,184409.00
07/03/2015 14:45,2,6.035,ACTIVE,217.80,363.09,59.975,1435949104,"274151322000087","174011321042388",26.24,66.70,0,332.13,383.23,160.2,152.7,0.601,420680.2,420680.2,5840,0,0,0,L,1151911521,0,125.17,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949121,184410.00
07/03/2015 14:45,2,6.107,ACTIVE,217.58,352.27,59.886,1435949104,"274151322000052","174011321042388",27.55,49.50,0,332.43,386.83,170.3,162.5,0.654,449737.6,449737.6,6241,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949122,184411.00
07/03/2015 14:45,2,6.037,ACTIVE,218.03,358.58,59.975,1435949104,"201051344001145","174011321042388",27.91,36.30,0,331.83,398.56,170.8,163.0,0.778,166822.3,166822.3,4965,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949123,184412.00
07/03/2015 14:45,2,5.977,ACTIVE,217.80,357.68,59.991,1435949104,"201051344000685","174011321042388",28.09,36.80,0,331.83,397.96,169.9,162.0,0.826,165896.3,165896.3,4967,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949124,184413.00
07/03/2015 14:45,2,5.971,ACTIVE,217.13,369.70,59.959,1435949104,"274151322000088","174011321042388",27.61,44.80,0,331.53,388.04,166.9,159.2,0.636,430871.7,430871.7,5853,0,0,0,L,1151911521,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949125,184414.00
