ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 14:45,2,5.936,ACTIVE,218.48,357.98,59.907,1435949104,"201051344000438","174011321042388",28.11,38.00,0,332.13,400.06,168.9,161.1,0.791,166003.8,166003.8,4950,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949126,184415.00
07/03/2015 14:45,2,5.910,ACTIVE,218.71,358.28,59.965,1435949104,"201051344001135","174011321042388",28.31,35.60,0,332.73,398.86,169.4,161.6,0.769,157330.1,157330.1,4941,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949127,184416.00
07/03/2015 14:45,2,5.906,ACTIVE,218.26,357.68,59.970,1435949104,"201051344000417","174011321042388",27.75,39.50,0,332.43,398.56,166.0,158.3,0.787,161695.0,161695.0,4950,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949127,184417.00
07/03/2015 14:45,2,5.918,ACTIVE,218.03,357.98,59.981,1435949104,"201051344000594","174011321042388",28.41,39.80,0,330.93,399.16,170.2,162.4,0.791,162042.7,162042.7,4950,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949128,184418.00
07/03/2015 14:45,2,6.059,ACTIVE,217.58,373.31,59.970,1435949104,"274151322000083","174011321042388",27.57,49.50,0,331.83,385.93,169.0,161.2,0.672,445913.3,445913.3,6259,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949129,184419.00
07/03/2015 14:45,2,6.004,ACTIVE,219.16,360.69,59.965,1435949104,"201051344000585","174011321042388",28.35,36.00,0,333.63,404.27,172.3,164.4,0.795,161043.6,161043.6,4950,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949130,184420.00
07/03/2015 14:45,2,5.980,ACTIVE,217.80,353.47,59.949,1435949104,"274151322000054","174011321042388",27.71,44.50,0,331.23,388.34,167.8,160.1,0.632,441024.0,441024.0,5841,0,0,0,L,1151911521,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949131,184421.00
07/03/2015 14:45,2,5.893,ACTIVE,219.16,358.88,59.944,1435949104,"201051344001203","174011321042388",28.49,37.50,0,333.33,403.07,170.0,162.2,0.791,162208.5,162208.5,4954,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949132,184422.00
07/03/2015 14:45,2,5.809,ACTIVE,217.80,357.68,59.959,1435949104,"201051344000646","174011321042388",28.37,36.80,0,331.23,398.56,166.8,159.1,0.782,159474.3,159474.3,4945,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949133,184423.00
07/03/2015 14:45,2,4.031,ACTIVE,218.71,419.60,59.965,1435949104,"274151322000068","174011321042388",37.67,47.30,0,389.54,453.26,154.6,147.3,0.588,349076.8,349076.8,5943,0,0,0,L,1151911521,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949134,184424.00
07/03/2015 14:45,2,6.219,ACTIVE,218.26,374.21,59.975,1435949104,"274151322000076","174011321042388",28.31,48.80,0,333.63,392.25,178.4,170.2,0.685,470258.0,470258.0,6243,0,0,0,L,1151911521,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949135,184425.00
07/03/2015 14:45,1,3.606,ACTIVE,217.7,340.05,60.03,1435949104,"033051125000132","174011321042388",34.09,35,0.537,319.18,371.35,122.3,116.5,0.542,30466.300000024,30494.700000024,651,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949136,184426.00
07/03/2015 14:45,1,4.143,ACTIVE,217.8,330.57,60.00,1435949104,"033051125000150","174011321042388",38.79,35,0.712,314.87,382.85,159.9,154.3,0.709,40564.000000012,40601.700000012,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949138,184427.00
07/03/2015 14:45,2,5.854,ACTIVE,217.80,357.08,59.944,1435949104,"201051344000890","174011321042388",27.99,40.00,0,332.13,398.26,165.9,158.2,0.760,163724.7,163724.7,4953,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949139,184428.00
07/03/2015 14:45,2,5.820,ACTIVE,219.39,358.58,59.970,1435949104,"201051344000900","174011321042388",28.77,33.00,0,332.13,404.57,169.5,161.7,0.773,163989.3,163989.3,4965,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949140,184429.00
07/03/2015 14:45,2,5.824,ACTIVE,218.93,358.88,59.970,1435949104,"201051344000633","174011321042388",28.23,37.30,0,332.13,401.86,166.5,158.7,0.787,153647.4,153647.4,4964,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949141,184430.00
07/03/2015 14:45,1,5.699,ACTIVE,218.1,361.31,60.03,1435949104,"040051121000185","174011321042388",24.80,35,0.623,317.97,377.09,140.7,135.0,0.627,35863.199999999,35896.199999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949142,184431.00
07/03/2015 14:45,2,5.824,ACTIVE,219.84,360.38,59.944,1435949104,"201051344000983","174011321042388",28.55,34.50,0,332.73,403.37,168.4,160.6,0.782,160948.3,160948.3,4965,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949143,184432.00
07/03/2015 14:45,2,5.828,ACTIVE,218.93,358.28,59.928,1435949104,"201051344000917","174011321042388",28.23,36.80,0,332.13,402.16,166.6,158.9,0.782,164194.0,164194.0,4965,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949144,184433.00
07/03/2015 14:45,1,5.601,ACTIVE,217.2,341.89,60.00,1435949104,"040051121000116","174011321042388",25.21,33,0.622,316.64,376.07,140.5,134.3,0.625,35813.700000024,35846.500000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949145,184434.00
07/03/2015 14:45,1,3.624,ACTIVE,218.4,365.55,60.00,1435949104,"033051125000135","174011321042388",33.53,34,0.536,319.15,371.10,120.9,116.7,0.542,30322.10000001,30350.40000001,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949146,184435.00
07/03/2015 14:45,2,5.811,ACTIVE,219.39,358.58,59.954,1435949104,"201051344000648","174011321042388",28.39,34.50,0,332.73,403.67,167.0,159.3,0.778,160023.8,160023.8,4958,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949147,184436.00
07/03/2015 14:45,2,5.812,ACTIVE,219.16,359.48,59.959,1435949104,"201051344001093","174011321042388",28.61,36.30,0,333.03,402.77,168.5,160.7,0.769,162339.3,162339.3,4956,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949148,184437.00
07/03/2015 14:45,2,5.967,ACTIVE,219.84,359.48,59.938,1435949104,"201051344000645","174011321042388",28.09,35.20,0,333.93,403.07,169.8,162.0,0.769,160552.6,160552.6,4965,0,0,0,L,1122011218,0,125.17,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949149,184438.00
07/03/2015 14:45,2,6.006,ACTIVE,217.80,355.58,59.944,1435949104,"274151322000085","174011321042388",27.83,44.80,0,331.23,386.23,169.2,161.4,0.641,443246.6,443246.6,6244,0,0,0,L,1151911521,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949150,184439.00
07/03/2015 14:45,2,6.006,ACTIVE,219.16,358.88,60.002,1435949104,"201051344000651","174011321042388",27.83,36.30,0,333.33,402.16,169.3,161.5,0.765,159919.7,159919.7,4952,0,0,0,L,1122011218,0,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949151,184440.00
07/03/2015 14:45,2,5.961,ACTIVE,218.71,357.68,59.975,1435949104,"201051344000867","174011321042388",28.17,36.00,0,332.13,397.66,170.0,162.1,0.778,152326.7,152326.7,4967,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949152,184441.00
07/03/2015 14:45,1,5.782,ACTIVE,218.0,361.91,60.03,1435949104,"040051121000095","174011321042388",22.80,33,0.583,317.48,372.85,131.1,126.2,0.582,35656,35686.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949153,184442.00
07/03/2015 14:45,2,5.943,ACTIVE,217.80,357.98,59.949,1435949104,"201051344001230","174011321042388",28.11,38.00,0,331.53,397.35,169.2,161.4,0.791,163435.5,163435.5,4968,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949154,184443.00
07/03/2015 14:45,2,5.871,ACTIVE,219.61,360.38,59.938,1435949104,"201051344000576","174011321042388",28.47,34.00,0,333.63,403.97,169.2,161.4,0.765,159818.7,159818.7,4970,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949155,184444.00
07/03/2015 14:45,2,5.951,ACTIVE,219.84,360.08,59.933,1435949104,"201051344000579","174011321042388",28.19,38.00,0,333.63,403.67,169.8,162.0,0.791,166202.7,166202.7,4956,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435949156,184445.00
07/03/2015 15:00,2,5.660,ACTIVE,217.35,357.38,59.981,1435950003,"201051344000955","174011321042388",28.35,37.30,0,332.13,394.65,162.6,155.0,0.765,165401.4,165401.4,4956,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950004,184446.00
07/03/2015 15:00,1,5.600,ACTIVE,217.0,357.58,60.03,1435950003,"040051121000195","174011321042388",25.11,36,0.620,316.08,375.22,139.9,133.4,0.623,38358.8,38390.9,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950006,184447.00
07/03/2015 15:00,2,6.100,ACTIVE,216.67,360.38,59.996,1435950003,"274151322000095","174011321042388",28.13,47.50,0,331.83,386.53,173.6,165.7,0.650,464512.0,464512.0,5871,0,0,0,L,1151911521,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950007,184448.00
07/03/2015 15:00,2,5.715,ACTIVE,218.03,358.58,59.965,1435950003,"201051344000868","174011321042388",28.41,33.00,0,332.43,396.45,164.4,156.8,0.742,151726.0,151726.0,4964,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950008,184449.00
07/03/2015 15:00,2,5.658,ACTIVE,219.61,359.78,59.991,1435950003,"201051344000853","174011321042388",28.75,34.00,0,334.54,401.56,164.6,157.0,0.773,157994.0,157994.0,4965,0,0,0,L,1122011218,0,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950009,184450.00
07/03/2015 15:00,2,5.656,ACTIVE,218.71,359.18,60.012,1435950003,"201051344000582","174011321042388",28.15,35.60,0,333.03,400.36,161.2,153.7,0.747,158259.7,158259.7,4952,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950009,184451.00
07/03/2015 15:00,1,5.567,ACTIVE,217.8,324.28,60.03,1435950003,"040051121000097","174011321042388",25.21,35,0.620,317.84,375.27,139.6,134.4,0.620,36465,36497.300000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950011,184452.00
07/03/2015 15:00,2,5.730,ACTIVE,219.39,359.18,59.975,1435950003,"201051344000469","174011321042388",28.51,32.00,0,333.03,401.86,165.5,157.8,0.787,153257.3,153257.3,4957,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950012,184453.00
07/03/2015 15:00,2,5.762,ACTIVE,219.39,360.38,59.981,1435950003,"201051344000988","174011321042388",28.29,34.50,0,333.03,401.86,165.1,157.5,0.760,152866.6,152866.6,4957,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950012,184454.00
07/03/2015 15:00,2,5.723,ACTIVE,219.39,359.18,59.933,1435950003,"201051344001158","174011321042388",28.13,35.20,0,333.93,401.56,162.8,155.2,0.765,158962.3,158962.3,4955,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950013,184455.00
07/03/2015 15:00,2,5.787,ACTIVE,218.48,356.18,59.970,1435950003,"201051344001025","174011321042388",28.43,37.50,0,333.33,396.75,166.6,158.9,0.747,162376.8,162376.8,4950,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950014,184456.00
07/03/2015 15:00,1,4.088,ACTIVE,217.3,368.50,60.00,1435950003,"033051125000118","174011321042388",38.82,36,0.703,315.03,381.98,157.9,151.6,0.702,40558.200000024,40594.499999976,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950015,184457.00
07/03/2015 15:00,2,5.641,ACTIVE,219.16,359.48,59.996,1435950003,"201051344000569","174011321042388",28.57,34.80,0,333.33,400.66,163.3,155.7,0.751,165901.3,165901.3,4963,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950016,184458.00
07/03/2015 15:00,2,3.842,ACTIVE,216.90,428.31,59.981,1435950003,"274151322000094","174011321042388",38.57,46.00,0,389.54,449.35,150.3,143.1,0.570,350046.9,350046.9,6335,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950017,184459.00
07/03/2015 15:00,1,5.587,ACTIVE,217.5,327.45,60.03,1435950003,"040051121000068","174011321042388",23.07,34,0.569,318.01,372.48,128.2,123.1,0.572,35112.8,35142.3,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950019,184460.00
07/03/2015 15:00,2,5.707,ACTIVE,219.16,357.38,59.975,1435950003,"201051344000458","174011321042388",28.43,35.60,0,333.93,400.66,164.2,156.5,0.782,161703.0,161703.0,4958,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950019,184461.00
07/03/2015 15:00,2,5.730,ACTIVE,217.13,353.17,59.991,1435950003,"274151322000087","174011321042388",26.50,68.00,0,332.13,381.73,153.8,146.5,0.570,420715.4,420715.4,5841,0,0,0,L,1151911521,0,125.17,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950020,184462.00
07/03/2015 15:00,2,5.822,ACTIVE,217.13,352.57,59.959,1435950003,"274151322000052","174011321042388",27.73,49.30,0,331.83,384.43,163.5,155.9,0.619,449774.9,449774.9,6242,0,0,0,L,1151911521,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950021,184463.00
07/03/2015 15:00,2,5.795,ACTIVE,217.58,357.98,59.959,1435950003,"201051344001145","174011321042388",27.99,36.00,0,332.43,396.45,164.2,156.6,0.747,166859.9,166859.9,4966,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950022,184464.00
07/03/2015 15:00,2,5.730,ACTIVE,217.35,358.88,59.981,1435950003,"201051344000685","174011321042388",28.25,36.80,0,332.13,394.95,163.9,156.3,0.795,165933.7,165933.7,4968,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950023,184465.00
07/03/2015 15:00,2,5.740,ACTIVE,216.90,354.97,59.965,1435950003,"274151322000088","174011321042388",27.73,44.30,0,332.43,383.83,161.2,153.7,0.614,430908.5,430908.5,5854,0,0,0,L,1151911521,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950024,184466.00
07/03/2015 15:00,2,5.699,ACTIVE,218.03,359.48,59.959,1435950003,"201051344000438","174011321042388",28.29,38.00,0,332.73,396.15,163.3,155.7,0.760,166041.0,166041.0,4951,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950025,184467.00
07/03/2015 15:00,2,5.762,ACTIVE,218.03,357.08,59.981,1435950003,"201051344001135","174011321042388",28.13,35.40,0,332.43,395.55,164.0,156.4,0.742,157367.5,157367.5,4942,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950026,184468.00
07/03/2015 15:00,2,5.613,ACTIVE,217.58,356.78,60.002,1435950003,"201051344000417","174011321042388",28.31,39.50,0,332.13,395.25,160.8,153.3,0.760,161731.7,161731.7,4951,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950027,184469.00
07/03/2015 15:00,2,5.770,ACTIVE,217.35,358.58,59.975,1435950003,"201051344000594","174011321042388",28.29,40.00,0,331.53,395.55,165.3,157.6,0.760,162080.5,162080.5,4951,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950027,184470.00
07/03/2015 15:00,2,5.865,ACTIVE,216.67,353.77,59.975,1435950003,"274151322000083","174011321042388",27.57,49.80,0,331.83,384.13,163.7,156.1,0.654,445950.7,445950.7,6260,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950028,184471.00
07/03/2015 15:00,2,5.809,ACTIVE,218.48,357.38,59.975,1435950003,"201051344000585","174011321042388",28.59,35.40,0,333.03,400.96,167.9,160.2,0.782,161082.0,161082.0,4951,0,0,0,L,1122011218,0,123.59,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950029,184472.00
07/03/2015 15:00,2,5.805,ACTIVE,216.90,360.08,59.996,1435950003,"274151322000054","174011321042388",27.71,45.00,0,330.93,384.43,162.8,155.2,0.623,441061.2,441061.2,5842,0,0,0,L,1151911521,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950030,184473.00
07/03/2015 15:00,2,5.725,ACTIVE,218.48,357.68,60.007,1435950003,"201051344001203","174011321042388",28.53,37.50,0,333.03,397.05,165.4,157.7,0.782,162246.4,162246.4,4955,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950031,184474.00
07/03/2015 15:00,2,5.674,ACTIVE,217.35,355.58,59.965,1435950003,"201051344000646","174011321042388",28.39,36.80,0,331.23,395.55,163.1,155.5,0.747,159511.8,159511.8,4946,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950032,184475.00
07/03/2015 15:00,2,3.902,ACTIVE,217.80,425.61,59.949,1435950003,"274151322000068","174011321042388",38.05,47.00,0,389.54,450.86,150.8,143.6,0.566,349111.2,349111.2,5944,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950033,184476.00
07/03/2015 15:00,2,6.068,ACTIVE,217.80,349.86,59.954,1435950003,"274151322000076","174011321042388",28.39,48.50,0,333.63,388.94,174.5,166.5,0.667,470298.1,470298.1,6244,0,0,0,L,1151911521,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950034,184477.00
07/03/2015 15:00,1,3.585,ACTIVE,217.2,324.98,60.00,1435950003,"033051125000132","174011321042388",33.54,35,0.525,319.52,369.20,119.6,113.5,0.533,30494.700000024,30522.000000024,653,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950035,184478.00
07/03/2015 15:00,1,4.063,ACTIVE,217.8,372.80,60.00,1435950003,"033051125000150","174011321042388",38.84,35,0.702,316.40,381.47,157.0,152.0,0.699,40601.700000012,40638.200000012,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950037,184479.00
07/03/2015 15:00,2,5.734,ACTIVE,217.35,357.08,59.981,1435950003,"201051344000890","174011321042388",28.07,39.80,0,332.13,394.95,163.0,155.4,0.747,163762.2,163762.2,4954,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950038,184480.00
07/03/2015 15:00,2,5.660,ACTIVE,218.71,358.58,59.991,1435950003,"201051344000900","174011321042388",28.90,32.40,0,332.73,400.66,165.8,158.1,0.751,164027.5,164027.5,4966,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950039,184481.00
07/03/2015 15:00,2,5.697,ACTIVE,218.26,357.98,59.975,1435950003,"201051344000633","174011321042388",28.23,36.50,0,332.73,396.45,162.7,155.1,0.760,153684.9,153684.9,4965,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950040,184482.00
07/03/2015 15:00,1,5.566,ACTIVE,217.6,358.09,60.00,1435950003,"040051121000185","174011321042388",24.95,35,0.613,318.46,374.81,138.2,132.6,0.618,35896.199999999,35927.999999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950041,184483.00
07/03/2015 15:00,2,5.668,ACTIVE,219.16,359.78,59.959,1435950003,"201051344000983","174011321042388",28.78,34.30,0,333.03,400.36,165.1,157.4,0.769,160986.3,160986.3,4966,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950042,184484.00
07/03/2015 15:00,2,5.656,ACTIVE,218.26,358.58,60.028,1435950003,"201051344000917","174011321042388",28.53,36.50,0,332.43,396.45,163.4,155.8,0.778,164231.6,164231.6,4966,0,0,0,L,1122011218,0,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950043,184485.00
07/03/2015 15:00,1,5.459,ACTIVE,216.7,359.67,60.03,1435950003,"040051121000116","174011321042388",25.41,33,0.612,315.59,374.49,138.0,131.8,0.615,35846.500000024,35878.200000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950044,184486.00
07/03/2015 15:00,1,3.502,ACTIVE,217.7,345.47,60.03,1435950003,"033051125000135","174011321042388",33.77,34,0.524,318.86,369.37,117.6,113.4,0.529,30350.40000001,30377.70000001,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950045,184487.00
07/03/2015 15:00,2,5.627,ACTIVE,218.71,358.88,59.996,1435950003,"201051344000648","174011321042388",28.23,34.30,0,333.93,400.96,160.8,153.3,0.747,160061.0,160061.0,4959,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950046,184488.00
07/03/2015 15:00,2,5.607,ACTIVE,218.26,358.28,59.954,1435950003,"201051344001093","174011321042388",28.53,36.30,0,333.03,399.76,162.0,154.4,0.738,162376.7,162376.7,4957,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950047,184489.00
07/03/2015 15:00,2,5.699,ACTIVE,219.16,359.18,59.991,1435950003,"201051344000645","174011321042388",28.41,34.80,0,333.03,400.36,164.0,156.4,0.738,160590.3,160590.3,4966,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950048,184490.00
07/03/2015 15:00,2,5.793,ACTIVE,217.13,360.08,59.986,1435950003,"274151322000085","174011321042388",27.85,44.80,0,331.83,384.73,163.2,155.6,0.623,443284.2,443284.2,6245,0,0,0,L,1151911521,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950049,184491.00
07/03/2015 15:00,2,5.746,ACTIVE,218.48,358.88,60.002,1435950003,"201051344000651","174011321042388",28.11,35.80,0,333.33,399.76,163.6,156.0,0.742,159957.2,159957.2,4953,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950050,184492.00
07/03/2015 15:00,2,5.684,ACTIVE,218.03,355.58,59.975,1435950003,"201051344000867","174011321042388",28.25,35.80,0,332.13,395.25,162.5,154.9,0.742,152364.4,152364.4,4968,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950051,184493.00
07/03/2015 15:00,1,5.524,ACTIVE,217.6,349.45,60.03,1435950003,"040051121000095","174011321042388",23.01,32,0.560,318.28,371.06,126.4,121.1,0.565,35686.1,35715.1,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950052,184494.00
07/03/2015 15:00,2,5.566,ACTIVE,217.13,354.37,59.954,1435950003,"201051344001230","174011321042388",28.75,37.80,0,331.23,394.95,162.1,154.5,0.769,163472.9,163472.9,4969,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950053,184495.00
07/03/2015 15:00,2,5.557,ACTIVE,219.16,359.18,59.986,1435950003,"201051344000576","174011321042388",28.94,33.00,0,333.93,401.26,162.9,155.3,0.751,159856.3,159856.3,4971,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950054,184496.00
07/03/2015 15:00,2,5.686,ACTIVE,219.16,358.28,59.954,1435950003,"201051344000579","174011321042388",28.35,37.80,0,333.93,400.66,163.2,155.6,0.760,166240.4,166240.4,4957,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950055,184497.00
07/03/2015 15:15,2,5.490,ACTIVE,217.58,356.78,59.986,1435950903,"201051344000955","174011321042388",28.65,36.80,0,331.83,392.55,159.2,151.8,0.756,165435.8,165435.8,4957,0,0,0,L,1122011218,0,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950904,184498.00
07/03/2015 15:15,1,4.827,ACTIVE,216.6,328.26,60.03,1435950903,"040051121000195","174011321042388",25.18,36,0.532,317.01,372.40,120.9,115.0,0.543,38390.9,38420.2,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950905,184499.00
07/03/2015 15:15,2,5.318,ACTIVE,217.13,349.86,59.991,1435950903,"274151322000095","174011321042388",28.37,47.00,0,330.93,385.03,152.7,145.4,0.575,464548.9,464548.9,5872,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950906,184500.00
07/03/2015 15:15,2,5.166,ACTIVE,217.80,355.58,60.007,1435950903,"201051344000868","174011321042388",28.47,32.40,0,332.13,394.65,148.8,141.7,0.676,151761.0,151761.0,4965,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950907,184501.00
07/03/2015 15:15,2,5.426,ACTIVE,219.39,359.18,59.965,1435950903,"201051344000853","174011321042388",28.75,33.30,0,334.24,399.16,158.0,150.6,0.742,158029.1,158029.1,4966,0,0,0,L,1122011218,0,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950908,184502.00
07/03/2015 15:15,2,5.000,ACTIVE,218.26,356.78,60.012,1435950903,"201051344000582","174011321042388",27.95,35.40,0,332.13,396.75,141.8,134.9,0.672,158293.8,158293.8,4953,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950909,184503.00
07/03/2015 15:15,1,5.231,ACTIVE,217.8,327.57,60.03,1435950903,"040051121000097","174011321042388",24.98,35,0.576,318.31,373.06,130.0,124.6,0.583,36497.300000012,36526.800000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950911,184504.00
07/03/2015 15:15,2,5.689,ACTIVE,219.61,360.08,59.991,1435950903,"201051344000469","174011321042388",28.96,31.50,0,332.13,399.16,166.8,159.1,0.791,153292.4,153292.4,4958,0,0,0,L,1122011218,0,124.27,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950911,184505.00
07/03/2015 15:15,2,5.477,ACTIVE,219.39,359.78,60.007,1435950903,"201051344000988","174011321042388",28.75,33.80,0,333.33,400.06,159.2,151.7,0.729,152901.5,152901.5,4958,0,0,0,L,1122011218,0,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950912,184506.00
07/03/2015 15:15,2,5.217,ACTIVE,219.39,358.58,59.986,1435950903,"201051344001158","174011321042388",28.25,34.50,0,333.63,397.66,149.2,142.0,0.694,158996.8,158996.8,4956,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950913,184507.00
07/03/2015 15:15,2,5.369,ACTIVE,218.48,357.68,59.996,1435950903,"201051344001025","174011321042388",28.33,37.30,0,332.73,394.95,153.9,146.7,0.685,162412.0,162412.0,4951,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950914,184508.00
07/03/2015 15:15,1,3.862,ACTIVE,217.0,335.90,60.03,1435950903,"033051125000118","174011321042388",38.87,36,0.667,313.91,377.99,149.4,143.8,0.662,40594.499999976,40627.700000024,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950915,184509.00
07/03/2015 15:15,2,4.223,ACTIVE,217.58,353.17,59.970,1435950903,"201051344000569","174011321042388",28.35,34.00,0,333.63,394.65,121.4,115.2,0.570,165936.2,165936.2,4964,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950916,184510.00
07/03/2015 15:15,2,3.188,ACTIVE,216.67,411.48,59.986,1435950903,"274151322000094","174011321042388",38.13,45.30,0,387.14,447.85,123.0,116.8,0.473,350078.4,350078.4,6336,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950917,184511.00
07/03/2015 15:15,1,4.315,ACTIVE,217.2,330.08,60.03,1435950903,"040051121000068","174011321042388",23.02,34,0.436,317.62,370.52,98.8,94.2,0.457,35142.3,35169.4,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950919,184512.00
07/03/2015 15:15,2,4.436,ACTIVE,217.58,351.97,60.002,1435950903,"201051344000458","174011321042388",28.23,34.80,0,333.93,397.35,126.7,120.4,0.610,161737.8,161737.8,4959,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950920,184513.00
07/03/2015 15:15,2,4.225,ACTIVE,216.00,350.17,59.991,1435950903,"274151322000087","174011321042388",26.84,66.70,0,332.13,380.22,114.8,108.9,0.429,420747.8,420747.8,5842,0,0,0,L,1151911521,0,124.27,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950920,184514.00
07/03/2015 15:15,2,4.201,ACTIVE,216.00,349.56,59.996,1435950903,"274151322000052","174011321042388",27.99,48.00,0,332.13,382.33,119.1,113.0,0.455,449809.2,449809.2,6243,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950921,184515.00
07/03/2015 15:15,2,4.211,ACTIVE,216.22,351.37,59.975,1435950903,"201051344001145","174011321042388",28.19,35.60,0,332.43,397.05,120.2,114.1,0.575,166894.4,166894.4,4967,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950922,184516.00
07/03/2015 15:15,2,4.131,ACTIVE,216.22,350.77,60.012,1435950903,"201051344000685","174011321042388",28.37,36.30,0,332.43,392.85,118.7,112.6,0.579,165968.0,165968.0,4969,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950923,184517.00
07/03/2015 15:15,2,4.146,ACTIVE,215.77,350.17,59.981,1435950903,"274151322000088","174011321042388",27.69,43.80,0,331.83,382.03,116.2,110.2,0.433,430942.1,430942.1,5855,0,0,0,L,1151911521,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950924,184518.00
07/03/2015 15:15,2,4.459,ACTIVE,216.90,353.17,60.002,1435950903,"201051344000438","174011321042388",28.37,37.50,0,331.83,393.45,128.1,121.7,0.610,166075.2,166075.2,4952,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950925,184519.00
07/03/2015 15:15,2,4.709,ACTIVE,217.13,353.17,59.970,1435950903,"201051344001135","174011321042388",28.43,35.40,0,332.43,393.45,135.5,128.9,0.623,157402.0,157402.0,4943,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950926,184520.00
07/03/2015 15:15,2,4.588,ACTIVE,216.90,353.17,60.007,1435950903,"201051344000417","174011321042388",28.15,38.80,0,332.13,392.55,130.7,124.2,0.619,161765.5,161765.5,4952,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950927,184521.00
07/03/2015 15:15,2,4.584,ACTIVE,216.45,351.37,59.965,1435950903,"201051344000594","174011321042388",28.59,39.50,0,331.53,394.35,132.5,126.0,0.619,162115.2,162115.2,4952,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950928,184522.00
07/03/2015 15:15,2,4.529,ACTIVE,216.22,361.29,59.965,1435950903,"274151322000083","174011321042388",27.65,48.00,0,330.93,382.03,126.9,120.5,0.504,445985.0,445985.0,6261,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950929,184523.00
07/03/2015 15:15,2,4.596,ACTIVE,217.58,354.37,59.970,1435950903,"201051344000585","174011321042388",29.00,35.20,0,333.03,397.96,134.9,128.3,0.614,161117.4,161117.4,4952,0,0,0,L,1122011218,0,123.59,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950930,184524.00
07/03/2015 15:15,2,4.689,ACTIVE,216.45,350.17,60.007,1435950903,"274151322000054","174011321042388",27.83,43.80,0,331.83,382.63,132.1,125.6,0.504,441095.4,441095.4,5843,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950931,184525.00
07/03/2015 15:15,2,4.781,ACTIVE,217.58,352.87,59.996,1435950903,"201051344001203","174011321042388",28.21,37.50,0,332.73,394.35,136.7,130.0,0.672,162281.2,162281.2,4956,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950932,184526.00
07/03/2015 15:15,2,4.982,ACTIVE,216.90,354.07,60.002,1435950903,"201051344000646","174011321042388",28.53,36.30,0,331.53,397.66,143.9,137.0,0.667,159546.2,159546.2,4947,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950933,184527.00
07/03/2015 15:15,2,3.475,ACTIVE,217.80,414.79,59.986,1435950903,"274151322000068","174011321042388",38.72,46.20,0,385.03,447.25,136.3,129.6,0.513,349142.7,349142.7,5945,0,0,0,L,1151911521,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950934,184528.00
07/03/2015 15:15,2,5.234,ACTIVE,217.58,365.80,59.959,1435950903,"274151322000076","174011321042388",28.39,46.80,0,333.33,387.14,150.4,143.3,0.579,470334.9,470334.9,6245,0,0,0,L,1151911521,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950934,184529.00
07/03/2015 15:15,1,3.059,ACTIVE,217.5,333.02,60.00,1435950903,"033051125000132","174011321042388",34.25,35,0.456,319.48,366.93,104.2,98.8,0.471,30522.000000024,30546.800000024,655,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950936,184530.00
07/03/2015 15:15,1,3.800,ACTIVE,217.3,328.40,60.03,1435950903,"033051125000150","174011321042388",38.43,34,0.648,316.49,378.57,145.3,139.8,0.646,40638.200000012,40671.200000012,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950937,184531.00
07/03/2015 15:15,2,5.506,ACTIVE,217.58,355.58,60.002,1435950903,"201051344000890","174011321042388",28.43,39.80,0,332.43,393.45,158.5,151.0,0.734,163796.5,163796.5,4955,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950938,184532.00
07/03/2015 15:15,2,5.369,ACTIVE,218.93,358.28,59.944,1435950903,"201051344000900","174011321042388",28.80,32.40,0,333.03,396.75,156.5,149.1,0.707,164062.7,164062.7,4967,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950939,184533.00
07/03/2015 15:15,2,5.320,ACTIVE,218.48,357.98,59.991,1435950903,"201051344000633","174011321042388",28.33,36.30,0,332.43,396.15,152.7,145.4,0.720,153719.4,153719.4,4966,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950940,184534.00
07/03/2015 15:15,1,5.496,ACTIVE,217.9,353.15,60.03,1435950903,"040051121000185","174011321042388",25.02,35,0.607,318.71,372.47,136.8,131.3,0.607,35927.999999999,35956.999999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950941,184535.00
07/03/2015 15:15,2,5.506,ACTIVE,219.39,359.18,59.970,1435950903,"201051344000983","174011321042388",28.86,34.00,0,333.33,394.95,160.9,153.4,0.756,161021.3,161021.3,4967,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950942,184536.00
07/03/2015 15:15,2,5.506,ACTIVE,218.48,357.08,59.944,1435950903,"201051344000917","174011321042388",28.49,36.30,0,332.73,394.05,159.0,151.5,0.751,164266.1,164266.1,4967,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950943,184537.00
07/03/2015 15:15,1,5.240,ACTIVE,216.2,340.31,60.00,1435950903,"040051121000116","174011321042388",25.43,33,0.588,317.72,372.57,132.6,126.5,0.594,35878.200000024,35907.300000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950944,184538.00
07/03/2015 15:15,1,3.344,ACTIVE,217.5,332.72,60.00,1435950903,"033051125000135","174011321042388",33.65,33,0.497,319.86,367.24,112.0,107.7,0.506,30377.70000001,30402.50000001,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950946,184539.00
07/03/2015 15:15,2,4.641,ACTIVE,218.03,354.67,59.944,1435950903,"201051344000648","174011321042388",28.73,33.50,0,333.93,397.05,135.1,128.4,0.628,160095.3,160095.3,4960,0,0,0,L,1122011218,0,123.59,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950946,184540.00
07/03/2015 15:15,2,4.646,ACTIVE,217.58,354.67,59.954,1435950903,"201051344001093","174011321042388",28.71,36.00,0,333.03,393.75,135.1,128.5,0.619,162411.1,162411.1,4958,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950947,184541.00
07/03/2015 15:15,2,4.754,ACTIVE,218.03,354.37,59.944,1435950903,"201051344000645","174011321042388",28.11,34.30,0,333.93,395.85,135.2,128.5,0.597,160625.0,160625.0,4967,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950948,184542.00
07/03/2015 15:15,2,5.012,ACTIVE,216.90,365.19,59.949,1435950903,"274151322000085","174011321042388",27.39,44.00,0,333.03,383.23,139.2,132.4,0.530,443318.6,443318.6,6246,0,0,0,L,1151911521,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950949,184543.00
07/03/2015 15:15,2,4.557,ACTIVE,217.35,352.57,59.949,1435950903,"201051344000651","174011321042388",28.25,35.60,0,333.33,395.85,130.3,123.9,0.583,159991.7,159991.7,4954,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950950,184544.00
07/03/2015 15:15,2,3.869,ACTIVE,216.45,348.96,59.944,1435950903,"201051344000867","174011321042388",28.57,35.00,0,332.43,397.05,112.0,106.1,0.517,152399.0,152399.0,4969,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950951,184545.00
07/03/2015 15:15,1,4.220,ACTIVE,216.6,325.11,60.03,1435950903,"040051121000095","174011321042388",23.06,32,0.426,319.14,369.58,96.8,91.8,0.440,35715.1,35741.8,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950952,184546.00
07/03/2015 15:15,2,3.979,ACTIVE,215.54,348.36,59.986,1435950903,"201051344001230","174011321042388",28.29,37.30,0,331.83,393.75,113.9,108.0,0.544,163507.1,163507.1,4970,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950953,184547.00
07/03/2015 15:15,2,4.000,ACTIVE,217.58,353.17,59.986,1435950903,"201051344000576","174011321042388",28.69,32.80,0,333.63,398.26,116.2,110.2,0.539,159890.8,159890.8,4972,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950954,184548.00
07/03/2015 15:15,2,4.387,ACTIVE,217.35,351.97,59.954,1435950903,"201051344000579","174011321042388",28.53,36.80,0,334.24,399.46,126.7,120.4,0.601,166274.9,166274.9,4958,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435950955,184549.00
07/03/2015 15:30,2,5.359,ACTIVE,217.13,353.77,59.959,1435951803,"201051344000955","174011321042388",28.31,37.00,0,332.43,391.94,153.5,146.3,0.734,165470.7,165470.7,4958,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951804,184550.00
07/03/2015 15:30,1,5.281,ACTIVE,216.8,327.54,60.00,1435951803,"040051121000195","174011321042388",25.16,36,0.584,317.19,372.32,132.2,125.8,0.592,38420.2,38450.2,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951805,184551.00
07/03/2015 15:30,2,5.789,ACTIVE,216.45,353.47,59.986,1435951803,"274151322000095","174011321042388",28.15,46.80,0,331.23,384.73,165.0,157.3,0.619,464586.4,464586.4,5873,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951806,184552.00
07/03/2015 15:30,2,5.322,ACTIVE,217.80,356.18,59.986,1435951803,"201051344000868","174011321042388",28.84,32.60,0,332.43,393.75,155.4,148.1,0.703,151796.3,151796.3,4966,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951807,184553.00
07/03/2015 15:30,2,5.361,ACTIVE,219.16,358.88,59.996,1435951803,"201051344000853","174011321042388",28.65,33.30,0,333.93,399.16,155.6,148.3,0.729,158064.4,158064.4,4967,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951808,184554.00
07/03/2015 15:30,2,5.326,ACTIVE,218.26,358.28,59.986,1435951803,"201051344000582","174011321042388",28.23,35.20,0,332.73,394.05,152.3,145.1,0.707,158328.4,158328.4,4954,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951809,184555.00
07/03/2015 15:30,1,5.258,ACTIVE,217.2,364.75,60.03,1435951803,"040051121000097","174011321042388",25.16,35,0.584,318.20,372.67,131.6,126.3,0.590,36526.800000012,36556.900000036,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951810,184556.00
07/03/2015 15:30,2,5.336,ACTIVE,218.93,358.88,59.970,1435951803,"201051344000469","174011321042388",28.78,31.50,0,333.03,397.96,155.5,148.2,0.747,153327.8,153327.8,4959,0,0,0,L,1122011218,0,124.04,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951811,184557.00
07/03/2015 15:30,2,5.428,ACTIVE,219.16,359.48,59.975,1435951803,"201051344000988","174011321042388",28.17,33.80,0,332.73,397.66,154.9,147.6,0.716,152936.7,152936.7,4959,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951812,184558.00
