ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 15:30,2,5.312,ACTIVE,219.16,357.68,60.002,1435951803,"201051344001158","174011321042388",28.43,35.00,0,333.63,394.95,153.1,145.8,0.712,159031.7,159031.7,4957,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951813,184559.00
07/03/2015 15:30,2,5.443,ACTIVE,218.26,357.08,59.954,1435951803,"201051344001025","174011321042388",28.39,37.50,0,332.73,392.85,156.3,149.0,0.707,162447.6,162447.6,4952,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951814,184560.00
07/03/2015 15:30,1,3.811,ACTIVE,217.5,342.58,60.03,1435951803,"033051125000118","174011321042388",38.97,36,0.656,315.82,377.88,147.8,141.6,0.656,40627.700000024,40661.6,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951815,184561.00
07/03/2015 15:30,2,5.359,ACTIVE,218.71,357.68,59.975,1435951803,"201051344000569","174011321042388",28.35,33.80,0,333.33,393.45,153.8,146.6,0.720,165971.3,165971.3,4965,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951816,184562.00
07/03/2015 15:30,2,3.537,ACTIVE,217.13,432.22,59.949,1435951803,"274151322000094","174011321042388",39.04,45.50,0,388.64,447.85,139.3,132.5,0.530,350110.5,350110.5,6337,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951817,184563.00
07/03/2015 15:30,1,5.281,ACTIVE,217.8,325.83,60.03,1435951803,"040051121000068","174011321042388",22.94,34,0.534,317.92,369.08,120.5,115.5,0.542,35169.4,35197.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951818,184564.00
07/03/2015 15:30,2,5.346,ACTIVE,218.93,356.78,59.970,1435951803,"201051344000458","174011321042388",28.49,34.80,0,333.03,396.15,154.3,147.0,0.742,161773.0,161773.0,4960,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951819,184565.00
07/03/2015 15:30,2,5.389,ACTIVE,216.90,361.89,59.986,1435951803,"274151322000087","174011321042388",26.56,67.70,0,332.13,379.02,144.8,137.9,0.544,420781.0,420781.0,5843,0,0,0,L,1151911521,0,124.94,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951820,184566.00
07/03/2015 15:30,2,5.422,ACTIVE,217.13,349.26,59.986,1435951803,"274151322000052","174011321042388",27.85,48.80,0,332.13,381.73,152.8,145.6,0.583,449844.2,449844.2,6244,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951821,184567.00
07/03/2015 15:30,2,5.365,ACTIVE,217.13,354.97,59.986,1435951803,"201051344001145","174011321042388",28.29,35.80,0,332.13,391.94,153.8,146.5,0.703,166929.6,166929.6,4968,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951822,184568.00
07/03/2015 15:30,2,5.338,ACTIVE,217.13,354.97,59.986,1435951803,"201051344000685","174011321042388",28.27,36.50,0,332.43,391.34,152.8,145.6,0.751,166002.9,166002.9,4970,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951823,184569.00
07/03/2015 15:30,2,5.367,ACTIVE,216.67,352.27,59.981,1435951803,"274151322000088","174011321042388",27.65,44.00,0,332.43,381.12,150.3,143.1,0.566,430976.5,430976.5,5856,0,0,0,L,1151911521,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951824,184570.00
07/03/2015 15:30,2,5.303,ACTIVE,217.80,355.58,59.996,1435951803,"201051344000438","174011321042388",28.37,37.00,0,332.13,392.25,152.3,145.1,0.707,166110.0,166110.0,4953,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951825,184571.00
07/03/2015 15:30,2,5.311,ACTIVE,218.03,356.48,59.975,1435951803,"201051344001135","174011321042388",28.61,35.00,0,332.73,391.64,153.8,146.5,0.698,157437.0,157437.0,4944,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951826,184572.00
07/03/2015 15:30,2,5.311,ACTIVE,217.13,356.18,59.991,1435951803,"201051344000417","174011321042388",28.09,38.80,0,332.43,391.64,151.1,143.9,0.716,161799.9,161799.9,4953,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951827,184573.00
07/03/2015 15:30,2,5.395,ACTIVE,217.35,355.58,59.991,1435951803,"201051344000594","174011321042388",28.43,39.50,0,331.83,392.85,155.3,147.9,0.720,162150.6,162150.6,4953,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951827,184574.00
07/03/2015 15:30,2,5.500,ACTIVE,216.45,363.09,59.986,1435951803,"274151322000083","174011321042388",27.67,49.00,0,331.53,381.42,154.1,146.8,0.614,446020.2,446020.2,6262,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951828,184575.00
07/03/2015 15:30,2,5.537,ACTIVE,218.48,357.98,59.991,1435951803,"201051344000585","174011321042388",28.25,35.40,0,332.43,392.85,158.3,150.9,0.729,161153.4,161153.4,4953,0,0,0,L,1122011218,0,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951829,184576.00
07/03/2015 15:30,2,5.430,ACTIVE,216.90,351.07,59.981,1435951803,"274151322000054","174011321042388",27.89,44.50,0,330.93,382.33,153.4,146.2,0.583,441130.3,441130.3,5844,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951830,184577.00
07/03/2015 15:30,2,5.473,ACTIVE,218.26,355.88,59.991,1435951803,"201051344001203","174011321042388",28.13,37.00,0,333.33,392.85,155.9,148.5,0.734,162316.7,162316.7,4957,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951831,184578.00
07/03/2015 15:30,2,5.385,ACTIVE,217.35,356.48,59.996,1435951803,"201051344000646","174011321042388",28.37,35.60,0,331.83,392.25,154.8,147.4,0.729,159581.3,159581.3,4948,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951832,184579.00
07/03/2015 15:30,2,3.695,ACTIVE,218.03,421.70,59.975,1435951803,"274151322000068","174011321042388",37.91,47.30,0,384.73,449.35,142.1,135.2,0.535,349174.9,349174.9,5946,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951833,184580.00
07/03/2015 15:30,2,5.744,ACTIVE,217.80,371.21,59.986,1435951803,"274151322000076","174011321042388",28.45,47.50,0,333.03,384.43,165.5,157.8,0.636,470372.5,470372.5,6246,0,0,0,L,1151911521,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951834,184581.00
07/03/2015 15:30,1,3.332,ACTIVE,217.3,363.03,60.00,1435951803,"033051125000132","174011321042388",34.16,35,0.496,317.81,366.04,113.3,107.4,0.511,30546.800000024,30572.400000024,657,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951835,184582.00
07/03/2015 15:30,1,3.864,ACTIVE,217.9,368.29,60.00,1435951803,"033051125000150","174011321042388",38.57,34,0.662,315.79,377.83,148.3,143.6,0.664,40671.200000012,40705.300000012,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951836,184583.00
07/03/2015 15:30,2,5.463,ACTIVE,217.13,354.97,59.970,1435951803,"201051344000890","174011321042388",27.85,39.50,0,331.83,391.94,154.1,146.8,0.707,163831.6,163831.6,4956,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951837,184584.00
07/03/2015 15:30,2,5.379,ACTIVE,218.48,357.68,59.954,1435951803,"201051344000900","174011321042388",28.82,32.40,0,332.73,395.55,157.0,149.6,0.725,164098.3,164098.3,4968,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951838,184585.00
07/03/2015 15:30,2,5.430,ACTIVE,218.03,357.38,59.970,1435951803,"201051344000633","174011321042388",28.07,36.50,0,332.43,392.85,154.3,147.0,0.725,153754.5,153754.5,4967,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951839,184586.00
07/03/2015 15:30,1,5.237,ACTIVE,217.5,321.71,60.00,1435951803,"040051121000185","174011321042388",25.07,35,0.580,318.39,371.10,130.6,125.5,0.584,35956.999999999,35986.799999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951840,184587.00
07/03/2015 15:30,2,5.309,ACTIVE,218.93,357.38,59.944,1435951803,"201051344000983","174011321042388",29.10,33.50,0,333.33,396.75,156.4,149.0,0.734,161056.9,161056.9,4968,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951841,184588.00
07/03/2015 15:30,2,5.426,ACTIVE,218.03,357.98,59.970,1435951803,"201051344000917","174011321042388",28.17,36.30,0,331.83,392.25,154.7,147.4,0.734,164301.4,164301.4,4968,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951842,184589.00
07/03/2015 15:30,1,5.191,ACTIVE,216.8,334.89,60.00,1435951803,"040051121000116","174011321042388",25.37,33,0.580,316.64,370.13,131.0,125.1,0.587,35907.300000024,35937.100000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951844,184590.00
07/03/2015 15:30,1,3.327,ACTIVE,217.2,356.87,60.03,1435951803,"033051125000135","174011321042388",33.74,33,0.497,318.82,366.09,111.7,107.5,0.503,30402.50000001,30428.20000001,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951845,184591.00
07/03/2015 15:30,2,5.305,ACTIVE,218.71,356.48,59.986,1435951803,"201051344000648","174011321042388",28.49,33.80,0,333.63,394.65,153.0,145.8,0.712,160130.1,160130.1,4961,0,0,0,L,1122011218,0,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951846,184592.00
07/03/2015 15:30,2,5.287,ACTIVE,218.26,357.98,59.949,1435951803,"201051344001093","174011321042388",28.67,36.00,0,332.73,392.25,153.4,146.2,0.698,162446.1,162446.1,4959,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951847,184593.00
07/03/2015 15:30,2,5.420,ACTIVE,218.71,357.38,59.949,1435951803,"201051344000645","174011321042388",28.31,34.30,0,333.93,392.55,155.3,148.0,0.712,160660.2,160660.2,4968,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951847,184594.00
07/03/2015 15:30,2,5.445,ACTIVE,217.35,354.97,59.949,1435951803,"274151322000085","174011321042388",28.01,43.60,0,332.73,381.73,154.4,147.1,0.588,443353.8,443353.8,6247,0,0,0,L,1151911521,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951848,184595.00
07/03/2015 15:30,2,5.385,ACTIVE,218.48,357.68,59.975,1435951803,"201051344000651","174011321042388",28.37,35.60,0,331.83,392.55,154.8,147.5,0.707,160026.9,160026.9,4955,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951849,184596.00
07/03/2015 15:30,2,5.320,ACTIVE,218.26,354.97,59.996,1435951803,"201051344000867","174011321042388",28.73,35.00,0,332.43,391.04,154.7,147.4,0.707,152434.3,152434.3,4970,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951850,184597.00
07/03/2015 15:30,1,5.188,ACTIVE,217.5,326.38,60.03,1435951803,"040051121000095","174011321042388",23.21,32,0.530,318.87,367.56,119.8,114.7,0.535,35741.8,35769.1,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951851,184598.00
07/03/2015 15:30,2,5.369,ACTIVE,217.13,354.97,59.970,1435951803,"201051344001230","174011321042388",28.23,37.30,0,332.13,391.94,153.5,146.2,0.729,163542.2,163542.2,4971,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951852,184599.00
07/03/2015 15:30,2,5.277,ACTIVE,218.93,358.88,59.981,1435951803,"201051344000576","174011321042388",28.88,32.60,0,332.43,397.35,154.3,147.1,0.707,159926.0,159926.0,4973,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951853,184600.00
07/03/2015 15:30,2,5.393,ACTIVE,218.93,357.68,59.965,1435951803,"201051344000579","174011321042388",28.37,37.00,0,333.63,396.75,154.9,147.6,0.725,166310.2,166310.2,4959,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435951854,184601.00
07/03/2015 15:45,2,5.277,ACTIVE,216.90,355.28,59.975,1435952703,"201051344000955","174011321042388",28.88,35.00,0,317.10,395.25,154.3,147.0,0.716,165501.6,165501.6,4959,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952704,184602.00
07/03/2015 15:45,1,5.261,ACTIVE,216.6,332.01,60.03,1435952703,"040051121000195","174011321042388",25.59,35,0.593,301.28,450.30,133.9,127.6,0.598,38450.2,38476.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952705,184603.00
07/03/2015 15:45,2,5.734,ACTIVE,216.45,349.56,59.965,1435952703,"274151322000095","174011321042388",28.82,45.80,0,330.03,387.44,167.3,159.6,0.632,464619.7,464619.7,5874,0,0,0,L,1151911521,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952706,184604.00
07/03/2015 15:45,2,5.328,ACTIVE,217.58,357.38,59.944,1435952703,"201051344000868","174011321042388",28.96,31.50,0,318.91,397.96,156.3,148.9,0.707,151827.5,151827.5,4967,0,0,0,L,1122011218,0,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952707,184605.00
07/03/2015 15:45,2,5.326,ACTIVE,219.16,358.28,59.901,1435952703,"201051344000853","174011321042388",29.08,32.20,0,318.00,399.16,156.8,149.4,0.734,158095.8,158095.8,4968,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952708,184606.00
07/03/2015 15:45,2,5.242,ACTIVE,218.26,356.78,59.975,1435952703,"201051344000582","174011321042388",28.96,34.50,0,318.61,397.35,153.9,146.6,0.716,158359.1,158359.1,4955,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952709,184607.00
07/03/2015 15:45,1,5.250,ACTIVE,217.1,354.28,60.00,1435952703,"040051121000097","174011321042388",25.82,34,0.598,302.51,450.77,134.9,129.2,0.601,36556.900000036,36583.800000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952710,184608.00
07/03/2015 15:45,2,5.348,ACTIVE,218.93,359.18,59.949,1435952703,"201051344000469","174011321042388",29.20,30.30,0,315.90,397.96,158.2,150.8,0.760,153359.1,153359.1,4960,0,0,0,L,1122011218,0,124.04,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952711,184609.00
07/03/2015 15:45,2,5.424,ACTIVE,218.71,358.28,59.949,1435952703,"201051344000988","174011321042388",28.82,32.60,0,315.60,398.86,158.3,150.9,0.738,152968.0,152968.0,4960,0,0,0,L,1122011218,0,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952712,184610.00
07/03/2015 15:45,2,5.400,ACTIVE,218.93,357.38,59.933,1435952703,"201051344001158","174011321042388",28.69,33.00,0,319.81,397.96,156.8,149.4,0.738,159062.5,159062.5,4958,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952713,184611.00
07/03/2015 15:45,2,5.479,ACTIVE,218.03,357.68,59.954,1435952703,"201051344001025","174011321042388",28.92,35.80,0,316.50,398.56,160.4,152.9,0.720,162479.1,162479.1,4953,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952714,184612.00
07/03/2015 15:45,1,3.872,ACTIVE,216.7,346.11,60.00,1435952703,"033051125000118","174011321042388",39.59,34,0.678,315.65,377.90,152.5,146.2,0.678,40661.6,40691.400000012,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952715,184613.00
07/03/2015 15:45,2,5.402,ACTIVE,218.48,356.78,59.928,1435952703,"201051344000569","174011321042388",29.00,32.40,0,317.40,398.26,158.6,151.2,0.734,166002.4,166002.4,4966,0,0,0,L,1122011218,0,123.59,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952716,184614.00
07/03/2015 15:45,2,3.621,ACTIVE,217.13,428.01,59.944,1435952703,"274151322000094","174011321042388",39.62,43.80,0,388.34,451.76,145.1,138.2,0.561,350138.9,350138.9,6338,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952717,184615.00
07/03/2015 15:45,1,5.374,ACTIVE,217.4,348.95,60.03,1435952703,"040051121000068","174011321042388",23.41,33,0.556,302.13,451.46,125.2,120.3,0.561,35197.1,35221.6,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952718,184616.00
07/03/2015 15:45,2,5.400,ACTIVE,218.93,357.68,59.901,1435952703,"201051344000458","174011321042388",29.04,33.50,0,318.00,397.96,158.9,151.5,0.756,161804.1,161804.1,4961,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952719,184617.00
07/03/2015 15:45,2,5.428,ACTIVE,216.90,348.66,59.949,1435952703,"274151322000087","174011321042388",27.47,66.00,0,329.43,383.23,150.8,143.7,0.566,420810.4,420810.4,5844,0,0,0,L,1151911521,0,124.72,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952720,184618.00
07/03/2015 15:45,2,5.508,ACTIVE,217.35,350.17,59.959,1435952703,"274151322000052","174011321042388",28.37,47.00,0,329.13,385.33,158.1,150.6,0.610,449875.2,449875.2,6245,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952722,184619.00
07/03/2015 15:45,2,5.447,ACTIVE,217.13,355.58,59.949,1435952703,"201051344001145","174011321042388",28.73,34.00,0,320.11,397.05,158.5,151.1,0.729,166960.7,166960.7,4969,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952723,184620.00
07/03/2015 15:45,2,5.428,ACTIVE,217.35,356.18,59.949,1435952703,"201051344000685","174011321042388",28.71,34.80,0,316.80,394.95,157.8,150.4,0.765,166033.8,166033.8,4971,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952724,184621.00
07/03/2015 15:45,2,5.459,ACTIVE,216.67,360.38,59.981,1435952703,"274151322000088","174011321042388",28.19,42.50,0,328.82,385.03,155.7,148.4,0.583,431007.0,431007.0,5857,0,0,0,L,1151911521,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952724,184622.00
07/03/2015 15:45,2,5.393,ACTIVE,217.80,356.48,59.907,1435952703,"201051344000438","174011321042388",28.78,36.00,0,318.30,397.35,157.3,149.9,0.742,166140.8,166140.8,4954,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952725,184623.00
07/03/2015 15:45,2,5.391,ACTIVE,217.80,354.97,59.944,1435952703,"201051344001135","174011321042388",28.94,33.80,0,319.51,396.45,158.0,150.5,0.720,157468.1,157468.1,4945,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952726,184624.00
07/03/2015 15:45,2,5.324,ACTIVE,217.58,355.28,59.954,1435952703,"201051344000417","174011321042388",28.82,37.50,0,317.70,396.15,155.5,148.1,0.729,161830.3,161830.3,4954,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952727,184625.00
07/03/2015 15:45,2,5.461,ACTIVE,217.13,356.18,59.959,1435952703,"201051344000594","174011321042388",28.88,38.20,0,318.30,397.66,159.8,152.3,0.760,162181.8,162181.8,4954,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952728,184626.00
07/03/2015 15:45,2,5.570,ACTIVE,216.45,352.87,59.896,1435952703,"274151322000083","174011321042388",28.23,46.60,0,328.22,385.33,159.1,151.7,0.636,446051.3,446051.3,6263,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952729,184627.00
07/03/2015 15:45,2,5.531,ACTIVE,218.48,358.28,59.981,1435952703,"201051344000585","174011321042388",29.00,34.00,0,318.91,397.35,162.5,154.9,0.756,161185.3,161185.3,4954,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952730,184628.00
07/03/2015 15:45,2,5.516,ACTIVE,216.67,351.67,59.944,1435952703,"274151322000054","174011321042388",28.27,42.30,0,329.43,386.53,157.9,150.5,0.597,441161.2,441161.2,5845,0,0,0,L,1151911521,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952731,184629.00
07/03/2015 15:45,2,5.420,ACTIVE,218.26,356.18,59.944,1435952703,"201051344001203","174011321042388",29.14,36.00,0,318.61,399.16,160.0,152.5,0.747,162348.0,162348.0,4958,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952732,184630.00
07/03/2015 15:45,2,5.334,ACTIVE,217.35,356.18,59.975,1435952703,"201051344000646","174011321042388",29.34,34.80,0,317.40,394.95,158.5,151.1,0.751,159612.3,159612.3,4949,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952733,184631.00
07/03/2015 15:45,2,3.684,ACTIVE,217.80,425.61,59.949,1435952703,"274151322000068","174011321042388",39.22,45.30,0,383.53,450.86,145.3,138.3,0.544,349203.3,349203.3,5947,0,0,0,L,1151911521,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952734,184632.00
07/03/2015 15:45,2,5.857,ACTIVE,217.35,370.00,59.944,1435952703,"274151322000076","174011321042388",28.82,46.00,0,330.93,386.23,170.8,163.0,0.654,470405.8,470405.8,6247,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952735,184633.00
07/03/2015 15:45,1,3.390,ACTIVE,217.1,361.60,60.00,1435952703,"033051125000132","174011321042388",34.75,34,0.515,300.26,445.79,117.2,111.4,0.527,30572.400000024,30594.800000024,659,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952736,184634.00
07/03/2015 15:45,1,3.875,ACTIVE,217.6,361.22,60.00,1435952703,"033051125000150","174011321042388",39.59,33,0.682,316.56,377.62,152.6,147.9,0.684,40705.300000012,40735.400000012,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952737,184635.00
07/03/2015 15:45,2,5.410,ACTIVE,217.13,354.67,59.901,1435952703,"201051344000890","174011321042388",28.94,38.00,0,318.61,398.26,158.5,151.0,0.720,163862.6,163862.6,4957,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952738,184636.00
07/03/2015 15:45,2,5.467,ACTIVE,218.48,357.38,59.959,1435952703,"201051344000900","174011321042388",29.10,31.00,0,318.61,398.26,161.1,153.6,0.738,164129.8,164129.8,4969,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952739,184637.00
07/03/2015 15:45,2,5.473,ACTIVE,218.03,357.68,59.965,1435952703,"201051344000633","174011321042388",28.73,35.00,0,318.91,396.45,159.3,151.8,0.756,153785.5,153785.5,4968,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952740,184638.00
07/03/2015 15:45,1,5.365,ACTIVE,217.2,345.56,60.00,1435952703,"040051121000185","174011321042388",25.40,34,0.602,303.08,449.42,135.6,130.2,0.606,35986.799999999,36012.999999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952742,184639.00
07/03/2015 15:45,2,5.529,ACTIVE,218.93,357.68,59.933,1435952703,"201051344000983","174011321042388",28.77,32.80,0,319.81,398.26,161.1,153.6,0.756,161088.4,161088.4,4969,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952742,184640.00
07/03/2015 15:45,2,5.480,ACTIVE,218.26,357.38,59.928,1435952703,"201051344000917","174011321042388",28.82,35.20,0,320.11,396.15,159.9,152.5,0.756,164332.6,164332.6,4969,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952743,184641.00
07/03/2015 15:45,1,5.338,ACTIVE,216.7,340.29,60.00,1435952703,"040051121000116","174011321042388",25.61,32,0.603,299.19,450.45,136.0,130.3,0.610,35937.100000024,35963.500000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952745,184642.00
07/03/2015 15:45,1,3.411,ACTIVE,217.8,351.85,60.00,1435952703,"033051125000135","174011321042388",34.23,32,0.516,302.80,450.37,116.2,112.1,0.525,30428.20000001,30450.80000001,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952746,184643.00
07/03/2015 15:45,2,5.387,ACTIVE,218.48,356.78,59.949,1435952703,"201051344000648","174011321042388",28.98,32.40,0,318.00,398.26,158.1,150.7,0.729,160160.9,160160.9,4962,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952747,184644.00
07/03/2015 15:45,2,5.416,ACTIVE,218.03,356.78,59.970,1435952703,"201051344001093","174011321042388",28.84,34.50,0,319.51,397.96,158.2,150.7,0.716,162477.0,162477.0,4960,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952748,184645.00
07/03/2015 15:45,2,5.539,ACTIVE,218.71,358.28,59.912,1435952703,"201051344000645","174011321042388",28.61,32.80,0,319.81,397.35,160.4,152.9,0.720,160691.5,160691.5,4969,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952749,184646.00
07/03/2015 15:45,2,5.543,ACTIVE,216.90,349.56,59.944,1435952703,"274151322000085","174011321042388",28.55,42.50,0,331.23,385.03,160.2,152.7,0.610,443385.1,443385.1,6248,0,0,0,L,1151911521,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952749,184647.00
07/03/2015 15:45,2,5.445,ACTIVE,218.26,357.38,59.954,1435952703,"201051344000651","174011321042388",28.96,34.30,0,319.51,397.35,159.8,152.3,0.725,160058.1,160058.1,4956,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952750,184648.00
07/03/2015 15:45,2,5.451,ACTIVE,218.26,355.58,59.928,1435952703,"201051344000867","174011321042388",28.96,33.50,0,318.30,394.65,160.1,152.6,0.734,152465.5,152465.5,4971,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952751,184649.00
07/03/2015 15:45,1,5.337,ACTIVE,217.6,330.62,60.00,1435952703,"040051121000095","174011321042388",23.38,31,0.549,299.43,448.57,124.2,119.0,0.556,35769.1,35793.2,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952752,184650.00
07/03/2015 15:45,2,5.432,ACTIVE,216.90,353.47,59.928,1435952703,"201051344001230","174011321042388",28.86,36.00,0,316.80,394.05,158.7,151.3,0.751,163573.2,163573.2,4972,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952753,184651.00
07/03/2015 15:45,2,5.477,ACTIVE,218.93,357.98,59.965,1435952703,"201051344000576","174011321042388",28.61,32.00,0,318.91,397.66,158.7,151.2,0.716,159957.1,159957.1,4974,0,0,0,L,1122011218,0,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952754,184652.00
07/03/2015 15:45,2,5.512,ACTIVE,218.93,357.68,59.933,1435952703,"201051344000579","174011321042388",28.57,35.40,0,318.91,397.96,159.4,151.9,0.751,166341.5,166341.5,4960,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435952755,184653.00
07/03/2015 16:00,2,4.969,ACTIVE,216.90,354.97,59.938,1435953603,"201051344000955","174011321042388",28.47,36.30,0,331.83,391.64,143.2,136.2,0.681,165537.0,165537.0,4960,0,0,0,L,1122011218,0,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953604,184654.00
07/03/2015 16:00,1,4.974,ACTIVE,216.8,336.36,60.03,1435953603,"040051121000195","174011321042388",25.10,35,0.549,317.34,372.05,124.2,118.6,0.559,38476.6,38509.000000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953605,184655.00
07/03/2015 16:00,2,5.404,ACTIVE,216.67,349.86,59.965,1435953603,"274151322000095","174011321042388",28.43,46.20,0,330.93,383.83,155.5,148.2,0.588,464658.1,464658.1,5875,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953606,184656.00
07/03/2015 16:00,2,5.006,ACTIVE,217.35,356.18,59.959,1435953603,"201051344000868","174011321042388",28.67,32.20,0,332.43,391.94,145.3,138.3,0.663,151863.3,151863.3,4968,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953607,184657.00
07/03/2015 16:00,2,5.031,ACTIVE,218.93,357.38,59.970,1435953603,"201051344000853","174011321042388",28.59,32.80,0,334.54,397.05,145.6,138.6,0.685,158131.7,158131.7,4969,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953608,184658.00
07/03/2015 16:00,2,5.004,ACTIVE,218.03,355.58,59.986,1435953603,"201051344000582","174011321042388",28.09,35.20,0,332.13,392.55,142.4,135.5,0.654,158394.3,158394.3,4956,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953609,184659.00
07/03/2015 16:00,1,4.933,ACTIVE,217.2,336.32,60.00,1435953603,"040051121000097","174011321042388",25.26,35,0.550,318.17,372.35,124.0,119.0,0.555,36583.800000012,36614.5,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953610,184660.00
07/03/2015 16:00,2,5.035,ACTIVE,218.48,357.38,59.959,1435953603,"201051344000469","174011321042388",28.61,31.30,0,333.03,393.45,145.9,138.9,0.703,153395.1,153395.1,4961,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953611,184661.00
07/03/2015 16:00,2,5.152,ACTIVE,218.48,357.98,59.965,1435953603,"201051344000988","174011321042388",27.79,33.80,0,333.03,397.66,145.1,138.1,0.676,153003.8,153003.8,4961,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953612,184662.00
07/03/2015 16:00,2,4.992,ACTIVE,218.48,355.58,59.970,1435953603,"201051344001158","174011321042388",28.43,34.00,0,333.63,392.85,143.7,136.7,0.676,159098.0,159098.0,4959,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953613,184663.00
07/03/2015 16:00,2,5.031,ACTIVE,217.58,354.67,59.959,1435953603,"201051344001025","174011321042388",28.84,36.50,0,332.73,392.85,147.0,139.9,0.663,162515.4,162515.4,4954,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953614,184664.00
07/03/2015 16:00,1,3.637,ACTIVE,216.7,345.79,60.03,1435953603,"033051125000118","174011321042388",38.61,35,0.620,314.82,377.40,139.7,133.5,0.621,40691.400000012,40725.900000012,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953615,184665.00
07/03/2015 16:00,2,4.994,ACTIVE,218.03,355.58,59.986,1435953603,"201051344000569","174011321042388",28.73,33.50,0,332.73,392.85,145.3,138.3,0.681,166038.1,166038.1,4967,0,0,0,L,1122011218,0,123.59,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953616,184666.00
07/03/2015 16:00,2,3.398,ACTIVE,216.67,421.10,59.954,1435953603,"274151322000094","174011321042388",38.74,44.80,0,388.34,453.26,134.0,127.4,0.517,350171.6,350171.6,6339,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953617,184667.00
07/03/2015 16:00,1,4.955,ACTIVE,216.8,330.85,60.03,1435953603,"040051121000068","174011321042388",23.17,34,0.505,317.65,368.66,114.2,109.1,0.521,35221.6,35249.7,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953618,184668.00
07/03/2015 16:00,2,4.994,ACTIVE,218.26,355.28,59.954,1435953603,"201051344000458","174011321042388",28.61,34.30,0,333.63,392.85,144.6,137.7,0.698,161839.9,161839.9,4962,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953619,184669.00
07/03/2015 16:00,2,5.084,ACTIVE,216.45,364.89,59.954,1435953603,"274151322000087","174011321042388",26.70,66.00,0,332.13,379.92,137.4,130.7,0.517,420844.2,420844.2,5845,0,0,0,L,1151911521,0,124.94,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953620,184670.00
07/03/2015 16:00,2,5.141,ACTIVE,216.45,354.67,59.981,1435953603,"274151322000052","174011321042388",27.79,47.80,0,331.83,381.12,144.6,137.6,0.561,449910.8,449910.8,6246,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953621,184671.00
07/03/2015 16:00,2,5.055,ACTIVE,215.77,352.87,59.975,1435953603,"201051344001145","174011321042388",28.21,35.20,0,332.73,392.55,144.4,137.4,0.663,166996.4,166996.4,4970,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953622,184672.00
07/03/2015 16:00,2,5.037,ACTIVE,216.45,354.37,59.975,1435953603,"201051344000685","174011321042388",28.17,35.80,0,331.53,391.94,143.7,136.8,0.698,166069.2,166069.2,4972,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953623,184673.00
07/03/2015 16:00,2,5.062,ACTIVE,216.22,356.48,59.981,1435953603,"274151322000088","174011321042388",27.69,43.20,0,332.13,380.22,142.0,135.1,0.539,431041.9,431041.9,5858,0,0,0,L,1151911521,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953624,184674.00
07/03/2015 16:00,2,4.982,ACTIVE,217.35,354.97,59.991,1435953603,"201051344000438","174011321042388",28.33,36.80,0,332.43,391.64,143.1,136.1,0.672,166176.1,166176.1,4955,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953625,184675.00
07/03/2015 16:00,2,4.988,ACTIVE,217.13,354.97,59.981,1435953603,"201051344001135","174011321042388",28.43,35.20,0,332.43,391.64,143.7,136.7,0.654,157503.5,157503.5,4946,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953626,184676.00
07/03/2015 16:00,2,4.941,ACTIVE,216.90,354.07,60.002,1435953603,"201051344000417","174011321042388",28.21,38.40,0,332.43,391.04,141.1,134.3,0.663,161865.2,161865.2,4955,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953627,184677.00
07/03/2015 16:00,2,5.080,ACTIVE,216.45,355.88,59.986,1435953603,"201051344000594","174011321042388",28.21,38.60,0,332.43,393.75,145.2,138.2,0.681,162217.6,162217.6,4955,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953628,184678.00
07/03/2015 16:00,2,5.178,ACTIVE,216.22,345.96,59.938,1435953603,"274151322000083","174011321042388",27.73,47.80,0,331.83,381.12,145.4,138.4,0.588,446087.0,446087.0,6264,0,0,0,L,1151911521,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953629,184679.00
07/03/2015 16:00,2,5.178,ACTIVE,217.80,355.88,59.965,1435953603,"201051344000585","174011321042388",28.33,35.00,0,332.43,392.85,148.6,141.5,0.694,161221.8,161221.8,4955,0,0,0,L,1122011218,0,123.36,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953630,184680.00
07/03/2015 16:00,2,5.111,ACTIVE,216.45,367.00,59.954,1435953603,"274151322000054","174011321042388",27.89,43.80,0,331.83,382.03,144.2,137.3,0.552,441196.6,441196.6,5846,0,0,0,L,1151911521,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953630,184681.00
07/03/2015 16:00,2,5.096,ACTIVE,217.58,355.58,59.965,1435953603,"201051344001203","174011321042388",28.17,37.00,0,333.03,392.55,145.4,138.4,0.685,162383.9,162383.9,4959,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953631,184682.00
07/03/2015 16:00,2,4.967,ACTIVE,216.45,354.07,59.954,1435953603,"201051344000646","174011321042388",28.59,35.40,0,331.23,392.85,143.9,136.9,0.676,159647.8,159647.8,4950,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953632,184683.00
07/03/2015 16:00,2,3.490,ACTIVE,217.35,402.77,59.938,1435953603,"274151322000068","174011321042388",37.45,46.20,0,387.44,450.56,132.4,125.9,0.495,349236.1,349236.1,5948,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953633,184684.00
07/03/2015 16:00,2,5.377,ACTIVE,217.35,350.17,59.970,1435953603,"274151322000076","174011321042388",28.45,47.00,0,332.73,384.73,154.9,147.6,0.592,470444.0,470444.0,6248,0,0,0,L,1151911521,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953634,184685.00
07/03/2015 16:00,1,3.118,ACTIVE,217.0,328.53,60.00,1435953603,"033051125000132","174011321042388",34.18,34,0.465,319.38,366.79,106.0,100.6,0.483,30594.800000024,30620.700000024,661,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953635,184686.00
07/03/2015 16:00,1,3.604,ACTIVE,217.2,331.28,60.00,1435953603,"033051125000150","174011321042388",38.74,34,0.621,316.20,377.31,138.9,134.4,0.625,40735.400000012,40770.000000012,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953637,184687.00
07/03/2015 16:00,2,4.988,ACTIVE,216.45,354.07,59.991,1435953603,"201051344000890","174011321042388",28.51,38.80,0,332.43,391.94,144.0,137.0,0.676,163898.0,163898.0,4958,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953638,184688.00
07/03/2015 16:00,2,4.994,ACTIVE,218.03,355.58,59.991,1435953603,"201051344000900","174011321042388",28.98,32.20,0,324.92,403.67,146.7,139.6,0.681,164165.8,164165.8,4970,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953638,184689.00
07/03/2015 16:00,2,5.092,ACTIVE,217.35,355.58,59.991,1435953603,"201051344000633","174011321042388",28.01,35.60,0,331.83,392.85,144.4,137.5,0.681,153821.0,153821.0,4969,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953639,184690.00
07/03/2015 16:00,1,4.914,ACTIVE,217.0,337.77,60.00,1435953603,"040051121000185","174011321042388",25.11,35,0.544,317.88,371.52,122.8,117.7,0.556,36012.999999999,36043.299999999,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953641,184691.00
07/03/2015 16:00,2,5.066,ACTIVE,218.03,356.18,59.975,1435953603,"201051344000983","174011321042388",28.51,33.50,0,332.73,393.45,146.3,139.3,0.685,161124.3,161124.3,4970,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953641,184692.00
07/03/2015 16:00,2,5.041,ACTIVE,217.35,355.58,59.975,1435953603,"201051344000917","174011321042388",28.45,36.00,0,331.83,391.34,145.2,138.3,0.685,164368.2,164368.2,4970,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953642,184693.00
07/03/2015 16:00,1,4.926,ACTIVE,216.0,332.06,60.03,1435953603,"040051121000116","174011321042388",25.22,32,0.548,315.22,372.39,123.6,117.8,0.555,35963.500000024,35993.700000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953644,184694.00
07/03/2015 16:00,1,3.116,ACTIVE,217.1,358.36,60.03,1435953603,"033051125000135","174011321042388",33.91,33,0.467,319.53,366.24,105.1,101.2,0.480,30450.80000001,30476.90000001,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953645,184695.00
07/03/2015 16:00,2,4.990,ACTIVE,217.80,355.88,59.970,1435953603,"201051344000648","174011321042388",28.39,33.30,0,333.63,392.85,143.4,136.5,0.672,160196.1,160196.1,4963,0,0,0,L,1122011218,0,123.59,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953646,184696.00
07/03/2015 16:00,2,5.014,ACTIVE,217.35,354.97,59.981,1435953603,"201051344001093","174011321042388",28.29,35.60,0,332.43,391.64,143.6,136.7,0.658,162512.2,162512.2,4961,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953647,184697.00
07/03/2015 16:00,2,5.041,ACTIVE,218.03,354.97,59.986,1435953603,"201051344000645","174011321042388",28.45,33.80,0,333.63,392.85,145.2,138.2,0.663,160727.1,160727.1,4970,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953648,184698.00
07/03/2015 16:00,2,5.146,ACTIVE,216.45,347.16,59.949,1435953603,"274151322000085","174011321042388",28.03,43.60,0,332.73,381.12,146.0,139.0,0.557,443420.7,443420.7,6249,0,0,0,L,1151911521,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953649,184699.00
07/03/2015 16:00,2,5.096,ACTIVE,217.58,353.47,59.933,1435953603,"201051344000651","174011321042388",28.17,35.40,0,332.73,392.55,145.4,138.4,0.667,160093.6,160093.6,4957,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953650,184700.00
07/03/2015 16:00,2,5.057,ACTIVE,217.35,353.17,59.959,1435953603,"201051344000867","174011321042388",28.37,35.00,0,332.43,391.04,145.3,138.3,0.672,152501.0,152501.0,4972,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953651,184701.00
07/03/2015 16:00,1,4.938,ACTIVE,216.7,355.67,60.00,1435953603,"040051121000095","174011321042388",23.06,32,0.500,317.86,368.04,113.3,108.1,0.510,35793.2,35820.8,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953652,184702.00
