ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 16:00,2,5.021,ACTIVE,216.22,352.27,59.970,1435953603,"201051344001230","174011321042388",28.39,37.00,0,333.63,392.55,144.4,137.5,0.685,163608.6,163608.6,4973,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953653,184703.00
07/03/2015 16:00,2,4.979,ACTIVE,218.26,357.08,59.965,1435953603,"201051344000576","174011321042388",28.71,32.40,0,333.63,395.25,144.8,137.8,0.667,159992.6,159992.6,4975,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953654,184704.00
07/03/2015 16:00,2,5.088,ACTIVE,218.03,355.58,59.965,1435953603,"201051344000579","174011321042388",28.25,36.00,0,333.33,393.45,145.6,138.6,0.685,166377.1,166377.1,4961,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435953655,184705.00
07/03/2015 16:15,2,5.205,ACTIVE,217.80,354.07,59.959,1435954503,"201051344000955","174011321042388",28.51,36.30,0,332.43,388.94,150.2,143.0,0.707,165571.4,165571.4,4961,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954505,184706.00
07/03/2015 16:15,1,5.249,ACTIVE,217.4,365.47,60.03,1435954503,"040051121000195","174011321042388",25.07,36,0.579,317.28,370.20,130.9,124.8,0.581,38509.000000012,38538.800000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954506,184707.00
07/03/2015 16:15,2,5.658,ACTIVE,217.13,366.10,59.944,1435954503,"274151322000095","174011321042388",28.59,46.80,0,331.23,382.33,163.8,156.1,0.610,464695.6,464695.6,5876,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954507,184708.00
07/03/2015 16:15,2,5.275,ACTIVE,218.48,357.38,59.981,1435954503,"201051344000868","174011321042388",28.65,32.20,0,332.43,389.54,153.0,145.8,0.698,151898.3,151898.3,4969,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954508,184709.00
07/03/2015 16:15,2,5.230,ACTIVE,219.84,358.28,59.991,1435954503,"201051344000853","174011321042388",28.90,33.30,0,333.93,394.65,153.2,145.9,0.720,158166.7,158166.7,4970,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954509,184710.00
07/03/2015 16:15,2,5.195,ACTIVE,218.93,357.08,59.991,1435954503,"201051344000582","174011321042388",28.53,34.80,0,332.43,390.74,150.1,142.9,0.698,158428.6,158428.6,4957,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954510,184711.00
07/03/2015 16:15,1,5.167,ALERT,217.9,331.12,60.03,1435954503,"040051121000097","174011321042388",25.50,35,0.581,318.06,370.38,131.1,125.8,0.585,36614.5,36644.600000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435954512,184712.00
07/03/2015 16:15,2,5.234,ACTIVE,219.16,357.98,59.991,1435954503,"201051344000469","174011321042388",28.94,30.80,0,332.43,391.94,153.5,146.2,0.725,153430.2,153430.2,4962,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954513,184713.00
07/03/2015 16:15,2,5.291,ACTIVE,219.16,359.18,59.954,1435954503,"201051344000988","174011321042388",28.59,33.30,0,333.03,394.05,153.1,145.9,0.707,153038.8,153038.8,4962,0,0,0,L,1122011218,0,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954514,184714.00
07/03/2015 16:15,2,5.252,ACTIVE,219.39,358.58,59.965,1435954503,"201051344001158","174011321042388",28.53,34.00,0,333.33,393.15,151.7,144.5,0.712,159132.6,159132.6,4960,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954515,184715.00
07/03/2015 16:15,2,5.305,ACTIVE,218.48,357.98,59.981,1435954503,"201051344001025","174011321042388",28.86,37.00,0,332.73,390.44,155.2,147.8,0.698,162550.7,162550.7,4955,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954515,184716.00
07/03/2015 16:15,1,3.832,ACTIVE,218.1,338.60,60.00,1435954503,"033051125000118","174011321042388",38.68,35,0.652,314.52,375.45,147.5,141.6,0.655,40725.900000012,40759.6,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954517,184717.00
07/03/2015 16:15,2,5.279,ACTIVE,218.93,357.08,59.938,1435954503,"201051344000569","174011321042388",28.53,33.80,0,333.33,394.95,152.6,145.3,0.703,166072.9,166072.9,4968,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954518,184718.00
07/03/2015 16:15,2,3.533,ACTIVE,217.35,419.90,59.975,1435954503,"274151322000094","174011321042388",39.16,45.00,0,388.94,445.75,140.1,133.3,0.530,350203.7,350203.7,6340,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954518,184719.00
07/03/2015 16:15,1,5.263,ACTIVE,217.7,363.01,60.00,1435954503,"040051121000068","174011321042388",22.95,34,0.532,317.33,367.78,120.2,115.0,0.542,35249.7,35277.2,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954520,184720.00
07/03/2015 16:15,2,5.217,ACTIVE,218.93,357.38,59.949,1435954503,"201051344000458","174011321042388",28.86,34.50,0,333.93,392.55,152.6,145.4,0.734,161874.8,161874.8,4963,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954521,184721.00
07/03/2015 16:15,2,5.348,ACTIVE,217.13,367.60,59.965,1435954503,"274151322000087","174011321042388",26.70,66.30,0,331.83,377.82,144.6,137.6,0.539,420877.3,420877.3,5846,0,0,0,L,1151911521,0,124.72,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954521,184722.00
07/03/2015 16:15,2,5.373,ACTIVE,217.35,349.86,59.975,1435954503,"274151322000052","174011321042388",27.91,47.50,0,332.13,379.62,151.8,144.6,0.575,449945.6,449945.6,6247,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954522,184723.00
07/03/2015 16:15,2,5.309,ACTIVE,217.80,356.48,59.954,1435954503,"201051344001145","174011321042388",28.31,35.40,0,332.73,389.54,152.1,144.9,0.698,167031.3,167031.3,4971,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954523,184724.00
07/03/2015 16:15,2,5.285,ACTIVE,217.58,356.78,59.954,1435954503,"201051344000685","174011321042388",28.15,36.00,0,332.73,388.94,150.7,143.5,0.729,166103.8,166103.8,4973,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954524,184725.00
07/03/2015 16:15,2,5.277,ACTIVE,216.90,353.47,59.965,1435954503,"274151322000088","174011321042388",27.83,43.80,0,332.43,379.32,148.6,141.5,0.566,431076.1,431076.1,5859,0,0,0,L,1151911521,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954525,184726.00
07/03/2015 16:15,2,5.170,ACTIVE,218.03,357.08,59.959,1435954503,"201051344000438","174011321042388",28.57,37.00,0,332.43,390.14,149.6,142.5,0.698,166210.5,166210.5,4956,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954526,184727.00
07/03/2015 16:15,2,5.221,ACTIVE,218.03,355.88,60.012,1435954503,"201051344001135","174011321042388",28.43,35.20,0,332.43,389.54,150.2,143.1,0.685,157538.2,157538.2,4947,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954527,184728.00
07/03/2015 16:15,2,5.094,ACTIVE,217.80,355.58,59.991,1435954503,"201051344000417","174011321042388",28.53,38.20,0,332.13,388.94,147.1,140.1,0.698,161899.2,161899.2,4956,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954528,184729.00
07/03/2015 16:15,2,5.246,ACTIVE,217.35,356.18,59.959,1435954503,"201051344000594","174011321042388",28.53,38.80,0,331.83,390.74,151.7,144.5,0.707,162252.6,162252.6,4956,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954529,184730.00
07/03/2015 16:15,2,5.377,ACTIVE,216.67,368.50,59.975,1435954503,"274151322000083","174011321042388",27.93,47.50,0,332.13,379.62,152.0,144.8,0.601,446122.2,446122.2,6265,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954530,184731.00
07/03/2015 16:15,2,5.277,ACTIVE,218.71,357.68,59.986,1435954503,"201051344000585","174011321042388",28.94,34.80,0,333.03,391.34,154.8,147.5,0.707,161257.6,161257.6,4956,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954531,184732.00
07/03/2015 16:15,2,5.352,ACTIVE,217.13,366.40,59.991,1435954503,"274151322000054","174011321042388",27.71,44.50,0,331.83,379.92,150.2,143.0,0.575,441231.3,441231.3,5847,0,0,0,L,1151911521,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954532,184733.00
07/03/2015 16:15,2,5.252,ACTIVE,218.48,357.08,59.970,1435954503,"201051344001203","174011321042388",28.51,36.50,0,333.33,390.74,151.6,144.4,0.716,162418.9,162418.9,4960,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954533,184734.00
07/03/2015 16:15,2,5.215,ACTIVE,217.58,356.48,59.975,1435954503,"201051344000646","174011321042388",28.43,35.20,0,332.13,390.14,150.2,143.0,0.698,159682.5,159682.5,4951,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954533,184735.00
07/03/2015 16:15,2,3.545,ACTIVE,218.03,414.49,59.996,1435954503,"274151322000068","174011321042388",38.45,46.40,0,385.63,445.15,137.4,130.7,0.517,349268.1,349268.1,5949,0,0,0,L,1151911521,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954535,184736.00
07/03/2015 16:15,2,5.586,ACTIVE,218.03,351.07,59.965,1435954503,"274151322000076","174011321042388",28.51,46.80,0,332.73,382.63,161.4,153.9,0.623,470481.4,470481.4,6249,0,0,0,L,1151911521,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954535,184737.00
07/03/2015 16:15,1,3.252,ACTIVE,217.9,325.67,60.03,1435954503,"033051125000132","174011321042388",34.16,34,0.483,318.83,365.43,110.5,104.6,0.499,30620.700000024,30646.000000024,663,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954537,184738.00
07/03/2015 16:15,1,3.725,ACTIVE,218.1,326.87,60.03,1435954503,"033051125000150","174011321042388",38.85,34,0.643,316.44,375.10,144.0,139.5,0.638,40770.000000012,40803.800000012,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954538,184739.00
07/03/2015 16:15,2,5.152,ACTIVE,217.58,355.28,59.996,1435954503,"201051344000890","174011321042388",28.53,38.40,0,332.73,389.54,148.9,141.8,0.681,163932.6,163932.6,4959,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954539,184740.00
07/03/2015 16:15,2,5.215,ACTIVE,218.71,357.08,59.949,1435954503,"201051344000900","174011321042388",28.73,32.00,0,330.93,390.44,151.8,144.5,0.694,164201.1,164201.1,4971,0,0,0,L,1122011218,0,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954540,184741.00
07/03/2015 16:15,2,5.244,ACTIVE,218.26,356.78,59.996,1435954503,"201051344000633","174011321042388",28.21,35.40,0,332.13,391.04,149.8,142.7,0.707,153855.8,153855.8,4970,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954541,184742.00
07/03/2015 16:15,1,5.069,ACTIVE,217.0,351.59,60.03,1435954503,"040051121000185","174011321042388",25.19,35,0.564,318.41,369.94,127.0,121.7,0.568,36043.299999999,36072.899999999,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954542,184743.00
07/03/2015 16:15,2,5.230,ACTIVE,219.16,357.68,59.975,1435954503,"201051344000983","174011321042388",28.77,33.80,0,332.73,391.04,152.5,145.3,0.716,161159.6,161159.6,4971,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954543,184744.00
07/03/2015 16:15,2,5.277,ACTIVE,218.26,356.78,59.975,1435954503,"201051344000917","174011321042388",28.27,36.00,0,331.83,390.14,151.1,143.9,0.716,164403.1,164403.1,4971,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954544,184745.00
07/03/2015 16:15,1,5.083,ACTIVE,217.1,325.52,60.03,1435954503,"040051121000116","174011321042388",25.47,33,0.568,316.72,369.38,128.8,122.7,0.578,35993.700000024,36023.500000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954545,184746.00
07/03/2015 16:15,1,3.245,ACTIVE,218.1,353.23,60.03,1435954503,"033051125000135","174011321042388",33.88,33,0.484,319.19,366.56,109.4,105.0,0.499,30476.90000001,30502.30000001,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954546,184747.00
07/03/2015 16:15,2,5.178,ACTIVE,218.93,357.08,59.959,1435954503,"201051344000648","174011321042388",28.55,33.00,0,334.24,391.04,149.8,142.6,0.698,160230.7,160230.7,4964,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954547,184748.00
07/03/2015 16:15,2,5.158,ACTIVE,218.48,357.38,60.002,1435954503,"201051344001093","174011321042388",28.51,35.40,0,332.13,389.84,148.9,141.8,0.672,162546.7,162546.7,4962,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954548,184749.00
07/03/2015 16:15,2,5.266,ACTIVE,218.93,356.48,59.959,1435954503,"201051344000645","174011321042388",28.41,33.50,0,324.02,398.86,151.4,144.2,0.685,160762.2,160762.2,4971,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954549,184750.00
07/03/2015 16:15,2,5.350,ACTIVE,217.35,367.90,59.975,1435954503,"274151322000085","174011321042388",28.01,43.60,0,332.43,380.22,151.6,144.4,0.575,443455.8,443455.8,6250,0,0,0,L,1151911521,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954550,184751.00
07/03/2015 16:15,2,5.293,ACTIVE,218.48,357.38,59.991,1435954503,"201051344000651","174011321042388",28.09,35.40,0,332.73,390.14,150.5,143.3,0.685,160128.4,160128.4,4958,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954551,184752.00
07/03/2015 16:15,2,5.213,ACTIVE,218.26,355.28,59.965,1435954503,"201051344000867","174011321042388",28.59,34.50,0,332.43,388.64,151.0,143.9,0.694,152536.0,152536.0,4973,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954552,184753.00
07/03/2015 16:15,1,5.143,ACTIVE,217.4,358.31,60.03,1435954503,"040051121000095","174011321042388",22.94,33,0.517,318.22,366.46,117.4,111.8,0.526,35820.8,35847.8,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954553,184754.00
07/03/2015 16:15,2,5.164,ACTIVE,217.35,354.07,60.007,1435954503,"201051344001230","174011321042388",28.63,36.50,0,330.63,389.54,149.7,142.5,0.703,163643.2,163643.2,4974,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954554,184755.00
07/03/2015 16:15,2,5.137,ACTIVE,219.16,358.88,59.959,1435954503,"201051344000576","174011321042388",28.92,32.60,0,330.63,397.05,150.5,143.4,0.689,160027.4,160027.4,4976,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954555,184756.00
07/03/2015 16:15,2,5.197,ACTIVE,219.16,357.98,59.991,1435954503,"201051344000579","174011321042388",28.67,36.00,0,333.63,393.75,151.0,143.8,0.712,166412.2,166412.2,4962,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435954556,184757.00
07/03/2015 16:30,2,4.934,ACTIVE,216.90,355.28,59.949,1435955404,"201051344000955","174011321042388",28.51,37.50,0,331.83,388.34,142.4,135.5,0.676,165606.0,165606.0,4962,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955405,184758.00
07/03/2015 16:30,1,5.020,ACTIVE,216.5,360.80,60.00,1435955404,"040051121000195","174011321042388",25.05,36,0.552,318.18,370.09,125.1,119.0,0.562,38538.800000024,38569.000000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955406,184759.00
07/03/2015 16:30,2,5.496,ACTIVE,216.67,354.37,59.959,1435955404,"274151322000095","174011321042388",28.15,47.50,0,331.53,382.93,156.7,149.3,0.588,464733.5,464733.5,5877,0,0,0,L,1151911521,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955407,184760.00
07/03/2015 16:30,2,5.029,ALERT,217.13,354.97,59.959,1435955404,"201051344000868","174011321042388",28.09,32.60,0,305.38,398.56,143.0,136.1,0.654,151933.2,151933.2,4970,0,0,0,L,1122011218,0,123.81,125.85,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955409,184761.00
07/03/2015 16:30,2,4.949,ACTIVE,218.93,355.88,60.002,1435955404,"201051344000853","174011321042388",28.67,33.50,0,337.54,394.65,143.5,136.6,0.676,158201.9,158201.9,4971,0,0,0,L,1122011218,0,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955410,184762.00
07/03/2015 16:30,2,4.916,ACTIVE,218.03,354.67,59.949,1435955404,"201051344000582","174011321042388",28.25,35.80,0,332.43,391.64,140.7,133.9,0.650,158463.0,158463.0,4958,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955410,184763.00
07/03/2015 16:30,1,4.894,ACTIVE,217.4,362.85,60.03,1435955404,"040051121000097","174011321042388",25.31,36,0.547,318.61,370.46,123.3,118.4,0.555,36644.600000024,36675.100000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955412,184764.00
07/03/2015 16:30,2,4.732,ACTIVE,218.03,354.37,59.949,1435955404,"201051344000469","174011321042388",28.55,31.30,0,333.33,394.35,136.7,130.0,0.658,153465.3,153465.3,4963,0,0,0,L,1122011218,0,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955413,184765.00
07/03/2015 16:30,2,4.439,ACTIVE,217.80,354.67,59.965,1435955404,"201051344000988","174011321042388",28.55,34.00,0,333.03,394.65,128.3,121.9,0.592,153073.8,153073.8,4963,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955414,184766.00
07/03/2015 16:30,2,4.516,ACTIVE,217.80,353.47,59.954,1435955404,"201051344001158","174011321042388",28.05,34.80,0,333.63,393.45,128.4,122.0,0.610,159167.3,159167.3,4961,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955415,184767.00
07/03/2015 16:30,2,4.672,ACTIVE,217.13,353.47,59.949,1435955404,"201051344001025","174011321042388",28.27,37.30,0,332.43,391.04,133.8,127.2,0.619,162586.2,162586.2,4956,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955416,184768.00
07/03/2015 16:30,1,3.559,ACTIVE,217.3,325.32,60.00,1435955404,"033051125000118","174011321042388",38.29,36,0.601,315.75,375.37,135.6,130.0,0.604,40759.6,40793.700000024,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955417,184769.00
07/03/2015 16:30,2,4.857,ACTIVE,218.03,354.97,59.938,1435955404,"201051344000569","174011321042388",28.61,34.30,0,332.73,390.44,140.7,133.9,0.654,166107.7,166107.7,4969,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955418,184770.00
07/03/2015 16:30,2,3.398,ACTIVE,216.90,411.18,59.944,1435955404,"274151322000094","174011321042388",38.01,45.80,0,383.53,446.05,131.2,124.7,0.504,350236.0,350236.0,6341,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955419,184771.00
07/03/2015 16:30,1,4.921,ACTIVE,217.6,356.95,60.03,1435955404,"040051121000068","174011321042388",22.92,35,0.497,318.64,367.05,112.2,107.7,0.506,35277.2,35304.9,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955420,184772.00
07/03/2015 16:30,2,4.994,ACTIVE,218.48,354.37,59.959,1435955404,"201051344000458","174011321042388",28.25,35.00,0,333.93,390.44,142.9,136.0,0.681,161909.7,161909.7,4964,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955421,184773.00
07/03/2015 16:30,2,5.084,ACTIVE,216.90,345.66,59.954,1435955404,"274151322000087","174011321042388",26.40,66.00,0,332.13,377.82,135.8,129.2,0.508,420910.7,420910.7,5847,0,0,0,L,1151911521,0,124.94,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955422,184774.00
07/03/2015 16:30,2,5.119,ACTIVE,216.67,356.78,59.965,1435955404,"274151322000052","174011321042388",27.71,49.00,0,332.43,379.62,143.5,136.6,0.548,449980.8,449980.8,6248,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955423,184775.00
07/03/2015 16:30,2,4.979,ACTIVE,217.13,355.28,59.954,1435955404,"201051344001145","174011321042388",28.23,35.80,0,332.13,390.44,142.3,135.4,0.676,167066.2,167066.2,4972,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955424,184776.00
07/03/2015 16:30,2,5.023,ACTIVE,216.67,363.99,59.938,1435955404,"274151322000088","174011321042388",27.59,44.30,0,332.13,379.02,140.4,133.6,0.526,431110.5,431110.5,5860,0,0,0,L,1151911521,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955426,184777.00
07/03/2015 16:30,2,4.949,ACTIVE,217.58,354.97,59.938,1435955404,"201051344000438","174011321042388",28.05,37.50,0,333.03,389.54,140.6,133.8,0.658,166244.9,166244.9,4957,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955427,184778.00
07/03/2015 16:30,2,5.008,ACTIVE,217.58,354.07,59.938,1435955404,"201051344001135","174011321042388",27.95,35.80,0,332.43,389.54,141.8,135.0,0.658,157572.9,157572.9,4948,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955428,184779.00
07/03/2015 16:30,2,4.900,ACTIVE,217.35,355.58,59.965,1435955404,"201051344000417","174011321042388",28.11,38.40,0,332.43,388.34,139.6,132.8,0.667,161933.3,161933.3,4957,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955429,184780.00
07/03/2015 16:30,2,5.016,ACTIVE,216.90,354.37,59.970,1435955404,"201051344000594","174011321042388",28.35,39.00,0,331.23,390.14,144.0,137.0,0.672,162287.6,162287.6,4957,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955430,184781.00
07/03/2015 16:30,2,5.191,ACTIVE,216.45,363.69,59.970,1435955404,"274151322000083","174011321042388",27.69,48.00,0,331.83,379.92,145.6,138.6,0.579,446157.7,446157.7,6266,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955430,184782.00
07/03/2015 16:30,2,5.141,ACTIVE,218.03,356.78,59.970,1435955404,"201051344000585","174011321042388",28.35,35.60,0,332.73,390.44,147.6,140.5,0.685,161293.4,161293.4,4957,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955431,184783.00
07/03/2015 16:30,2,5.123,ACTIVE,217.13,350.77,59.986,1435955404,"274151322000054","174011321042388",27.71,44.80,0,331.83,380.22,143.7,136.8,0.552,441266.3,441266.3,5848,0,0,0,L,1151911521,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955432,184784.00
07/03/2015 16:30,2,4.988,ACTIVE,217.80,353.47,59.986,1435955404,"201051344001203","174011321042388",28.49,37.00,0,333.03,390.44,144.0,137.0,0.676,162454.0,162454.0,4961,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955433,184785.00
07/03/2015 16:30,2,5.020,ACTIVE,216.90,353.47,59.991,1435955404,"201051344000646","174011321042388",28.03,36.00,0,331.83,389.24,142.4,135.6,0.667,159717.2,159717.2,4952,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955434,184786.00
07/03/2015 16:30,2,3.414,ACTIVE,217.58,412.68,59.981,1435955404,"274151322000068","174011321042388",38.47,47.00,0,387.14,446.05,133.4,126.8,0.495,349300.4,349300.4,5950,0,0,0,L,1151911521,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955435,184787.00
07/03/2015 16:30,2,5.355,ACTIVE,217.58,358.58,59.975,1435955404,"274151322000076","174011321042388",28.37,48.00,0,333.03,384.43,153.8,146.5,0.597,470519.1,470519.1,6250,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955436,184788.00
07/03/2015 16:30,1,3.099,ACTIVE,217.0,358.07,60.00,1435955404,"033051125000132","174011321042388",34.03,35,0.458,318.76,364.27,104.9,99.2,0.475,30646.000000024,30671.600000024,665,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955438,184789.00
07/03/2015 16:30,1,3.603,ACTIVE,217.4,350.92,60.03,1435955404,"033051125000150","174011321042388",38.37,35,0.614,315.74,374.68,137.5,132.9,0.621,40803.800000012,40837.900000012,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955439,184790.00
07/03/2015 16:30,2,4.967,ACTIVE,216.90,354.67,59.981,1435955404,"201051344000890","174011321042388",28.29,39.00,0,332.73,389.54,142.4,135.5,0.667,163967.3,163967.3,4960,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955440,184791.00
07/03/2015 16:30,2,4.973,ACTIVE,218.03,354.67,59.959,1435955404,"201051344000900","174011321042388",28.86,32.60,0,332.43,390.14,145.4,138.4,0.667,164236.4,164236.4,4972,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955441,184792.00
07/03/2015 16:30,2,4.994,ACTIVE,217.80,355.58,59.996,1435955404,"201051344000633","174011321042388",28.33,36.30,0,331.83,390.44,143.3,136.4,0.672,153890.6,153890.6,4971,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955442,184793.00
07/03/2015 16:30,1,4.947,ACTIVE,217.3,364.15,60.00,1435955404,"040051121000185","174011321042388",24.92,36,0.542,318.57,369.84,122.6,117.5,0.550,36072.899999999,36102.799999999,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955443,184794.00
07/03/2015 16:30,2,4.988,ACTIVE,218.48,355.58,59.981,1435955404,"201051344000983","174011321042388",28.86,33.50,0,333.03,390.74,145.7,138.7,0.689,161194.8,161194.8,4972,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955444,184795.00
07/03/2015 16:30,2,5.037,ACTIVE,217.80,354.67,59.965,1435955404,"201051344000917","174011321042388",28.33,36.30,0,331.23,389.54,144.6,137.6,0.685,164438.1,164438.1,4972,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955445,184796.00
07/03/2015 16:30,1,4.917,ACTIVE,216.4,358.54,60.03,1435955404,"040051121000116","174011321042388",25.28,33,0.548,318.02,370.28,123.7,117.9,0.558,36023.500000024,36053.300000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955446,184797.00
07/03/2015 16:30,1,3.145,ACTIVE,217.3,329.60,60.03,1435955404,"033051125000135","174011321042388",33.52,34,0.465,319.94,364.80,104.9,100.7,0.476,30502.30000001,30527.90000001,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955447,184798.00
07/03/2015 16:30,2,4.928,ACTIVE,218.26,354.97,59.944,1435955404,"201051344000648","174011321042388",28.61,33.50,0,333.63,392.55,142.6,135.7,0.676,160265.2,160265.2,4965,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955448,184799.00
07/03/2015 16:30,2,4.898,ACTIVE,217.80,355.28,59.970,1435955404,"201051344001093","174011321042388",28.61,36.00,0,332.73,389.24,141.9,135.1,0.645,162581.1,162581.1,4963,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955449,184800.00
07/03/2015 16:30,2,5.004,ACTIVE,218.26,355.58,59.986,1435955404,"201051344000645","174011321042388",28.49,33.80,0,333.93,390.14,144.4,137.5,0.658,160797.1,160797.1,4972,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955450,184801.00
07/03/2015 16:30,2,5.141,ACTIVE,216.67,357.08,59.996,1435955404,"274151322000085","174011321042388",27.99,43.80,0,332.43,379.62,145.6,138.6,0.552,443491.2,443491.2,6251,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955451,184802.00
07/03/2015 16:30,2,5.012,ACTIVE,217.80,354.97,59.970,1435955404,"201051344000651","174011321042388",28.29,35.80,0,332.73,390.14,143.6,136.7,0.654,160163.3,160163.3,4959,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955452,184803.00
07/03/2015 16:30,2,5.031,ACTIVE,217.58,353.47,59.975,1435955404,"201051344000867","174011321042388",28.25,35.00,0,331.83,388.94,144.0,137.1,0.663,152570.8,152570.8,4974,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955453,184804.00
07/03/2015 16:30,1,4.964,ACTIVE,216.9,338.81,60.00,1435955404,"040051121000095","174011321042388",22.78,34,0.497,318.88,366.03,112.5,107.4,0.504,35847.8,35875.1,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955454,184805.00
07/03/2015 16:30,2,4.988,ACTIVE,216.67,351.97,59.959,1435955404,"201051344001230","174011321042388",28.23,37.00,0,332.13,389.84,142.6,135.7,0.676,163677.8,163677.8,4975,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955455,184806.00
07/03/2015 16:30,2,4.920,ACTIVE,218.26,356.18,59.970,1435955404,"201051344000576","174011321042388",28.73,32.60,0,334.24,394.05,143.1,136.2,0.654,160062.1,160062.1,4977,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955456,184807.00
07/03/2015 16:30,2,5.023,ACTIVE,218.26,354.67,60.007,1435955404,"201051344000579","174011321042388",28.27,36.50,0,333.63,393.15,143.7,136.7,0.672,166447.1,166447.1,4963,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955457,184808.00
07/03/2015 16:30,2,4.957,ACTIVE,216.90,353.77,59.981,1435955404,"201051344000685","174011321042388",28.33,36.00,0,332.13,389.24,142.2,135.3,0.707,166139.8,166139.8,4974,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435955458,184809.00
07/03/2015 16:45,2,2.615,ACTIVE,212.83,361.59,59.991,1435956303,"201051344000955","174011321042388",28.98,35.20,0,318.30,397.05,76.8,72.2,0.654,165634.1,165634.1,4963,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956305,184810.00
07/03/2015 16:45,1,2.627,ACTIVE,214.4,406.88,60.00,1435956303,"040051121000195","174011321042388",25.11,35,0.317,298.99,450.75,65.6,49.3,0.369,38569.000000012,38593.000000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956306,184811.00
07/03/2015 16:45,2,2.893,ACTIVE,213.06,356.48,59.975,1435956303,"274151322000095","174011321042388",28.67,45.50,0,331.23,384.73,84.0,79.1,0.323,464764.5,464764.5,5878,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956307,184812.00
07/03/2015 16:45,2,2.684,ACTIVE,213.06,360.38,59.975,1435956303,"201051344000868","174011321042388",28.31,31.00,0,316.20,400.36,77.0,72.3,0.628,151961.6,151961.6,4972,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956308,184813.00
07/03/2015 16:45,2,2.645,ACTIVE,214.41,361.29,59.991,1435956303,"201051344000853","174011321042388",28.78,32.00,0,318.00,398.86,77.1,72.5,0.658,158230.3,158230.3,4972,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956309,184814.00
07/03/2015 16:45,2,2.609,ACTIVE,213.96,360.08,59.996,1435956303,"201051344000582","174011321042388",28.49,33.80,0,317.40,398.56,75.3,70.7,0.605,158490.8,158490.8,4959,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956310,184815.00
07/03/2015 16:45,1,2.617,ACTIVE,214.7,319.27,60.00,1435956303,"040051121000097","174011321042388",25.53,35,0.300,302.79,451.98,66.4,62.8,0.323,36675.100000024,36699.600000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956311,184816.00
07/03/2015 16:45,2,2.678,ACTIVE,213.74,361.59,59.965,1435956303,"201051344000469","174011321042388",28.33,30.00,0,314.70,398.86,76.8,72.3,0.689,153493.8,153493.8,4964,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956312,184817.00
07/03/2015 16:45,2,2.648,ACTIVE,213.74,360.99,60.002,1435956303,"201051344000988","174011321042388",28.51,32.20,0,317.10,399.16,76.5,71.9,0.645,153102.1,153102.1,4964,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956313,184818.00
07/03/2015 16:45,2,2.678,ACTIVE,213.96,359.78,59.991,1435956303,"201051344001158","174011321042388",27.93,32.80,0,318.91,397.96,75.8,71.2,0.654,159195.2,159195.2,4962,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956314,184819.00
07/03/2015 16:45,2,2.660,ACTIVE,213.51,361.29,59.965,1435956303,"201051344001025","174011321042388",28.69,35.20,0,318.91,400.06,77.3,72.7,0.632,162614.8,162614.8,4957,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956315,184820.00
07/03/2015 16:45,1,1.936,ACTIVE,214.9,333.30,60.03,1435956303,"033051125000118","174011321042388",38.51,35,0.330,314.81,378.28,74.2,69.9,0.353,40793.700000024,40821.299999988,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956316,184821.00
07/03/2015 16:45,2,2.627,ACTIVE,213.74,361.89,59.944,1435956303,"201051344000569","174011321042388",28.63,32.20,0,316.80,399.76,76.1,71.6,0.650,166135.8,166135.8,4970,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956317,184822.00
07/03/2015 16:45,2,1.848,ACTIVE,213.51,409.38,59.949,1435956303,"274151322000094","174011321042388",37.37,42.00,0,383.23,447.55,70.1,65.7,0.491,350262.0,350262.0,6342,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956318,184823.00
07/03/2015 16:45,1,2.630,ACTIVE,214.9,440.83,60.00,1435956303,"040051121000068","174011321042388",23.36,34,0.295,302.02,451.52,61.1,45.6,0.119,35304.9,35326.9,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956319,184824.00
07/03/2015 16:45,2,2.633,ACTIVE,213.96,360.69,59.938,1435956303,"201051344000458","174011321042388",28.51,32.80,0,316.80,398.56,76.0,71.5,0.658,161937.9,161937.9,4965,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956320,184825.00
07/03/2015 16:45,2,2.668,ACTIVE,213.96,356.18,59.954,1435956303,"274151322000087","174011321042388",27.12,62.50,0,327.92,384.43,73.3,68.9,0.504,420937.7,420937.7,5848,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956321,184826.00
07/03/2015 16:45,2,2.729,ACTIVE,213.96,353.17,59.986,1435956303,"274151322000052","174011321042388",27.85,45.00,0,326.72,386.23,77.0,72.4,0.521,450009.3,450009.3,6249,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956322,184827.00
07/03/2015 16:45,2,2.617,ACTIVE,213.29,359.78,59.970,1435956303,"201051344001145","174011321042388",28.55,34.00,0,318.91,397.96,75.6,71.1,0.623,167094.3,167094.3,4973,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956323,184828.00
07/03/2015 16:45,2,2.596,ACTIVE,213.06,359.48,59.949,1435956303,"201051344000685","174011321042388",28.37,34.80,0,316.80,397.05,74.6,70.1,0.663,166166.3,166166.3,4975,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956324,184829.00
07/03/2015 16:45,2,2.676,ACTIVE,213.29,363.69,59.965,1435956303,"274151322000088","174011321042388",27.65,41.00,0,328.22,385.93,74.8,70.3,0.513,431138.3,431138.3,5861,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956325,184830.00
07/03/2015 16:45,2,2.590,ACTIVE,213.29,359.18,59.965,1435956303,"201051344000438","174011321042388",28.49,35.60,0,317.10,397.05,74.7,70.2,0.623,166272.5,166272.5,4958,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956326,184831.00
07/03/2015 16:45,2,2.596,ACTIVE,213.06,359.78,59.975,1435956303,"201051344001135","174011321042388",28.78,33.80,0,317.10,398.26,75.6,71.1,0.636,157600.7,157600.7,4949,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956327,184832.00
07/03/2015 16:45,2,2.580,ACTIVE,213.29,361.29,59.986,1435956303,"201051344000417","174011321042388",28.39,36.80,0,317.10,397.35,74.2,69.7,0.632,161960.6,161960.6,4958,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956328,184833.00
07/03/2015 16:45,2,2.645,ACTIVE,212.83,360.69,59.986,1435956303,"201051344000594","174011321042388",28.29,37.30,0,316.50,398.26,75.8,71.2,0.650,162315.6,162315.6,4958,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956329,184834.00
07/03/2015 16:45,2,2.732,ACTIVE,212.83,351.07,59.975,1435956303,"274151322000083","174011321042388",27.77,44.80,0,328.22,385.93,76.8,72.2,0.557,446186.2,446186.2,6267,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956329,184835.00
07/03/2015 16:45,2,2.703,ACTIVE,213.51,350.17,59.981,1435956303,"201051344000585","174011321042388",28.39,33.80,0,317.40,398.56,77.7,73.1,0.354,161322.2,161322.2,4958,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956330,184836.00
07/03/2015 16:45,2,2.701,ACTIVE,214.19,367.30,59.981,1435956303,"274151322000054","174011321042388",27.83,41.30,0,328.82,387.14,76.1,71.5,0.473,441294.4,441294.4,5849,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956331,184837.00
07/03/2015 16:45,2,2.637,ACTIVE,213.51,362.49,59.970,1435956303,"201051344001203","174011321042388",28.49,35.40,0,317.10,400.66,76.1,71.6,0.650,162482.0,162482.0,4962,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956332,184838.00
07/03/2015 16:45,2,2.641,ACTIVE,212.83,360.69,59.981,1435956303,"201051344000646","174011321042388",28.03,34.30,0,318.30,397.05,75.0,70.4,0.628,159745.0,159745.0,4953,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956333,184839.00
07/03/2015 16:45,2,1.832,ACTIVE,214.19,404.57,59.959,1435956303,"274151322000068","174011321042388",37.53,43.40,0,387.14,449.65,69.5,65.2,0.442,349326.2,349326.2,5951,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956334,184840.00
07/03/2015 16:45,2,2.822,ACTIVE,213.96,345.96,59.959,1435956303,"274151322000076","174011321042388",28.71,46.00,0,332.73,384.43,82.0,77.3,0.323,470549.4,470549.4,6251,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956335,184841.00
07/03/2015 16:45,1,1.680,ACTIVE,214.7,350.44,60.00,1435956303,"033051125000132","174011321042388",31.23,34,0.330,301.26,448.10,52.2,49.9,0.396,30671.600000024,30691.400000024,667,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956336,184842.00
07/03/2015 16:45,1,1.892,ACTIVE,215.3,347.48,60.00,1435956303,"033051125000150","174011321042388",38.63,34,0.328,316.25,377.41,72.7,69.6,0.347,40837.900000012,40865.100000012,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956337,184843.00
07/03/2015 16:45,2,2.631,ACTIVE,213.06,358.88,59.986,1435956303,"201051344000890","174011321042388",28.43,37.00,0,318.30,397.05,75.8,71.2,0.628,163994.9,163994.9,4961,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956338,184844.00
07/03/2015 16:45,2,2.621,ALERT,213.51,362.79,59.991,1435956303,"201051344000900","174011321042388",28.77,31.00,0,302.68,398.56,76.4,71.8,0.623,164264.3,164264.3,4973,0,0,0,L,1122011218,0,122.91,123.36,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956340,184845.00
07/03/2015 16:45,2,2.625,ACTIVE,213.51,361.29,59.981,1435956303,"201051344000633","174011321042388",28.61,34.30,0,317.40,398.26,76.1,71.6,0.663,153918.2,153918.2,4972,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956341,184846.00
