ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 16:45,1,2.555,ACTIVE,215.1,338.76,60.03,1435956303,"040051121000185","174011321042388",25.11,35,0.370,301.88,450.41,63.8,63.1,0.409,36102.799999999,36126.299999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956342,184847.00
07/03/2015 16:45,2,2.816,ACTIVE,213.96,357.98,59.970,1435956303,"201051344000983","174011321042388",28.55,32.00,0,319.81,399.46,81.5,76.7,0.393,161222.8,161222.8,4973,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956343,184848.00
07/03/2015 16:45,2,2.838,ACTIVE,214.19,349.56,59.954,1435956303,"201051344000917","174011321042388",28.35,34.50,0,318.30,397.96,81.5,76.8,0.389,164465.8,164465.8,4973,0,0,0,L,1122011218,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956344,184849.00
07/03/2015 16:45,1,3.012,ACTIVE,214.1,358.96,60.00,1435956303,"040051121000116","174011321042388",19.00,33,0.336,297.26,450.68,56.9,51.8,0.211,36053.300000024,36076.400000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956345,184850.00
07/03/2015 16:45,1,1.849,ACTIVE,214.6,362.63,60.00,1435956303,"033051125000135","174011321042388",29.25,34,0.334,302.93,448.20,53.8,60.4,0.192,30527.90000001,30547.50000001,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956347,184851.00
07/03/2015 16:45,2,2.676,ACTIVE,214.41,344.76,59.970,1435956303,"201051344000648","174011321042388",28.51,31.80,0,316.20,399.76,77.3,72.7,0.636,160292.5,160292.5,4966,0,0,0,L,1122011218,0,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956348,184852.00
07/03/2015 16:45,2,2.615,ACTIVE,213.51,356.18,59.965,1435956303,"201051344001093","174011321042388",28.78,34.00,0,318.91,398.26,76.3,71.7,0.658,162608.4,162608.4,4964,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956349,184853.00
07/03/2015 16:45,2,2.662,ACTIVE,213.96,360.69,59.975,1435956303,"201051344000645","174011321042388",28.29,32.20,0,318.30,406.97,76.3,71.7,0.645,160824.7,160824.7,4973,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956350,184854.00
07/03/2015 16:45,2,2.689,ACTIVE,214.19,363.99,59.959,1435956303,"274151322000085","174011321042388",28.37,41.30,0,329.43,386.53,77.3,72.7,0.482,443519.2,443519.2,6252,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956350,184855.00
07/03/2015 16:45,2,2.650,ACTIVE,213.74,361.59,59.954,1435956303,"201051344000651","174011321042388",28.41,34.00,0,318.61,399.16,76.3,71.7,0.628,160190.7,160190.7,4960,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956351,184856.00
07/03/2015 16:45,2,2.707,ACTIVE,213.74,360.08,59.954,1435956303,"201051344000867","174011321042388",28.61,33.00,0,317.40,396.15,78.4,73.8,0.650,152598.4,152598.4,4975,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956352,184857.00
07/03/2015 16:45,1,2.889,ACTIVE,215.0,329.66,60.03,1435956303,"040051121000095","174011321042388",19.35,33,0.347,298.79,447.92,55.6,53.8,0.371,35875.1,35896.3,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956353,184858.00
07/03/2015 16:45,2,2.654,ACTIVE,213.29,360.38,59.954,1435956303,"201051344001230","174011321042388",28.82,35.20,0,316.80,394.95,77.5,72.9,0.658,163705.1,163705.1,4976,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956354,184859.00
07/03/2015 16:45,2,2.596,ALERT,214.19,362.49,59.970,1435956303,"201051344000576","174011321042388",28.71,31.00,0,302.68,398.56,75.5,70.9,0.650,160089.4,160089.4,4978,0,0,0,L,1122011218,0,123.14,123.36,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956356,184860.00
07/03/2015 16:45,2,2.650,ACTIVE,213.74,359.78,59.970,1435956303,"201051344000579","174011321042388",28.27,34.50,0,316.20,398.86,75.8,71.3,0.650,166474.8,166474.8,4964,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435956357,184861.00
07/03/2015 17:00,2,1.797,ACTIVE,211.93,350.77,59.959,1435957203,"201051344000955","174011321042388",28.88,32.20,0,320.41,394.35,52.6,48.8,0.446,165648.0,165648.0,4964,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957204,184862.00
07/03/2015 17:00,1,1.742,ACTIVE,214.0,361.89,60.00,1435957203,"040051121000195","174011321042388",24.96,33,0.262,299.02,450.58,43.2,33.7,0.296,38593.000000012,38604.000000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957206,184863.00
07/03/2015 17:00,2,1.945,ACTIVE,212.38,348.06,59.986,1435957203,"274151322000095","174011321042388",28.59,39.00,0,329.73,385.03,56.3,52.4,0.389,464779.5,464779.5,5879,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957207,184864.00
07/03/2015 17:00,2,1.826,ACTIVE,212.16,352.57,59.991,1435957203,"201051344000868","174011321042388",28.45,28.50,0,318.61,395.85,52.6,48.9,0.420,151975.6,151975.6,4973,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957207,184865.00
07/03/2015 17:00,2,1.807,ACTIVE,213.29,352.87,59.986,1435957203,"201051344000853","174011321042388",28.80,29.00,0,320.71,398.56,52.8,49.0,0.438,158244.2,158244.2,4973,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957208,184866.00
07/03/2015 17:00,2,1.777,ACTIVE,212.83,352.57,59.981,1435957203,"201051344000582","174011321042388",28.63,31.30,0,317.70,399.16,51.6,47.9,0.446,158504.4,158504.4,4960,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957209,184867.00
07/03/2015 17:00,1,1.740,ACTIVE,214.3,416.46,60.00,1435957203,"040051121000097","174011321042388",25.95,32,0.276,302.57,451.79,44.9,36.8,0.093,36699.600000024,36711.400000036,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957211,184868.00
07/03/2015 17:00,2,1.814,ACTIVE,212.61,353.47,59.986,1435957203,"201051344000469","174011321042388",28.77,27.50,0,318.91,398.56,52.9,49.1,0.446,153507.7,153507.7,4965,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957211,184869.00
07/03/2015 17:00,2,1.828,ACTIVE,212.38,354.37,59.959,1435957203,"201051344000988","174011321042388",28.35,29.50,0,318.30,398.26,52.5,48.8,0.446,153116.0,153116.0,4965,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957212,184870.00
07/03/2015 17:00,2,1.812,ACTIVE,212.61,351.97,59.949,1435957203,"201051344001158","174011321042388",28.45,30.30,0,319.51,397.05,52.2,48.5,0.433,159209.0,159209.0,4963,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957213,184871.00
07/03/2015 17:00,2,1.836,ACTIVE,212.38,351.67,59.991,1435957203,"201051344001025","174011321042388",28.57,32.20,0,319.51,397.96,53.2,49.5,0.451,162628.8,162628.8,4958,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957214,184872.00
07/03/2015 17:00,1,1.313,ACTIVE,213.5,368.21,60.00,1435957203,"033051125000118","174011321042388",38.85,33,0.324,300.32,450.15,50.7,52.6,0.326,40821.299999988,40834.1,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957215,184873.00
07/03/2015 17:00,2,1.811,ACTIVE,212.38,352.27,59.981,1435957203,"201051344000569","174011321042388",28.65,29.50,0,318.91,398.56,52.5,48.8,0.446,166149.7,166149.7,4971,0,0,0,L,1122011218,0,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957216,184874.00
07/03/2015 17:00,2,1.266,ACTIVE,213.06,403.07,59.949,1435957203,"274151322000094","174011321042388",37.03,38.60,0,336.04,438.53,47.5,43.9,0.327,350274.5,350274.5,6343,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957217,184875.00
07/03/2015 17:00,1,1.768,ACTIVE,214.1,413.03,60.00,1435957203,"040051121000068","174011321042388",23.55,32,0.255,300.72,450.67,41.4,40.6,0.105,35326.9,35337.6,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957219,184876.00
07/03/2015 17:00,2,1.814,ACTIVE,212.61,351.67,59.954,1435957203,"201051344000458","174011321042388",28.63,30.30,0,318.30,398.26,52.6,48.9,0.446,161951.7,161951.7,4966,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957219,184877.00
07/03/2015 17:00,2,1.820,ACTIVE,212.83,346.26,59.970,1435957203,"274151322000087","174011321042388",27.69,58.30,0,327.62,383.53,51.1,47.4,0.345,420951.0,420951.0,5849,0,0,0,L,1151911521,0,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957220,184878.00
07/03/2015 17:00,2,1.842,ACTIVE,213.51,353.77,59.981,1435957203,"274151322000052","174011321042388",28.45,40.40,0,327.92,385.33,53.0,49.3,0.362,450023.3,450023.3,6250,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957221,184879.00
07/03/2015 17:00,2,1.818,ACTIVE,212.38,350.77,59.965,1435957203,"201051344001145","174011321042388",28.67,31.30,0,319.21,397.66,52.8,49.0,0.424,167108.1,167108.1,4974,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957222,184880.00
07/03/2015 17:00,2,1.771,ACTIVE,212.16,351.07,59.975,1435957203,"201051344000685","174011321042388",28.77,32.00,0,316.80,397.05,51.6,47.9,0.446,166179.8,166179.8,4976,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957223,184881.00
07/03/2015 17:00,2,1.809,ACTIVE,212.83,354.07,59.986,1435957203,"274151322000088","174011321042388",28.05,37.00,0,330.63,385.03,51.4,47.7,0.354,431151.8,431151.8,5862,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957224,184882.00
07/03/2015 17:00,2,1.783,ACTIVE,212.38,351.07,59.965,1435957203,"201051344000438","174011321042388",28.92,32.60,0,318.91,397.05,52.3,48.5,0.442,166286.2,166286.2,4959,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957225,184883.00
07/03/2015 17:00,2,1.816,ACTIVE,212.16,351.37,59.991,1435957203,"201051344001135","174011321042388",28.80,30.80,0,320.71,395.55,53.0,49.2,0.420,157614.6,157614.6,4950,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957226,184884.00
07/03/2015 17:00,2,1.789,ACTIVE,212.38,352.27,59.954,1435957203,"201051344000417","174011321042388",28.73,33.80,0,317.70,396.75,52.1,48.4,0.451,161974.2,161974.2,4959,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957227,184885.00
07/03/2015 17:00,2,1.855,ACTIVE,211.93,351.97,59.954,1435957203,"201051344000594","174011321042388",28.23,34.00,0,316.80,395.55,53.1,49.3,0.455,162329.5,162329.5,4959,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957228,184886.00
07/03/2015 17:00,2,1.861,ACTIVE,213.51,351.37,59.981,1435957203,"274151322000083","174011321042388",28.23,40.00,0,327.92,385.03,53.2,49.5,0.376,446200.1,446200.1,6268,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957230,184887.00
07/03/2015 17:00,2,1.867,ACTIVE,212.83,352.87,59.991,1435957203,"201051344000585","174011321042388",28.84,30.80,0,318.00,395.85,54.5,50.7,0.451,161336.4,161336.4,4959,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957230,184888.00
07/03/2015 17:00,2,1.842,ACTIVE,213.29,355.28,59.981,1435957203,"274151322000054","174011321042388",28.31,37.00,0,329.13,385.93,52.8,49.0,0.354,441308.2,441308.2,5850,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957231,184889.00
07/03/2015 17:00,2,1.844,ACTIVE,212.61,351.07,59.981,1435957203,"201051344001203","174011321042388",28.45,32.40,0,315.90,397.05,53.2,49.4,0.446,162495.8,162495.8,4963,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957232,184890.00
07/03/2015 17:00,2,1.814,ACTIVE,211.93,351.67,59.991,1435957203,"201051344000646","174011321042388",28.67,31.50,0,317.70,394.35,52.7,48.9,0.438,159758.7,159758.7,4954,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957233,184891.00
07/03/2015 17:00,2,1.266,ACTIVE,213.96,410.28,59.965,1435957203,"274151322000068","174011321042388",37.97,39.50,0,335.74,444.54,48.2,44.6,0.318,349338.7,349338.7,5952,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957234,184892.00
07/03/2015 17:00,2,1.959,ACTIVE,213.74,359.78,59.938,1435957203,"274151322000076","174011321042388",28.86,39.50,0,330.93,384.43,57.2,53.3,0.398,470564.3,470564.3,6252,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957235,184893.00
07/03/2015 17:00,1,1.162,ACTIVE,214.8,325.06,60.03,1435957203,"033051125000132","174011321042388",30.25,33,0.199,303.16,443.12,34.9,32.4,0.241,30691.400000024,30699.800000024,669,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957236,184894.00
07/03/2015 17:00,1,1.311,ACTIVE,214.1,421.05,60.00,1435957203,"033051125000150","174011321042388",38.90,32,0.327,303.31,452.36,50.7,40.2,0.148,40865.100000012,40877.800000012,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957238,184895.00
07/03/2015 17:00,2,1.859,ACTIVE,212.38,351.07,59.981,1435957203,"201051344000890","174011321042388",28.23,34.00,0,319.21,394.65,53.2,49.4,0.433,164008.7,164008.7,4962,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957238,184896.00
07/03/2015 17:00,2,1.814,ACTIVE,212.61,351.97,59.970,1435957203,"201051344000900","174011321042388",28.67,28.50,0,318.61,398.26,52.7,48.9,0.424,164278.0,164278.0,4975,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957240,184897.00
07/03/2015 17:00,2,1.832,ACTIVE,212.61,352.87,60.007,1435957203,"201051344000633","174011321042388",28.45,31.50,0,320.11,397.66,52.8,49.1,0.464,153931.9,153931.9,4973,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957240,184898.00
07/03/2015 17:00,1,1.798,ACTIVE,214.3,413.83,60.03,1435957203,"040051121000185","174011321042388",23.19,32,0.251,303.06,449.99,41.5,32.0,0.090,36126.299999999,36136.599999999,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957242,184899.00
07/03/2015 17:00,2,1.854,ACTIVE,212.83,352.87,59.975,1435957203,"201051344000983","174011321042388",28.71,29.50,0,319.51,395.85,53.9,50.1,0.455,161236.8,161236.8,4974,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957243,184900.00
07/03/2015 17:00,2,1.832,ACTIVE,212.38,351.97,59.965,1435957203,"201051344000917","174011321042388",28.59,31.80,0,318.91,396.75,53.1,49.3,0.455,164479.4,164479.4,4974,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957243,184901.00
07/03/2015 17:00,1,1.808,ACTIVE,213.6,369.02,60.00,1435957203,"040051121000116","174011321042388",25.56,31,0.296,297.18,448.16,46.0,46.7,0.236,36076.400000024,36087.400000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957245,184902.00
07/03/2015 17:00,1,1.136,ACTIVE,214.2,371.67,60.03,1435957203,"033051125000135","174011321042388",34.25,32,0.254,304.23,448.02,38.7,40.1,0.153,30547.50000001,30557.30000001,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957246,184903.00
07/03/2015 17:00,2,1.812,ACTIVE,213.06,352.27,59.959,1435957203,"201051344000648","174011321042388",28.63,29.30,0,314.70,399.76,52.6,48.9,0.424,160306.0,160306.0,4967,0,0,0,L,1122011218,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957247,184904.00
07/03/2015 17:00,2,1.809,ACTIVE,212.61,352.57,59.981,1435957203,"201051344001093","174011321042388",28.82,31.30,0,329.73,397.96,52.9,49.1,0.433,162621.9,162621.9,4965,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957248,184905.00
07/03/2015 17:00,2,1.832,ACTIVE,212.83,352.27,59.991,1435957203,"201051344000645","174011321042388",28.43,29.80,0,333.93,398.26,52.8,49.0,0.442,160838.2,160838.2,4974,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957249,184906.00
07/03/2015 17:00,2,1.877,ACTIVE,213.29,355.58,59.991,1435957203,"274151322000085","174011321042388",28.21,37.00,0,334.24,385.33,53.6,49.8,0.345,443532.9,443532.9,6253,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957250,184907.00
07/03/2015 17:00,2,1.809,ACTIVE,212.61,351.37,59.981,1435957203,"201051344000651","174011321042388",28.82,31.30,0,331.83,397.66,52.9,49.1,0.420,160204.2,160204.2,4961,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957251,184908.00
07/03/2015 17:00,2,1.848,ACTIVE,212.61,351.67,59.981,1435957203,"201051344000867","174011321042388",28.57,30.50,0,330.33,396.75,53.5,49.7,0.455,152612.1,152612.1,4976,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957251,184909.00
07/03/2015 17:00,1,1.824,ACTIVE,213.7,358.06,60.03,1435957203,"040051121000095","174011321042388",23.43,30,0.267,302.65,445.92,42.5,41.7,0.214,35896.3,35906.5,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957253,184910.00
07/03/2015 17:00,2,1.830,ACTIVE,211.93,351.07,59.981,1435957203,"201051344001230","174011321042388",28.65,32.40,0,328.52,393.15,53.1,49.3,0.446,163718.6,163718.6,4977,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957254,184911.00
07/03/2015 17:00,2,1.818,ACTIVE,212.61,353.47,59.991,1435957203,"201051344000576","174011321042388",28.61,28.80,0,331.53,397.96,52.7,48.9,0.433,160102.8,160102.8,4980,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957255,184912.00
07/03/2015 17:00,2,1.859,ACTIVE,212.61,352.57,59.991,1435957203,"201051344000579","174011321042388",28.84,32.00,0,331.53,395.55,54.3,50.5,0.438,166488.5,166488.5,4965,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435957255,184913.00
07/03/2015 17:15,2,4.244,ACTIVE,215.54,349.86,59.954,1435958103,"201051344000955","174011321042388",28.84,34.30,0,328.82,390.74,123.9,117.7,0.592,165672.8,165672.8,4965,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958104,184914.00
07/03/2015 17:15,1,4.397,ACTIVE,216.1,327.34,60.03,1435958103,"040051121000195","174011321042388",25.31,33,0.490,302.12,450.90,110.7,105.5,0.502,38604.000000012,38626.000000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958106,184915.00
07/03/2015 17:15,2,4.889,ACTIVE,215.54,359.18,59.965,1435958103,"274151322000095","174011321042388",28.41,42.50,0,331.83,383.83,140.6,133.7,0.544,464807.5,464807.5,5880,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958106,184916.00
07/03/2015 17:15,2,4.367,ACTIVE,216.22,350.77,59.991,1435958103,"201051344000868","174011321042388",28.63,30.30,0,329.13,394.65,126.6,120.3,0.583,152000.8,152000.8,4974,0,0,0,L,1122011218,0,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958107,184917.00
07/03/2015 17:15,2,4.324,ACTIVE,217.80,353.47,59.959,1435958103,"201051344000853","174011321042388",28.92,31.80,0,333.03,395.85,126.7,120.3,0.601,158269.5,158269.5,4974,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958108,184918.00
07/03/2015 17:15,2,4.305,ACTIVE,217.13,351.67,59.970,1435958103,"201051344000582","174011321042388",28.55,33.00,0,316.50,394.65,124.5,118.3,0.579,158529.3,158529.3,4961,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958109,184919.00
07/03/2015 17:15,1,4.377,ACTIVE,216.7,355.05,60.00,1435958103,"040051121000097","174011321042388",25.63,33,0.497,303.23,450.45,111.6,107.1,0.507,36711.400000036,36733.600000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958111,184920.00
07/03/2015 17:15,2,4.330,ACTIVE,217.35,354.07,59.996,1435958103,"201051344000469","174011321042388",28.90,29.30,0,330.33,395.25,126.8,120.5,0.610,153533.1,153533.1,4966,0,0,0,L,1122011218,0,123.59,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958111,184921.00
07/03/2015 17:15,2,4.402,ACTIVE,217.13,353.17,59.954,1435958103,"201051344000988","174011321042388",28.43,31.80,0,331.83,397.05,126.8,120.4,0.588,153141.3,153141.3,4966,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958112,184922.00
07/03/2015 17:15,2,4.359,ACTIVE,217.35,352.27,59.970,1435958103,"201051344001158","174011321042388",28.47,32.40,0,331.83,395.25,125.7,119.4,0.597,159234.1,159234.1,4964,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958113,184923.00
07/03/2015 17:15,2,4.451,ACTIVE,216.67,350.77,60.002,1435958103,"201051344001025","174011321042388",28.51,34.30,0,330.03,394.35,128.5,122.1,0.583,162654.6,162654.6,4959,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958114,184924.00
07/03/2015 17:15,1,3.229,ACTIVE,215.8,362.01,60.00,1435958103,"033051125000118","174011321042388",38.74,33,0.552,298.45,446.73,124.4,118.7,0.559,40834.1,40858.700000024,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958115,184925.00
07/03/2015 17:15,2,4.312,ACTIVE,217.13,353.47,59.986,1435958103,"201051344000569","174011321042388",28.77,32.20,0,330.33,394.35,125.6,119.3,0.579,166174.8,166174.8,4972,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958116,184926.00
07/03/2015 17:15,2,3.107,ACTIVE,216.00,405.77,59.965,1435958103,"274151322000094","174011321042388",37.57,41.50,0,389.24,459.57,118.6,112.6,0.468,350298.2,350298.2,6344,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958117,184927.00
07/03/2015 17:15,1,4.400,ACTIVE,216.4,358.60,60.00,1435958103,"040051121000068","174011321042388",23.36,32,0.453,301.83,450.54,102.2,97.8,0.468,35337.6,35358,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958118,184928.00
07/03/2015 17:15,2,4.359,ACTIVE,217.35,350.77,60.007,1435958103,"201051344000458","174011321042388",28.77,32.60,0,330.63,394.65,127.1,120.8,0.610,161977.1,161977.1,4967,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958119,184929.00
07/03/2015 17:15,2,4.564,ACTIVE,216.00,360.38,59.981,1435958103,"274151322000087","174011321042388",27.14,60.50,0,327.92,382.93,125.4,119.1,0.482,420976.2,420976.2,5850,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958120,184930.00
07/03/2015 17:15,2,4.545,ACTIVE,215.77,359.78,60.002,1435958103,"274151322000052","174011321042388",28.23,43.40,0,331.83,383.83,130.0,123.6,0.499,450049.4,450049.4,6251,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958121,184931.00
07/03/2015 17:15,2,4.367,ACTIVE,216.00,351.37,59.954,1435958103,"201051344001145","174011321042388",28.80,33.30,0,330.93,395.25,127.4,121.1,0.588,167133.7,167133.7,4975,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958122,184932.00
07/03/2015 17:15,2,4.336,ACTIVE,215.77,350.77,59.970,1435958103,"201051344000685","174011321042388",28.67,33.80,0,329.43,393.15,125.8,119.5,0.614,166205.1,166205.1,4977,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958123,184933.00
07/03/2015 17:15,2,4.469,ACTIVE,215.77,355.28,59.991,1435958103,"274151322000088","174011321042388",28.05,40.00,0,332.43,380.82,127.0,120.6,0.482,431177.4,431177.4,5863,0,0,0,L,1151911521,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958124,184934.00
07/03/2015 17:15,2,4.277,ACTIVE,216.45,350.77,59.944,1435958103,"201051344000438","174011321042388",28.84,34.30,0,330.03,394.65,124.8,118.6,0.588,166311.4,166311.4,4960,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958125,184935.00
07/03/2015 17:15,2,4.354,ACTIVE,216.45,351.07,59.996,1435958103,"201051344001135","174011321042388",28.55,32.80,0,329.73,394.05,125.9,119.6,0.579,157640.0,157640.0,4951,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958126,184936.00
07/03/2015 17:15,2,4.258,ACTIVE,216.22,351.67,59.965,1435958103,"201051344000417","174011321042388",28.71,35.60,0,317.70,394.05,123.8,117.6,0.583,161999.2,161999.2,4960,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958127,184937.00
07/03/2015 17:15,2,4.381,ACTIVE,216.00,350.77,59.959,1435958103,"201051344000594","174011321042388",28.73,36.00,0,328.82,391.64,127.5,121.1,0.592,162355.3,162355.3,4960,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958128,184938.00
07/03/2015 17:15,2,4.660,ACTIVE,215.54,348.06,59.996,1435958103,"274151322000083","174011321042388",27.97,43.20,0,332.13,385.03,131.9,125.4,0.521,446226.7,446226.7,6269,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958129,184939.00
07/03/2015 17:15,2,4.492,ACTIVE,216.67,352.57,59.949,1435958103,"201051344000585","174011321042388",28.78,32.80,0,329.43,396.45,130.9,124.4,0.605,161362.8,161362.8,4960,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958130,184940.00
07/03/2015 17:15,2,4.551,ACTIVE,216.00,352.57,59.975,1435958103,"274151322000054","174011321042388",27.99,40.20,0,332.43,382.93,129.0,122.6,0.491,441334.3,441334.3,5851,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958131,184941.00
07/03/2015 17:15,2,4.320,ACTIVE,216.67,351.37,60.018,1435958103,"201051344001203","174011321042388",28.90,34.50,0,329.73,394.05,126.5,120.2,0.601,162521.6,162521.6,4964,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958132,184942.00
07/03/2015 17:15,2,4.389,ACTIVE,215.77,351.07,59.975,1435958103,"201051344000646","174011321042388",28.29,33.30,0,328.82,394.35,125.8,119.4,0.597,159784.3,159784.3,4955,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958133,184943.00
07/03/2015 17:15,2,3.111,ACTIVE,216.90,410.28,59.991,1435958103,"274151322000068","174011321042388",37.69,43.20,0,389.84,451.76,118.9,112.8,0.446,349362.8,349362.8,5953,0,0,0,L,1151911521,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958134,184944.00
07/03/2015 17:15,2,4.809,ACTIVE,216.45,348.66,59.991,1435958103,"274151322000076","174011321042388",28.57,43.00,0,332.73,383.83,139.2,132.4,0.539,470592.7,470592.7,6253,0,0,0,L,1151911521,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958135,184945.00
07/03/2015 17:15,1,2.779,ACTIVE,216.4,346.09,60.03,1435958103,"033051125000132","174011321042388",34.24,32,0.413,300.41,447.08,94.7,88.9,0.434,30699.800000024,30718.300000024,671,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958136,184946.00
07/03/2015 17:15,1,3.193,ACTIVE,216.3,325.92,60.03,1435958103,"033051125000150","174011321042388",38.99,32,0.555,301.96,449.75,123.9,119.3,0.561,40877.800000012,40903.100000012,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958137,184947.00
07/03/2015 17:15,2,4.326,ACTIVE,215.77,349.56,59.996,1435958103,"201051344000890","174011321042388",28.67,35.80,0,329.13,394.95,125.6,119.3,0.583,164034.5,164034.5,4963,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958138,184948.00
07/03/2015 17:15,2,4.381,ACTIVE,216.90,351.07,59.996,1435958103,"201051344000900","174011321042388",28.63,30.80,0,329.13,395.55,127.0,120.6,0.601,164303.9,164303.9,4976,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958139,184949.00
07/03/2015 17:15,2,4.361,ACTIVE,216.45,350.77,59.996,1435958103,"201051344000633","174011321042388",28.53,33.00,0,331.23,395.25,126.1,119.8,0.597,153957.7,153957.7,4974,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958140,184950.00
07/03/2015 17:15,1,4.369,ACTIVE,216.3,338.12,60.03,1435958103,"040051121000185","174011321042388",25.25,32,0.487,301.72,448.40,109.7,104.8,0.500,36136.599999999,36158.799999999,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958141,184951.00
07/03/2015 17:15,2,4.393,ACTIVE,216.90,351.97,59.944,1435958103,"201051344000983","174011321042388",28.63,31.80,0,329.73,395.25,127.4,121.0,0.601,161262.9,161262.9,4975,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958142,184952.00
07/03/2015 17:15,2,4.305,ACTIVE,216.45,350.17,59.965,1435958103,"201051344000917","174011321042388",28.98,33.80,0,329.13,394.35,126.5,120.1,0.601,164505.4,164505.4,4975,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958143,184953.00
07/03/2015 17:15,1,4.383,ACTIVE,215.7,357.95,60.03,1435958103,"040051121000116","174011321042388",25.39,31,0.492,299.26,450.61,110.7,105.4,0.502,36087.400000024,36110.100000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958144,184954.00
07/03/2015 17:15,1,2.745,ACTIVE,216.2,332.64,60.03,1435958103,"033051125000135","174011321042388",34.09,32,0.412,301.82,447.73,93.1,88.7,0.425,30557.30000001,30576.30000001,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958146,184955.00
07/03/2015 17:15,2,4.301,ACTIVE,216.67,351.67,59.975,1435958103,"201051344000648","174011321042388",28.61,31.50,0,332.73,394.65,124.7,118.4,0.583,160331.7,160331.7,4968,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958147,184956.00
07/03/2015 17:15,2,4.225,ACTIVE,216.45,350.47,59.991,1435958103,"201051344001093","174011321042388",28.80,33.00,0,329.73,393.75,123.3,117.1,0.561,162647.4,162647.4,4966,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958147,184957.00
07/03/2015 17:15,2,4.357,ACTIVE,217.13,350.47,59.954,1435958103,"201051344000645","174011321042388",28.55,31.80,0,330.63,394.95,126.0,119.6,0.592,160864.2,160864.2,4975,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958148,184958.00
07/03/2015 17:15,2,4.525,ACTIVE,215.77,350.17,59.970,1435958103,"274151322000085","174011321042388",28.21,40.00,0,333.03,385.33,129.1,122.7,0.495,443559.6,443559.6,6254,0,0,0,L,1151911521,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958149,184959.00
07/03/2015 17:15,2,4.371,ACTIVE,216.67,350.47,59.991,1435958103,"201051344000651","174011321042388",28.39,32.60,0,329.73,395.25,125.7,119.4,0.579,160230.3,160230.3,4962,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958150,184960.00
07/03/2015 17:15,2,4.354,ACTIVE,216.45,349.86,60.007,1435958103,"201051344000867","174011321042388",28.55,32.40,0,329.73,392.85,125.9,119.6,0.583,152638.1,152638.1,4977,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958151,184961.00
07/03/2015 17:15,1,4.364,ALERT,216.7,348.58,60.03,1435958103,"040051121000095","174011321042388",23.17,31,0.445,297.81,448.37,100.6,95.8,0.456,35906.5,35927.2,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435958153,184962.00
07/03/2015 17:15,2,4.297,ACTIVE,215.54,349.26,60.028,1435958103,"201051344001230","174011321042388",28.69,34.30,0,329.13,391.94,124.8,118.5,0.592,163744.6,163744.6,4978,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958154,184963.00
07/03/2015 17:15,2,4.309,ACTIVE,217.13,354.07,59.996,1435958103,"201051344000576","174011321042388",28.65,31.00,0,332.73,394.95,125.0,118.7,0.561,160128.7,160128.7,4981,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958155,184964.00
07/03/2015 17:15,2,4.389,ACTIVE,217.13,352.27,59.970,1435958103,"201051344000579","174011321042388",28.49,34.50,0,332.43,395.85,126.6,120.3,0.583,166514.9,166514.9,4966,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435958156,184965.00
07/03/2015 17:30,2,3.592,ACTIVE,214.41,346.56,59.991,1435959003,"201051344000955","174011321042388",29.00,34.00,0,317.40,394.05,105.5,99.9,0.504,165697.9,165697.9,4966,0,0,0,L,1122011218,0,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959004,184966.00
07/03/2015 17:30,1,3.788,ACTIVE,215.0,322.32,60.03,1435959003,"040051121000195","174011321042388",25.21,33,0.421,301.47,450.47,95.0,90.0,0.440,38626.000000012,38648.000000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959006,184967.00
07/03/2015 17:30,2,4.193,ACTIVE,214.64,348.66,59.986,1435959003,"274151322000095","174011321042388",28.71,42.30,0,329.43,385.33,121.9,115.7,0.468,464836.1,464836.1,5881,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959006,184968.00
07/03/2015 17:30,2,3.633,ACTIVE,214.87,346.86,59.986,1435959003,"201051344000868","174011321042388",28.94,30.50,0,318.61,398.56,106.5,100.8,0.491,152026.3,152026.3,4975,0,0,0,L,1122011218,0,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959007,184969.00
07/03/2015 17:30,2,3.641,ACTIVE,216.22,348.36,60.028,1435959003,"201051344000853","174011321042388",28.96,31.50,0,321.31,398.86,106.8,101.1,0.504,158295.1,158295.1,4975,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959008,184970.00
07/03/2015 17:30,2,3.631,ACTIVE,215.54,347.76,59.975,1435959003,"201051344000582","174011321042388",28.59,33.00,0,316.80,397.05,105.2,99.6,0.495,158554.5,158554.5,4962,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959009,184971.00
07/03/2015 17:30,1,3.742,ACTIVE,215.9,336.49,60.00,1435959003,"040051121000097","174011321042388",25.65,33,0.425,302.54,451.53,95.5,91.5,0.443,36733.600000024,36756.199999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959010,184972.00
07/03/2015 17:30,2,3.633,ACTIVE,215.77,348.06,59.959,1435959003,"201051344000469","174011321042388",29.04,29.80,0,318.00,397.05,106.9,101.3,0.526,153558.7,153558.7,4967,0,0,0,L,1122011218,0,122.68,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959011,184973.00
07/03/2015 17:30,2,3.703,ACTIVE,215.77,349.86,59.986,1435959003,"201051344000988","174011321042388",28.51,32.00,0,316.80,398.56,106.8,101.2,0.499,153166.9,153166.9,4967,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959012,184974.00
07/03/2015 17:30,2,3.664,ACTIVE,215.77,348.36,59.954,1435959003,"201051344001158","174011321042388",28.55,32.20,0,318.30,397.96,106.0,100.4,0.504,159259.5,159259.5,4965,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959013,184975.00
07/03/2015 17:30,2,3.725,ACTIVE,215.09,347.16,59.986,1435959003,"201051344001025","174011321042388",28.77,34.50,0,318.30,395.85,108.4,102.7,0.495,162680.6,162680.6,4960,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959014,184976.00
07/03/2015 17:30,1,2.740,ACTIVE,214.8,341.17,60.03,1435959003,"033051125000118","174011321042388",38.93,33,0.473,300.19,448.54,106.1,101.1,0.486,40858.700000024,40883.999999976,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959015,184977.00
07/03/2015 17:30,2,3.619,ACTIVE,215.54,347.76,59.986,1435959003,"201051344000569","174011321042388",28.75,32.20,0,318.61,396.75,105.3,99.7,0.499,166200.2,166200.2,4973,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959016,184978.00
07/03/2015 17:30,2,2.574,ACTIVE,214.87,414.49,59.991,1435959003,"274151322000094","174011321042388",38.94,42.00,0,390.74,445.15,101.1,95.7,0.389,350322.1,350322.1,6345,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959018,184979.00
07/03/2015 17:30,1,3.734,ACTIVE,215.7,346.77,60.03,1435959003,"040051121000068","174011321042388",23.46,32,0.386,301.27,451.24,87.2,83.0,0.409,35358,35378.6,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959019,184980.00
07/03/2015 17:30,2,3.670,ACTIVE,215.54,347.16,59.996,1435959003,"201051344000458","174011321042388",28.59,32.40,0,318.61,398.86,106.2,100.6,0.513,162002.8,162002.8,4968,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959020,184981.00
07/03/2015 17:30,2,3.836,ACTIVE,214.64,350.47,59.965,1435959003,"274151322000087","174011321042388",27.41,59.50,0,327.32,382.33,106.6,100.9,0.402,421001.5,421001.5,5851,0,0,0,L,1151911521,0,124.04,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959021,184982.00
07/03/2015 17:30,2,3.891,ACTIVE,214.64,357.98,59.959,1435959003,"274151322000052","174011321042388",28.07,43.20,0,328.22,383.83,110.5,104.7,0.429,450075.5,450075.5,6252,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959022,184983.00
07/03/2015 17:30,2,3.686,ACTIVE,214.64,347.16,59.970,1435959003,"201051344001145","174011321042388",28.67,33.00,0,320.41,395.55,107.0,101.4,0.495,167159.4,167159.4,4976,0,0,0,L,1122011218,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959023,184984.00
07/03/2015 17:30,2,3.619,ACTIVE,214.64,347.16,59.981,1435959003,"201051344000685","174011321042388",28.77,34.00,0,314.10,393.45,105.5,99.9,0.517,166230.4,166230.4,4978,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959024,184985.00
07/03/2015 17:30,2,3.785,ACTIVE,214.41,349.26,59.975,1435959003,"274151322000088","174011321042388",28.11,39.80,0,329.73,383.53,107.8,102.1,0.407,431202.9,431202.9,5864,0,0,0,L,1151911521,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959025,184986.00
07/03/2015 17:30,2,3.627,ACTIVE,215.09,346.86,59.986,1435959003,"201051344000438","174011321042388",28.59,34.80,0,318.30,396.15,105.0,99.4,0.495,166336.6,166336.6,4961,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959026,184987.00
07/03/2015 17:30,2,3.650,ACTIVE,215.09,345.96,59.991,1435959003,"201051344001135","174011321042388",28.61,32.80,0,319.81,394.05,105.7,100.1,0.486,157665.4,157665.4,4952,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959027,184988.00
07/03/2015 17:30,2,3.639,ACTIVE,215.09,347.76,59.981,1435959003,"201051344000417","174011321042388",28.25,35.40,0,315.60,394.95,104.1,98.5,0.499,162024.2,162024.2,4961,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959027,184989.00
07/03/2015 17:30,2,3.658,ACTIVE,214.64,346.56,59.986,1435959003,"201051344000594","174011321042388",28.82,35.80,0,318.91,397.66,106.8,101.1,0.508,162380.9,162380.9,4961,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959028,184990.00
