ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 17:30,2,3.924,ACTIVE,214.64,351.97,59.959,1435959003,"274151322000083","174011321042388",28.35,43.40,0,330.03,383.53,112.5,106.7,0.451,446253.4,446253.4,6270,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959029,184991.00
07/03/2015 17:30,2,3.742,ACTIVE,215.54,348.06,59.954,1435959003,"201051344000585","174011321042388",29.12,32.80,0,321.31,397.35,110.4,104.6,0.517,161389.3,161389.3,4961,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959030,184992.00
07/03/2015 17:30,2,3.834,ACTIVE,214.87,351.67,59.944,1435959003,"274151322000054","174011321042388",28.27,40.40,0,329.13,384.43,109.6,103.9,0.424,441360.3,441360.3,5852,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959031,184993.00
07/03/2015 17:30,2,3.672,ACTIVE,215.54,346.86,59.970,1435959003,"201051344001203","174011321042388",28.53,34.80,0,318.00,395.85,106.2,100.5,0.508,162547.1,162547.1,4965,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959032,184994.00
07/03/2015 17:30,2,3.592,ACTIVE,214.64,347.16,59.938,1435959003,"201051344000646","174011321042388",29.04,33.00,0,316.50,394.65,105.7,100.1,0.508,159809.6,159809.6,4956,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959033,184995.00
07/03/2015 17:30,2,2.611,ACTIVE,216.00,412.98,59.959,1435959003,"274151322000068","174011321042388",38.53,43.40,0,385.03,446.95,102.6,97.1,0.389,349386.7,349386.7,5954,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959034,184996.00
07/03/2015 17:30,2,4.051,ACTIVE,215.54,358.88,59.970,1435959003,"274151322000076","174011321042388",28.94,42.80,0,330.63,385.03,118.7,112.6,0.451,470620.8,470620.8,6254,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959035,184997.00
07/03/2015 17:30,1,2.340,ACTIVE,215.6,322.25,60.03,1435959003,"033051125000132","174011321042388",34.50,32,0.350,302.35,447.26,80.3,75.3,0.374,30718.300000024,30737.100000024,673,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959036,184998.00
07/03/2015 17:30,1,2.732,ACTIVE,215.8,327.30,60.03,1435959003,"033051125000150","174011321042388",38.67,32,0.471,303.10,451.45,105.1,101.2,0.487,40903.100000012,40928.200000012,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959037,184999.00
07/03/2015 17:30,2,3.670,ACTIVE,214.64,346.56,59.970,1435959003,"201051344000890","174011321042388",28.47,35.60,0,319.51,393.75,105.8,100.2,0.491,164059.8,164059.8,4964,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959038,185000.00
07/03/2015 17:30,2,3.627,ACTIVE,215.77,348.36,59.970,1435959003,"201051344000900","174011321042388",29.02,30.80,0,319.21,397.05,106.7,101.1,0.499,164329.5,164329.5,4977,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959039,185001.00
07/03/2015 17:30,2,3.645,ACTIVE,215.32,348.66,59.965,1435959003,"201051344000633","174011321042388",28.69,33.30,0,318.61,398.26,105.8,100.2,0.504,153983.0,153983.0,4975,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959040,185002.00
07/03/2015 17:30,1,3.694,ACTIVE,215.5,332.61,60.00,1435959003,"040051121000185","174011321042388",25.26,32,0.410,301.39,450.14,92.8,88.4,0.428,36158.799999999,36180.799999999,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959041,185003.00
07/03/2015 17:30,2,3.639,ACTIVE,215.54,347.76,59.970,1435959003,"201051344000983","174011321042388",29.06,32.00,0,319.81,398.26,107.1,101.4,0.508,161288.6,161288.6,4976,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959042,185004.00
07/03/2015 17:30,2,3.666,ACTIVE,215.32,347.76,59.986,1435959003,"201051344000917","174011321042388",28.67,34.00,0,319.51,396.15,106.5,100.8,0.495,164530.9,164530.9,4976,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959043,185005.00
07/03/2015 17:30,1,3.704,ALERT,214.5,336.32,60.00,1435959003,"040051121000116","174011321042388",25.65,31,0.418,299.61,450.60,94.5,89.4,0.437,36110.100000024,36132.200000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435959045,185006.00
07/03/2015 17:30,1,2.292,ACTIVE,215.8,332.45,60.00,1435959003,"033051125000135","174011321042388",34.58,32,0.348,302.72,449.61,78.9,74.7,0.366,30576.30000001,30594.70000001,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959046,185007.00
07/03/2015 17:30,2,3.627,ACTIVE,215.54,347.46,59.965,1435959003,"201051344000648","174011321042388",28.41,31.50,0,316.80,397.66,104.4,98.9,0.499,160356.9,160356.9,4969,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959047,185008.00
07/03/2015 17:30,2,3.527,ACTIVE,215.32,347.16,59.975,1435959003,"201051344001093","174011321042388",28.88,33.30,0,317.40,394.65,103.2,97.7,0.473,162672.2,162672.2,4967,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959048,185009.00
07/03/2015 17:30,2,3.648,ACTIVE,215.77,347.46,59.986,1435959003,"201051344000645","174011321042388",28.59,32.00,0,319.51,398.86,105.7,100.0,0.482,160889.6,160889.6,4976,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959049,185010.00
07/03/2015 17:30,2,3.826,ACTIVE,215.09,343.55,59.970,1435959003,"274151322000085","174011321042388",28.37,40.00,0,330.33,384.13,109.9,104.1,0.420,443585.8,443585.8,6255,0,0,0,L,1151911521,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959050,185011.00
07/03/2015 17:30,2,3.645,ACTIVE,215.54,348.06,59.975,1435959003,"201051344000651","174011321042388",28.61,33.00,0,318.61,396.15,105.7,100.0,0.486,160255.6,160255.6,4963,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959051,185012.00
07/03/2015 17:30,2,3.586,ACTIVE,215.09,346.56,59.970,1435959003,"201051344000867","174011321042388",28.98,32.60,0,319.81,396.15,105.3,99.7,0.486,152663.5,152663.5,4978,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959052,185013.00
07/03/2015 17:30,1,3.687,ACTIVE,214.8,344.08,60.03,1435959003,"040051121000095","174011321042388",23.41,32,0.378,298.15,448.13,85.9,80.9,0.396,35927.2,35947.3,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959053,185014.00
07/03/2015 17:30,2,3.549,ACTIVE,214.41,346.26,59.996,1435959003,"201051344001230","174011321042388",29.06,34.30,0,315.90,392.25,104.5,98.9,0.499,163769.6,163769.6,4979,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959054,185015.00
07/03/2015 17:30,2,3.578,ACTIVE,216.00,348.96,60.002,1435959003,"201051344000576","174011321042388",28.78,31.00,0,317.70,397.96,104.3,98.7,0.486,160153.8,160153.8,4982,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959055,185016.00
07/03/2015 17:30,2,3.648,ACTIVE,215.77,348.06,59.991,1435959003,"201051344000579","174011321042388",28.77,34.00,0,318.00,397.66,106.2,100.6,0.513,166540.4,166540.4,4967,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959056,185017.00
07/03/2015 17:45,2,3.074,ACTIVE,214.19,344.45,59.986,1435959903,"201051344000955","174011321042388",29.06,34.50,0,328.82,370.30,90.5,85.5,0.429,165720.9,165720.9,4967,0,0,0,L,1122011218,0,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959904,185018.00
07/03/2015 17:45,1,3.242,ACTIVE,214.7,322.04,60.03,1435959903,"040051121000195","174011321042388",25.41,33,0.362,317.77,356.78,81.9,77.4,0.382,38648.000000012,38668.7,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959906,185019.00
07/03/2015 17:45,2,3.617,ACTIVE,214.64,345.66,59.975,1435959903,"274151322000095","174011321042388",28.98,41.80,0,333.03,370.00,106.1,100.5,0.398,464862.9,464862.9,5882,0,0,0,L,1151911521,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959906,185020.00
07/03/2015 17:45,2,3.186,ACTIVE,214.64,346.26,60.002,1435959903,"201051344000868","174011321042388",28.51,30.80,0,330.63,372.11,92.1,86.9,0.424,152049.7,152049.7,4976,0,0,0,L,1122011218,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959907,185021.00
07/03/2015 17:45,2,3.131,ACTIVE,216.00,348.36,59.965,1435959903,"201051344000853","174011321042388",29.12,31.80,0,333.63,375.71,92.3,87.2,0.429,158318.6,158318.6,4976,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959908,185022.00
07/03/2015 17:45,2,3.139,ACTIVE,215.32,346.56,59.996,1435959903,"201051344000582","174011321042388",28.61,33.30,0,330.03,373.61,91.1,86.0,0.433,158577.5,158577.5,4963,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959909,185023.00
07/03/2015 17:45,1,3.237,ACTIVE,215.3,326.63,60.03,1435959903,"040051121000097","174011321042388",25.95,33,0.369,318.35,357.33,83.6,79.3,0.391,36756.199999988,36777.300000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959910,185024.00
07/03/2015 17:45,2,3.168,ACTIVE,215.54,346.86,60.002,1435959903,"201051344000469","174011321042388",28.82,29.80,0,330.33,374.21,92.6,87.5,0.455,153582.2,153582.2,4968,0,0,0,L,1122011218,0,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959911,185025.00
07/03/2015 17:45,2,3.203,ACTIVE,215.32,348.06,59.986,1435959903,"201051344000988","174011321042388",28.57,32.00,0,332.13,375.11,92.7,87.5,0.429,153190.4,153190.4,4968,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959912,185026.00
07/03/2015 17:45,2,3.191,ACTIVE,215.54,346.86,59.986,1435959903,"201051344001158","174011321042388",28.43,32.20,0,332.73,373.91,92.0,86.8,0.438,159282.8,159282.8,4966,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959913,185027.00
07/03/2015 17:45,2,3.221,ACTIVE,215.09,345.36,59.970,1435959903,"201051344001025","174011321042388",28.98,34.30,0,332.13,372.71,94.5,89.3,0.429,162704.4,162704.4,4961,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959914,185028.00
07/03/2015 17:45,1,2.401,ACTIVE,215.2,340.61,60.03,1435959903,"033051125000118","174011321042388",38.91,33,0.413,315.78,360.13,92.9,88.5,0.429,40883.999999976,40907.299999988,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959915,185029.00
07/03/2015 17:45,2,3.127,ACTIVE,215.54,347.16,59.986,1435959903,"201051344000569","174011321042388",28.90,32.20,0,332.13,373.01,91.6,86.5,0.429,166223.3,166223.3,4974,0,0,0,L,1122011218,0,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959916,185030.00
07/03/2015 17:45,2,2.277,ACTIVE,214.87,411.18,59.996,1435959903,"274151322000094","174011321042388",38.49,42.50,0,395.25,438.23,89.1,84.1,0.345,350344.3,350344.3,6346,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959918,185031.00
07/03/2015 17:45,1,3.277,ACTIVE,215.9,340.22,60.03,1435959903,"040051121000068","174011321042388",23.60,32,0.338,317.50,354.24,77.0,72.6,0.365,35378.6,35397.7,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959919,185032.00
07/03/2015 17:45,2,3.197,ACTIVE,215.54,345.36,59.975,1435959903,"201051344000458","174011321042388",28.63,32.80,0,332.73,373.31,92.8,87.6,0.451,162026.2,162026.2,4969,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959920,185033.00
07/03/2015 17:45,2,3.373,ACTIVE,214.87,342.95,59.981,1435959903,"274151322000087","174011321042388",27.59,58.80,0,332.73,367.30,94.2,89.0,0.349,421025.0,421025.0,5852,0,0,0,L,1151911521,0,123.81,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959921,185034.00
07/03/2015 17:45,2,3.400,ACTIVE,214.87,352.27,60.007,1435959903,"274151322000052","174011321042388",28.35,43.00,0,333.03,367.90,97.6,92.3,0.376,450099.9,450099.9,6253,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959922,185035.00
07/03/2015 17:45,2,3.227,ACTIVE,214.87,346.26,59.975,1435959903,"201051344001145","174011321042388",28.59,33.00,0,330.33,373.01,93.5,88.3,0.438,167182.9,167182.9,4977,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959923,185036.00
07/03/2015 17:45,2,3.162,ACTIVE,214.64,346.26,59.981,1435959903,"201051344000685","174011321042388",28.69,34.00,0,329.43,371.21,92.0,86.8,0.455,166253.5,166253.5,4979,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959924,185037.00
07/03/2015 17:45,2,3.352,ACTIVE,214.87,347.76,59.996,1435959903,"274151322000088","174011321042388",27.99,39.80,0,332.73,367.60,95.0,89.7,0.358,431226.6,431226.6,5865,0,0,0,L,1151911521,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959924,185038.00
07/03/2015 17:45,2,3.150,ACTIVE,215.09,346.26,59.959,1435959903,"201051344000438","174011321042388",28.67,35.00,0,330.63,371.51,91.5,86.4,0.429,166359.6,166359.6,4962,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959925,185039.00
07/03/2015 17:45,2,3.158,ACTIVE,214.87,344.45,60.002,1435959903,"201051344001135","174011321042388",28.86,33.30,0,329.73,370.90,92.3,87.1,0.429,157688.6,157688.6,4953,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959926,185040.00
07/03/2015 17:45,2,3.146,ACTIVE,214.87,346.56,59.986,1435959903,"201051344000417","174011321042388",28.49,35.60,0,330.33,371.21,90.8,85.7,0.433,162047.0,162047.0,4962,0,0,0,L,1122011218,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959927,185041.00
07/03/2015 17:45,2,3.219,ACTIVE,214.41,345.96,60.007,1435959903,"201051344000594","174011321042388",28.65,35.60,0,327.62,371.51,93.4,88.2,0.433,162404.4,162404.4,4962,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959928,185042.00
07/03/2015 17:45,2,3.482,ACTIVE,214.41,345.06,59.959,1435959903,"274151322000083","174011321042388",28.33,43.00,0,332.73,368.50,99.9,94.5,0.393,446278.2,446278.2,6271,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959929,185043.00
07/03/2015 17:45,2,3.338,ACTIVE,215.32,347.76,59.996,1435959903,"201051344000585","174011321042388",28.73,33.00,0,332.43,374.81,97.0,91.7,0.442,161413.7,161413.7,4962,0,0,0,L,1122011218,0,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959930,185044.00
07/03/2015 17:45,2,3.418,ACTIVE,214.87,356.18,59.975,1435959903,"274151322000054","174011321042388",28.03,40.40,0,332.73,367.90,97.0,91.7,0.367,441384.5,441384.5,5853,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959931,185045.00
07/03/2015 17:45,2,3.178,ACTIVE,215.09,345.66,59.996,1435959903,"201051344001203","174011321042388",28.90,34.30,0,331.23,371.81,93.0,87.8,0.438,162570.4,162570.4,4966,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959932,185046.00
07/03/2015 17:45,2,3.176,ACTIVE,214.41,345.06,59.959,1435959903,"201051344000646","174011321042388",28.78,33.30,0,328.52,370.60,92.6,87.5,0.442,159832.8,159832.8,4957,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959933,185047.00
07/03/2015 17:45,2,2.291,ACTIVE,215.77,411.18,59.975,1435959903,"274151322000068","174011321042388",38.45,43.60,0,392.25,438.83,89.4,84.3,0.336,349408.9,349408.9,5955,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959934,185048.00
07/03/2015 17:45,2,3.629,ACTIVE,215.32,345.06,60.018,1435959903,"274151322000076","174011321042388",28.69,42.80,0,334.24,370.90,105.3,99.7,0.407,470647.0,470647.0,6255,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959935,185049.00
07/03/2015 17:45,1,2.084,ACTIVE,215.6,325.25,60.03,1435959903,"033051125000132","174011321042388",34.19,32,0.306,318.81,352.44,70.9,65.8,0.336,30737.100000024,30754.400000024,675,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959936,185050.00
07/03/2015 17:45,1,2.379,ACTIVE,215.8,328.49,60.03,1435959903,"033051125000150","174011321042388",39.33,32,0.414,316.91,360.09,93.1,88.9,0.434,40928.200000012,40951.500000012,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959937,185051.00
07/03/2015 17:45,2,3.180,ACTIVE,214.64,344.76,59.965,1435959903,"201051344000890","174011321042388",28.80,35.40,0,329.73,371.21,92.8,87.6,0.429,164083.0,164083.0,4965,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959938,185052.00
07/03/2015 17:45,2,3.184,ACTIVE,215.32,346.56,60.007,1435959903,"201051344000900","174011321042388",29.04,30.80,0,330.03,371.81,93.7,88.5,0.438,164352.9,164352.9,4978,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959939,185053.00
07/03/2015 17:45,2,3.188,ACTIVE,215.09,347.16,60.012,1435959903,"201051344000633","174011321042388",28.88,33.30,0,332.13,373.61,93.3,88.1,0.442,154006.3,154006.3,4976,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959940,185054.00
07/03/2015 17:45,1,3.240,ACTIVE,215.7,332.59,60.03,1435959903,"040051121000185","174011321042388",25.52,32,0.361,318.33,355.93,82.3,77.6,0.384,36180.799999999,36200.999999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959941,185055.00
07/03/2015 17:45,2,3.225,ACTIVE,215.54,346.56,59.965,1435959903,"201051344000983","174011321042388",29.04,31.80,0,331.53,373.31,94.8,89.6,0.451,161312.2,161312.2,4977,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959942,185056.00
07/03/2015 17:45,2,3.225,ACTIVE,215.32,346.26,59.991,1435959903,"201051344000917","174011321042388",28.80,34.00,0,330.63,371.81,94.1,88.9,0.446,164554.2,164554.2,4977,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959943,185057.00
07/03/2015 17:45,1,3.318,ACTIVE,215.6,323.30,60.03,1435959903,"040051121000116","174011321042388",25.71,31,0.372,317.39,357.77,84.9,79.8,0.393,36132.200000024,36152.900000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959945,185058.00
07/03/2015 17:45,1,2.075,ACTIVE,216.0,336.87,60.03,1435959903,"033051125000135","174011321042388",34.18,32,0.308,318.49,352.85,70.5,66.2,0.333,30594.70000001,30611.90000001,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959946,185059.00
07/03/2015 17:45,2,3.176,ACTIVE,215.77,347.16,59.986,1435959903,"201051344000648","174011321042388",28.80,31.00,0,332.73,373.61,92.6,87.5,0.438,160379.9,160379.9,4970,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959947,185060.00
07/03/2015 17:45,2,3.113,ACTIVE,215.54,346.86,59.991,1435959903,"201051344001093","174011321042388",28.92,33.50,0,332.13,372.41,91.2,86.1,0.415,162694.9,162694.9,4968,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959948,185061.00
07/03/2015 17:45,2,3.244,ACTIVE,215.77,346.86,59.975,1435959903,"201051344000645","174011321042388",28.47,32.00,0,331.83,373.31,93.5,88.3,0.433,160912.9,160912.9,4977,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959949,185062.00
07/03/2015 17:45,2,3.408,ACTIVE,215.32,351.37,59.965,1435959903,"274151322000085","174011321042388",28.65,40.20,0,333.63,367.90,98.8,93.4,0.376,443610.1,443610.1,6256,0,0,0,L,1151911521,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959950,185063.00
07/03/2015 17:45,2,3.217,ACTIVE,215.54,347.76,59.981,1435959903,"201051344000651","174011321042388",28.69,33.30,0,331.53,373.01,93.5,88.3,0.429,160278.8,160278.8,4964,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959951,185064.00
07/03/2015 17:45,2,3.219,ACTIVE,215.32,345.66,59.986,1435959903,"201051344000867","174011321042388",28.75,32.60,0,329.43,370.60,93.7,88.5,0.433,152686.8,152686.8,4979,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959952,185065.00
07/03/2015 17:45,1,3.329,ACTIVE,216.2,346.74,60.03,1435959903,"040051121000095","174011321042388",23.46,32,0.336,317.78,353.71,77.7,72.7,0.362,35947.3,35966,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959953,185066.00
07/03/2015 17:45,2,3.168,ACTIVE,214.64,345.66,59.959,1435959903,"201051344001230","174011321042388",29.00,34.30,0,328.52,370.30,93.2,88.0,0.442,163792.7,163792.7,4980,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959954,185067.00
07/03/2015 17:45,2,3.143,ACTIVE,216.00,348.06,59.991,1435959903,"201051344000576","174011321042388",29.16,31.00,0,333.33,374.81,92.9,87.7,0.424,160176.9,160176.9,4983,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959955,185068.00
07/03/2015 17:45,2,3.260,ACTIVE,215.77,347.76,59.996,1435959903,"201051344000579","174011321042388",28.84,34.00,0,333.03,374.21,95.2,89.9,0.446,166563.9,166563.9,4968,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435959956,185069.00
07/03/2015 18:00,2,2.729,ACTIVE,213.74,343.25,59.991,1435960803,"201051344000955","174011321042388",28.90,34.00,0,327.92,368.50,79.9,75.2,0.376,165742.5,165742.5,4968,0,0,0,L,1122011218,0,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960804,185070.00
07/03/2015 18:00,1,2.878,ACTIVE,215.0,347.80,60.03,1435960803,"040051121000195","174011321042388",25.40,32,0.320,316.69,355.12,72.7,68.5,0.344,38668.7,38688.300000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960805,185071.00
07/03/2015 18:00,2,3.254,ACTIVE,214.19,350.77,59.986,1435960803,"274151322000095","174011321042388",28.75,41.50,0,332.43,368.80,94.8,89.6,0.354,464888.3,464888.3,5883,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960806,185072.00
07/03/2015 18:00,2,2.799,ACTIVE,214.19,344.45,59.954,1435960803,"201051344000868","174011321042388",28.51,30.50,0,328.82,369.70,80.8,76.1,0.371,152071.5,152071.5,4977,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960807,185073.00
07/03/2015 18:00,2,2.764,ACTIVE,215.09,346.26,59.975,1435960803,"201051344000853","174011321042388",28.96,31.00,0,333.63,373.31,81.2,76.4,0.376,158340.4,158340.4,4977,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960808,185074.00
07/03/2015 18:00,2,2.734,ACTIVE,214.64,345.06,59.970,1435960803,"201051344000582","174011321042388",28.84,33.00,0,330.03,370.90,80.0,75.2,0.380,158599.1,158599.1,4964,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960809,185075.00
07/03/2015 18:00,1,2.897,ACTIVE,215.4,348.28,60.03,1435960803,"040051121000097","174011321042388",25.80,32,0.327,317.82,356.02,74.3,70.4,0.352,36777.300000012,36797.199999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960810,185076.00
07/03/2015 18:00,2,2.750,ACTIVE,214.64,345.36,60.002,1435960803,"201051344000469","174011321042388",29.22,29.50,0,329.43,372.41,81.5,76.7,0.402,153604.1,153604.1,4969,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960811,185077.00
07/03/2015 18:00,2,2.826,ACTIVE,214.87,346.26,59.996,1435960803,"201051344000988","174011321042388",28.45,31.80,0,331.53,373.91,81.4,76.7,0.389,153212.4,153212.4,4969,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960812,185078.00
07/03/2015 18:00,2,2.787,ACTIVE,214.87,345.06,59.996,1435960803,"201051344001158","174011321042388",28.61,32.00,0,331.53,370.90,80.8,76.0,0.384,159304.5,159304.5,4967,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960813,185079.00
07/03/2015 18:00,2,2.811,ACTIVE,214.19,343.85,59.991,1435960803,"201051344001025","174011321042388",29.16,34.00,0,329.13,371.21,83.0,78.2,0.380,162726.8,162726.8,4962,0,0,0,L,1122011218,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960814,185080.00
07/03/2015 18:00,1,2.124,ACTIVE,214.7,349.94,60.03,1435960803,"033051125000118","174011321042388",39.04,32,0.363,314.98,359.16,82.5,77.6,0.385,40907.299999988,40929.499999976,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960815,185081.00
07/03/2015 18:00,2,2.738,ACTIVE,214.64,344.15,60.012,1435960803,"201051344000569","174011321042388",28.84,31.80,0,330.93,371.51,80.1,75.4,0.376,166244.9,166244.9,4975,0,0,0,L,1122011218,0,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960816,185082.00
07/03/2015 18:00,2,2.014,ACTIVE,214.64,413.29,59.975,1435960803,"274151322000094","174011321042388",38.35,41.00,0,394.05,451.16,77.4,72.8,0.535,350365.3,350365.3,6347,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960817,185083.00
07/03/2015 18:00,1,2.898,ACTIVE,215.0,342.05,60.07,1435960803,"040051121000068","174011321042388",23.60,32,0.297,317.01,354.21,68.1,63.9,0.326,35397.7,35415.8,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960818,185084.00
07/03/2015 18:00,2,2.783,ACTIVE,214.87,344.15,59.996,1435960803,"201051344000458","174011321042388",28.73,32.40,0,330.93,370.00,81.0,76.3,0.398,162048.0,162048.0,4970,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960819,185085.00
07/03/2015 18:00,2,2.992,ACTIVE,214.64,348.66,59.991,1435960803,"274151322000087","174011321042388",27.55,57.70,0,332.13,366.40,83.5,78.6,0.309,421047.4,421047.4,5853,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960820,185086.00
07/03/2015 18:00,2,2.996,ACTIVE,214.64,344.76,60.002,1435960803,"274151322000052","174011321042388",28.39,43.00,0,332.43,367.00,86.3,81.3,0.327,450123.1,450123.1,6254,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960821,185087.00
07/03/2015 18:00,2,2.799,ACTIVE,214.41,344.76,59.981,1435960803,"201051344001145","174011321042388",28.84,32.60,0,330.03,370.60,81.8,77.0,0.371,167205.0,167205.0,4978,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960822,185088.00
07/03/2015 18:00,2,2.783,ACTIVE,214.41,344.15,60.018,1435960803,"201051344000685","174011321042388",28.39,33.50,0,329.13,369.70,80.0,75.3,0.398,166275.2,166275.2,4980,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960823,185089.00
07/03/2015 18:00,2,2.951,ACTIVE,214.41,345.96,59.981,1435960803,"274151322000088","174011321042388",27.89,39.30,0,332.43,366.40,83.4,78.6,0.314,431249.1,431249.1,5866,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960823,185090.00
07/03/2015 18:00,2,2.693,ACTIVE,214.41,343.85,60.012,1435960803,"201051344000438","174011321042388",29.14,34.50,0,329.13,370.00,79.5,74.8,0.380,166381.1,166381.1,4963,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960824,185091.00
07/03/2015 18:00,2,2.775,ACTIVE,214.41,343.55,59.996,1435960803,"201051344001135","174011321042388",28.61,32.80,0,329.43,368.50,80.4,75.6,0.371,157710.3,157710.3,4954,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960825,185092.00
07/03/2015 18:00,2,2.744,ACTIVE,214.41,345.06,60.018,1435960803,"201051344000417","174011321042388",28.39,35.20,0,329.43,369.10,78.9,74.2,0.380,162068.4,162068.4,4963,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960826,185093.00
07/03/2015 18:00,2,2.781,ACTIVE,213.96,344.45,60.007,1435960803,"201051344000594","174011321042388",28.80,35.20,0,328.22,369.40,81.2,76.5,0.389,162426.4,162426.4,4963,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960827,185094.00
07/03/2015 18:00,2,3.061,ACTIVE,214.64,341.45,59.996,1435960803,"274151322000083","174011321042388",28.37,43.00,0,332.73,367.90,88.0,83.0,0.349,446301.9,446301.9,6272,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960828,185095.00
07/03/2015 18:00,2,2.910,ACTIVE,214.87,346.26,59.996,1435960803,"201051344000585","174011321042388",28.73,32.40,0,329.73,372.41,84.7,79.8,0.393,161436.5,161436.5,4963,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960829,185096.00
07/03/2015 18:00,2,2.963,ACTIVE,214.64,346.86,60.012,1435960803,"274151322000054","174011321042388",28.27,39.80,0,332.13,367.60,84.8,80.0,0.327,441407.5,441407.5,5854,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960830,185097.00
07/03/2015 18:00,2,2.768,ACTIVE,214.87,344.45,60.012,1435960803,"201051344001203","174011321042388",28.67,34.00,0,329.43,370.60,80.4,75.7,0.380,162592.3,162592.3,4967,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960831,185098.00
07/03/2015 18:00,2,2.740,ACTIVE,214.19,344.45,60.002,1435960803,"201051344000646","174011321042388",28.86,32.80,0,328.22,369.10,80.2,75.4,0.376,159854.6,159854.6,4958,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960833,185099.00
07/03/2015 18:00,2,1.949,ACTIVE,215.77,433.42,59.996,1435960803,"274151322000068","174011321042388",39.08,42.50,0,395.85,458.67,78.2,73.5,0.544,349430.0,349430.0,5956,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960834,185100.00
07/03/2015 18:00,2,3.145,ACTIVE,215.54,342.35,60.018,1435960803,"274151322000076","174011321042388",29.00,42.30,0,333.93,369.70,92.2,87.1,0.354,470672.0,470672.0,6256,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960835,185101.00
07/03/2015 18:00,1,1.591,ACTIVE,215.4,349.34,60.07,1435960803,"033051125000132","174011321042388",36.73,32,0.295,301.78,447.73,58.1,43.1,0.406,30754.400000024,30770.700000024,677,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960836,185102.00
07/03/2015 18:00,1,2.079,ACTIVE,215.4,324.07,60.03,1435960803,"033051125000150","174011321042388",39.02,32,0.360,314.70,359.04,80.7,77.2,0.381,40951.500000012,40973.800000012,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960838,185103.00
07/03/2015 18:00,2,2.750,ACTIVE,214.41,343.85,60.012,1435960803,"201051344000890","174011321042388",28.65,35.40,0,329.13,369.40,79.8,75.1,0.371,164104.8,164104.8,4966,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960839,185104.00
07/03/2015 18:00,2,2.701,ACTIVE,214.87,345.06,60.007,1435960803,"201051344000900","174011321042388",29.18,30.50,0,329.73,370.30,79.8,75.1,0.371,164374.8,164374.8,4979,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960839,185105.00
07/03/2015 18:00,2,2.729,ACTIVE,214.87,345.36,60.007,1435960803,"201051344000633","174011321042388",28.82,33.00,0,329.73,370.90,79.7,75.0,0.380,154028.1,154028.1,4977,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960840,185106.00
07/03/2015 18:00,1,2.773,ACTIVE,215.5,340.20,60.03,1435960803,"040051121000185","174011321042388",25.42,32,0.308,318.67,354.83,70.1,66.0,0.329,36200.999999999,36220.299999999,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960842,185107.00
07/03/2015 18:00,2,2.762,ACTIVE,215.09,344.76,60.034,1435960803,"201051344000983","174011321042388",28.86,31.50,0,329.43,370.90,80.7,76.0,0.376,161334.2,161334.2,4978,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960842,185108.00
07/03/2015 18:00,2,2.734,ACTIVE,214.87,345.06,60.023,1435960803,"201051344000917","174011321042388",28.92,34.00,0,328.52,370.30,80.1,75.4,0.376,164576.2,164576.2,4978,0,0,0,L,1122011218,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960843,185109.00
07/03/2015 18:00,1,2.836,ACTIVE,215.3,340.84,60.07,1435960803,"040051121000116","174011321042388",25.85,31,0.316,317.59,355.49,72.9,67.8,0.344,36152.900000024,36172.500000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960845,185110.00
07/03/2015 18:00,1,1.605,ACTIVE,215.9,338.61,60.03,1435960803,"033051125000135","174011321042388",36.30,32,0.276,302.09,448.15,57.9,58.0,0.385,30611.90000001,30628.00000001,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960846,185111.00
07/03/2015 18:00,2,2.725,ACTIVE,215.32,345.06,59.975,1435960803,"201051344000648","174011321042388",28.59,31.00,0,331.23,372.11,78.8,74.2,0.371,160401.5,160401.5,4971,0,0,0,L,1122011218,0,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960847,185112.00
07/03/2015 18:00,2,2.633,ACTIVE,214.87,356.48,60.012,1435960803,"201051344001093","174011321042388",28.98,32.80,0,318.61,386.53,77.3,72.7,0.645,162716.1,162716.1,4969,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960848,185113.00
07/03/2015 18:00,2,2.744,ACTIVE,215.32,344.76,60.034,1435960803,"201051344000645","174011321042388",28.59,31.80,0,330.63,372.41,79.5,74.8,0.367,160934.7,160934.7,4978,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960848,185114.00
07/03/2015 18:00,2,2.955,ACTIVE,215.09,345.96,59.996,1435960803,"274151322000085","174011321042388",28.31,39.50,0,333.33,367.30,84.8,79.9,0.314,443633.2,443633.2,6257,0,0,0,L,1151911521,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960849,185115.00
07/03/2015 18:00,2,2.729,ACTIVE,214.87,345.66,59.996,1435960803,"201051344000651","174011321042388",28.71,33.00,0,329.73,370.30,79.3,74.6,0.371,160300.5,160300.5,4965,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960850,185116.00
07/03/2015 18:00,2,2.734,ACTIVE,214.87,343.85,60.012,1435960803,"201051344000867","174011321042388",28.75,32.40,0,329.43,369.40,79.7,75.0,0.362,152708.5,152708.5,4980,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960851,185117.00
07/03/2015 18:00,1,2.845,ALERT,215.4,334.37,60.03,1435960803,"040051121000095","174011321042388",23.56,31,0.287,317.00,352.75,66.7,61.6,0.315,35966,35983.7,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435960853,185118.00
07/03/2015 18:00,2,2.695,ACTIVE,214.19,343.85,60.007,1435960803,"201051344001230","174011321042388",28.86,33.50,0,328.22,368.20,78.8,74.1,0.380,163814.2,163814.2,4981,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960854,185119.00
07/03/2015 18:00,2,2.676,ACTIVE,215.54,347.16,59.996,1435960803,"201051344000576","174011321042388",28.94,30.50,0,332.73,373.31,78.5,73.8,0.362,160198.3,160198.3,4984,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960855,185120.00
07/03/2015 18:00,2,2.750,ACTIVE,215.09,345.36,59.986,1435960803,"201051344000579","174011321042388",28.90,33.30,0,330.93,372.41,80.5,75.7,0.380,166586.0,166586.0,4969,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435960856,185121.00
07/03/2015 18:15,2,2.168,ACTIVE,212.61,354.67,59.996,1435961704,"201051344000955","174011321042388",28.73,31.50,0,318.61,392.25,63.1,59.0,0.530,165759.2,165759.2,4969,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961705,185122.00
07/03/2015 18:15,1,2.283,ACTIVE,214.5,329.00,60.00,1435961704,"040051121000195","174011321042388",25.41,32,0.364,302.92,450.62,57.7,57.9,0.335,38688.300000024,38703.399999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961706,185123.00
07/03/2015 18:15,2,2.607,ACTIVE,213.29,368.20,59.981,1435961704,"274151322000095","174011321042388",28.84,39.30,0,328.52,384.73,76.2,71.7,0.517,464908.5,464908.5,5884,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961707,185124.00
07/03/2015 18:15,2,2.178,ACTIVE,212.83,356.18,59.965,1435961704,"201051344000868","174011321042388",28.84,28.30,0,316.80,394.05,63.6,59.5,0.521,152088.5,152088.5,4978,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961708,185125.00
07/03/2015 18:15,2,2.193,ACTIVE,213.96,357.08,59.949,1435961704,"201051344000853","174011321042388",28.61,29.00,0,319.51,395.85,63.6,59.5,0.539,158357.4,158357.4,4978,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961709,185126.00
07/03/2015 18:15,2,2.141,ACTIVE,213.74,355.88,59.965,1435961704,"201051344000582","174011321042388",29.02,30.80,0,317.40,395.25,63.0,58.9,0.526,158615.8,158615.8,4965,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961710,185127.00
07/03/2015 18:15,1,2.312,ACTIVE,214.9,382.94,60.00,1435961704,"040051121000097","174011321042388",25.73,32,0.288,302.82,452.08,59.2,46.5,0.352,36797.199999988,36812.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961711,185128.00
07/03/2015 18:15,2,2.178,ACTIVE,213.51,356.78,59.954,1435961704,"201051344000469","174011321042388",28.84,27.50,0,316.50,395.85,63.6,59.5,0.561,153621.1,153621.1,4970,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961712,185129.00
07/03/2015 18:15,2,2.211,ACTIVE,213.51,357.98,59.944,1435961704,"201051344000988","174011321042388",28.39,29.30,0,318.30,396.15,63.6,59.5,0.539,153229.4,153229.4,4970,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961713,185130.00
07/03/2015 18:15,2,2.209,ACTIVE,213.51,357.68,59.965,1435961704,"201051344001158","174011321042388",28.25,29.50,0,317.70,395.55,63.2,59.1,0.535,159321.4,159321.4,4968,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961714,185131.00
07/03/2015 18:15,2,2.266,ACTIVE,213.29,356.48,59.949,1435961704,"201051344001025","174011321042388",28.33,31.30,0,319.51,395.55,65.0,60.8,0.544,162744.2,162744.2,4963,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961714,185132.00
07/03/2015 18:15,1,1.690,ACTIVE,214.7,435.14,60.03,1435961704,"033051125000118","174011321042388",38.97,32,0.339,300.54,449.91,65.5,58.1,0.148,40929.499999976,40946.799999988,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961716,185133.00
07/03/2015 18:15,2,2.127,ACTIVE,213.51,356.78,59.975,1435961704,"201051344000569","174011321042388",29.02,29.50,0,319.51,394.35,62.5,58.4,0.521,166261.7,166261.7,4976,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961717,185134.00
07/03/2015 18:15,2,1.615,ACTIVE,213.29,408.48,59.933,1435961704,"274151322000094","174011321042388",37.67,37.30,0,386.83,448.75,61.7,57.6,0.438,350381.7,350381.7,6348,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961718,185135.00
