ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 18:15,1,2.258,ACTIVE,215.0,388.19,60.00,1435961704,"040051121000068","174011321042388",23.96,31,0.338,302.24,451.03,53.8,50.2,0.236,35415.8,35429.3,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961719,185136.00
07/03/2015 18:15,2,2.174,ACTIVE,213.51,356.78,59.954,1435961704,"201051344000458","174011321042388",28.78,30.00,0,317.40,394.65,63.4,59.3,0.548,162065.0,162065.0,4971,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961720,185137.00
07/03/2015 18:15,2,2.385,ACTIVE,213.74,349.56,59.965,1435961704,"274151322000087","174011321042388",27.63,53.80,0,330.03,385.63,66.8,62.5,0.446,421065.1,421065.1,5854,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961721,185138.00
07/03/2015 18:15,2,2.373,ACTIVE,212.83,360.69,59.975,1435961704,"274151322000052","174011321042388",28.61,39.50,0,328.82,385.03,68.7,64.4,0.482,450141.4,450141.4,6255,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961722,185139.00
07/03/2015 18:15,2,2.195,ACTIVE,213.29,355.88,59.981,1435961704,"201051344001145","174011321042388",28.92,30.50,0,319.51,394.35,64.3,60.2,0.530,167222.2,167222.2,4979,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961723,185140.00
07/03/2015 18:15,2,2.168,ACTIVE,213.06,355.88,59.975,1435961704,"201051344000685","174011321042388",28.55,31.30,0,317.10,393.15,62.7,58.6,0.557,166292.0,166292.0,4981,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961724,185141.00
07/03/2015 18:15,2,2.295,ACTIVE,213.29,362.19,59.954,1435961704,"274151322000088","174011321042388",28.39,36.00,0,330.63,385.63,65.9,61.7,0.464,431266.7,431266.7,5867,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961725,185142.00
07/03/2015 18:15,2,2.148,ACTIVE,213.29,356.18,59.981,1435961704,"201051344000438","174011321042388",28.75,32.00,0,319.51,394.05,62.6,58.5,0.521,166397.9,166397.9,4964,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961725,185143.00
07/03/2015 18:15,2,2.168,ACTIVE,212.83,354.97,59.975,1435961704,"201051344001135","174011321042388",28.84,30.30,0,318.91,393.45,63.4,59.3,0.521,157727.2,157727.2,4955,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961726,185144.00
07/03/2015 18:15,2,2.133,ACTIVE,213.06,356.18,59.970,1435961704,"201051344000417","174011321042388",28.84,32.40,0,317.70,393.45,62.4,58.3,0.491,162085.0,162085.0,4964,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961727,185145.00
07/03/2015 18:15,2,2.174,ACTIVE,212.61,355.28,59.965,1435961704,"201051344000594","174011321042388",29.04,32.60,0,318.00,394.95,63.9,59.8,0.526,162443.5,162443.5,4964,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961728,185146.00
07/03/2015 18:15,2,2.461,ACTIVE,213.29,358.58,59.944,1435961704,"274151322000083","174011321042388",28.17,39.00,0,330.03,385.33,70.2,65.8,0.504,446320.6,446320.6,6273,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961729,185147.00
07/03/2015 18:15,2,2.303,ACTIVE,213.51,357.68,59.970,1435961704,"201051344000585","174011321042388",28.80,30.50,0,320.71,396.45,67.2,62.9,0.557,161454.5,161454.5,4964,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961730,185148.00
07/03/2015 18:15,2,2.344,ACTIVE,213.74,348.36,60.002,1435961704,"274151322000054","174011321042388",28.45,36.50,0,328.82,385.93,67.5,63.2,0.455,441425.5,441425.5,5855,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961731,185149.00
07/03/2015 18:15,2,2.199,ACTIVE,213.29,355.88,59.986,1435961704,"201051344001203","174011321042388",28.35,31.50,0,317.40,394.65,63.2,59.0,0.552,162609.2,162609.2,4968,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961732,185150.00
07/03/2015 18:15,2,2.164,ACTIVE,212.61,355.58,59.944,1435961704,"201051344000646","174011321042388",28.86,30.50,0,318.61,394.05,63.3,59.2,0.535,159871.4,159871.4,4959,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961733,185151.00
07/03/2015 18:15,2,1.584,ACTIVE,213.74,416.89,59.949,1435961704,"274151322000068","174011321042388",38.65,38.60,0,386.83,457.77,61.6,57.5,0.415,349446.4,349446.4,5957,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961734,185152.00
07/03/2015 18:15,2,2.518,ACTIVE,213.29,360.99,59.949,1435961704,"274151322000076","174011321042388",28.94,39.50,0,331.23,384.43,73.8,69.3,0.517,470691.7,470691.7,6257,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961735,185153.00
07/03/2015 18:15,1,1.456,ACTIVE,214.9,417.90,60.00,1435961704,"033051125000132","174011321042388",32.21,31,0.263,304.76,448.18,46.7,46.4,0.089,30770.700000024,30782.600000024,679,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961736,185154.00
07/03/2015 18:15,1,1.667,ACTIVE,214.4,419.00,60.00,1435961704,"033051125000150","174011321042388",39.04,31,0.332,303.20,449.01,64.7,54.6,0.204,40973.800000012,40991.200000012,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961738,185155.00
07/03/2015 18:15,2,2.186,ACTIVE,212.61,354.67,59.949,1435961704,"201051344000890","174011321042388",28.71,32.60,0,319.21,394.35,63.6,59.5,0.521,164121.7,164121.7,4967,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961739,185156.00
07/03/2015 18:15,2,2.145,ACTIVE,213.29,357.08,59.949,1435961704,"201051344000900","174011321042388",28.96,28.30,0,316.20,394.95,62.9,58.8,0.530,164391.6,164391.6,4980,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961739,185157.00
07/03/2015 18:15,2,2.160,ACTIVE,213.29,356.78,59.949,1435961704,"201051344000633","174011321042388",28.86,30.30,0,318.00,395.25,63.2,59.0,0.535,154044.9,154044.9,4978,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961740,185158.00
07/03/2015 18:15,1,2.167,ACTIVE,214.9,402.06,60.00,1435961704,"040051121000185","174011321042388",25.67,31,0.265,303.76,450.21,55.3,42.2,0.301,36220.299999999,36234.899999999,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961742,185159.00
07/03/2015 18:15,2,2.178,ACTIVE,213.06,356.48,59.938,1435961704,"201051344000983","174011321042388",29.04,29.30,0,318.91,395.55,64.1,59.9,0.539,161351.3,161351.3,4979,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961743,185160.00
07/03/2015 18:15,2,2.180,ACTIVE,213.29,357.08,59.986,1435961704,"201051344000917","174011321042388",28.82,31.50,0,319.21,394.35,63.7,59.6,0.539,164593.2,164593.2,4979,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961744,185161.00
07/03/2015 18:15,1,2.372,ACTIVE,213.9,320.02,60.00,1435961704,"040051121000116","174011321042388",24.59,30,0.321,300.72,450.15,58.0,44.6,0.384,36172.500000024,36187.200000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961745,185162.00
07/03/2015 18:15,1,1.368,ACTIVE,214.9,427.76,60.00,1435961704,"033051125000135","174011321042388",34.54,31,0.277,305.91,448.56,47.0,37.7,0.112,30628.00000001,30640.00000001,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961746,185163.00
07/03/2015 18:15,2,2.158,ACTIVE,213.51,356.48,59.970,1435961704,"201051344000648","174011321042388",28.59,28.80,0,317.70,395.25,62.5,58.4,0.535,160418.1,160418.1,4972,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961747,185164.00
07/03/2015 18:15,2,2.082,ACTIVE,213.06,356.48,59.981,1435961704,"201051344001093","174011321042388",28.90,30.50,0,332.13,393.45,61.0,56.9,0.499,162732.4,162732.4,4970,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961748,185165.00
07/03/2015 18:15,2,2.178,ACTIVE,213.51,357.38,59.981,1435961704,"201051344000645","174011321042388",28.55,29.30,0,319.51,394.65,63.0,58.9,0.517,160951.4,160951.4,4979,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961749,185166.00
07/03/2015 18:15,2,2.359,ACTIVE,214.19,351.07,59.981,1435961704,"274151322000085","174011321042388",28.41,36.30,0,332.13,384.73,67.9,63.6,0.464,443651.2,443651.2,6258,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961750,185167.00
07/03/2015 18:15,2,2.170,ACTIVE,213.29,357.38,59.965,1435961704,"201051344000651","174011321042388",28.63,30.50,0,318.61,394.95,62.9,58.8,0.521,160317.3,160317.3,4966,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961751,185168.00
07/03/2015 18:15,2,2.170,ACTIVE,213.06,354.97,59.928,1435961704,"201051344000867","174011321042388",28.73,29.80,0,318.30,393.75,63.1,59.0,0.517,152725.4,152725.4,4981,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961752,185169.00
07/03/2015 18:15,1,2.269,ACTIVE,214.2,406.19,60.00,1435961704,"040051121000095","174011321042388",23.76,30,0.323,299.64,447.71,53.6,39.5,0.327,35983.7,35996.6,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961753,185170.00
07/03/2015 18:15,2,2.148,ACTIVE,212.61,355.28,59.981,1435961704,"201051344001230","174011321042388",28.69,31.00,0,317.70,392.25,62.4,58.3,0.530,163830.9,163830.9,4982,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961754,185171.00
07/03/2015 18:15,2,2.131,ACTIVE,213.51,357.38,59.981,1435961704,"201051344000576","174011321042388",28.71,28.30,0,320.11,394.95,61.9,57.8,0.513,160214.9,160214.9,4985,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961755,185172.00
07/03/2015 18:15,2,2.221,ACTIVE,213.51,356.48,59.965,1435961704,"201051344000579","174011321042388",28.47,31.00,0,318.30,395.85,64.0,59.9,0.535,166603.0,166603.0,4970,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435961756,185173.00
07/03/2015 18:30,2,1.783,ACTIVE,212.61,351.07,59.965,1435962603,"201051344000955","174011321042388",28.80,30.30,0,330.03,384.43,52.0,48.3,0.438,165772.5,165772.5,4970,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962604,185174.00
07/03/2015 18:30,1,1.927,ACTIVE,214.8,339.85,60.03,1435962603,"040051121000195","174011321042388",25.10,31,0.313,303.07,448.60,48.1,45.7,0.384,38703.399999988,38715.300000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962606,185175.00
07/03/2015 18:30,2,2.203,ACTIVE,213.06,363.69,59.986,1435962603,"274151322000095","174011321042388",28.84,35.80,0,334.54,384.13,64.3,60.2,0.433,464924.9,464924.9,5885,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962607,185176.00
07/03/2015 18:30,2,1.803,ACTIVE,213.06,351.97,59.975,1435962603,"201051344000868","174011321042388",28.84,27.50,0,331.83,385.33,52.7,48.9,0.424,152101.9,152101.9,4979,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962607,185177.00
07/03/2015 18:30,2,1.809,ACTIVE,213.96,354.07,60.002,1435962603,"201051344000853","174011321042388",28.77,28.00,0,335.14,388.34,52.7,48.9,0.442,158370.9,158370.9,4979,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962608,185178.00
07/03/2015 18:30,2,1.799,ACTIVE,213.51,353.47,59.975,1435962603,"201051344000582","174011321042388",28.59,29.50,0,334.84,386.23,52.1,48.3,0.429,158629.2,158629.2,4966,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962609,185179.00
07/03/2015 18:30,1,1.937,ACTIVE,215.5,405.44,60.03,1435962603,"040051121000097","174011321042388",25.79,31,0.318,303.94,449.22,49.7,39.1,0.273,36812.800000012,36825.400000036,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962610,185180.00
07/03/2015 18:30,2,1.812,ACTIVE,213.29,354.07,59.996,1435962603,"201051344000469","174011321042388",28.69,26.80,0,334.54,387.14,52.7,48.9,0.455,153634.6,153634.6,4971,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962611,185181.00
07/03/2015 18:30,2,1.805,ACTIVE,213.06,354.37,59.996,1435962603,"201051344000988","174011321042388",28.77,28.30,0,333.03,388.34,52.6,48.9,0.438,153242.9,153242.9,4971,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962612,185182.00
07/03/2015 18:30,2,1.809,ACTIVE,213.06,352.27,59.991,1435962603,"201051344001158","174011321042388",28.65,28.50,0,335.44,387.44,52.5,48.8,0.451,159334.9,159334.9,4969,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962613,185183.00
07/03/2015 18:30,2,1.873,ACTIVE,212.83,351.37,59.991,1435962603,"201051344001025","174011321042388",28.49,29.80,0,331.23,386.23,54.1,50.3,0.438,162758.1,162758.1,4964,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962614,185184.00
07/03/2015 18:30,1,1.439,ACTIVE,214.6,324.01,60.03,1435962603,"033051125000118","174011321042388",38.45,31,0.343,298.42,449.52,55.0,54.8,0.365,40946.799999988,40959.900000012,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962615,185185.00
07/03/2015 18:30,2,1.783,ACTIVE,213.06,352.87,59.975,1435962603,"201051344000569","174011321042388",28.77,28.50,0,334.54,385.63,52.0,48.3,0.433,166275.0,166275.0,4977,0,0,0,L,1122011218,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962616,185186.00
07/03/2015 18:30,2,1.359,ACTIVE,213.74,409.68,59.996,1435962603,"274151322000094","174011321042388",37.95,35.60,0,382.63,442.14,52.5,48.8,0.371,350395.0,350395.0,6349,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962617,185187.00
07/03/2015 18:30,1,1.945,ACTIVE,215.0,337.36,60.03,1435962603,"040051121000068","174011321042388",23.45,31,0.291,304.47,448.19,45.3,45.2,0.336,35429.3,35440.5,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962618,185188.00
07/03/2015 18:30,2,1.807,ACTIVE,213.06,352.27,59.965,1435962603,"201051344000458","174011321042388",28.86,29.00,0,333.63,386.53,52.8,49.1,0.455,162078.5,162078.5,4972,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962619,185189.00
07/03/2015 18:30,2,2.025,ACTIVE,213.51,358.88,59.970,1435962603,"274151322000087","174011321042388",27.71,50.80,0,334.24,379.92,56.8,52.9,0.389,421079.5,421079.5,5855,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962620,185190.00
07/03/2015 18:30,2,2.021,ACTIVE,213.06,345.36,59.991,1435962603,"274151322000052","174011321042388",28.51,37.00,0,333.93,380.82,58.3,54.4,0.371,450156.2,450156.2,6256,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962621,185191.00
07/03/2015 18:30,2,1.840,ACTIVE,212.83,352.57,59.975,1435962603,"201051344001145","174011321042388",28.84,29.30,0,334.24,386.23,53.8,50.0,0.438,167235.9,167235.9,4980,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962622,185192.00
07/03/2015 18:30,2,1.789,ACTIVE,213.06,352.27,59.981,1435962603,"201051344000685","174011321042388",28.78,30.00,0,331.23,385.03,52.2,48.5,0.460,166305.3,166305.3,4982,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962623,185193.00
07/03/2015 18:30,2,1.953,ACTIVE,213.29,348.66,60.007,1435962603,"274151322000088","174011321042388",28.17,34.30,0,335.44,380.22,55.8,51.9,0.367,431280.9,431280.9,5868,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962624,185194.00
07/03/2015 18:30,2,1.787,ACTIVE,213.06,351.37,59.975,1435962603,"201051344000438","174011321042388",28.67,30.80,0,332.13,385.63,51.9,48.2,0.438,166411.1,166411.1,4965,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962625,185195.00
07/03/2015 18:30,2,1.820,ACTIVE,212.61,351.67,59.981,1435962603,"201051344001135","174011321042388",28.63,29.00,0,330.93,384.43,52.8,49.1,0.438,157740.7,157740.7,4956,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962626,185196.00
07/03/2015 18:30,2,1.803,ACTIVE,212.83,351.37,59.965,1435962603,"201051344000417","174011321042388",28.49,31.30,0,333.93,384.13,52.1,48.3,0.442,162098.3,162098.3,4965,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962627,185197.00
07/03/2015 18:30,2,1.818,ACTIVE,212.38,352.57,59.986,1435962603,"201051344000594","174011321042388",28.86,31.50,0,329.13,384.73,53.2,49.4,0.442,162457.1,162457.1,4965,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962628,185198.00
07/03/2015 18:30,2,2.072,ACTIVE,213.51,361.29,59.965,1435962603,"274151322000083","174011321042388",28.53,36.50,0,333.93,382.63,59.8,55.8,0.424,446335.8,446335.8,6274,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962629,185199.00
07/03/2015 18:30,2,1.918,ACTIVE,213.29,353.47,59.959,1435962603,"201051344000585","174011321042388",29.00,29.30,0,334.84,388.34,56.3,52.4,0.455,161468.9,161468.9,4965,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962630,185200.00
07/03/2015 18:30,2,1.979,ACTIVE,213.29,357.38,59.996,1435962603,"274151322000054","174011321042388",28.49,34.30,0,334.54,380.52,57.1,53.2,0.398,441440.1,441440.1,5856,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962631,185201.00
07/03/2015 18:30,2,1.785,ACTIVE,213.29,351.97,59.965,1435962603,"201051344001203","174011321042388",28.94,30.30,0,334.84,386.23,52.3,48.6,0.429,162622.6,162622.6,4969,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962632,185202.00
07/03/2015 18:30,2,1.809,ACTIVE,212.61,352.27,59.959,1435962603,"201051344000646","174011321042388",28.69,29.30,0,329.43,385.03,52.6,48.8,0.424,159884.9,159884.9,4960,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962633,185203.00
07/03/2015 18:30,2,1.365,ACTIVE,213.74,407.57,60.002,1435962603,"274151322000068","174011321042388",38.01,36.80,0,385.63,446.35,52.6,48.8,0.354,349459.8,349459.8,5958,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962634,185204.00
07/03/2015 18:30,2,2.107,ACTIVE,213.29,353.47,59.981,1435962603,"274151322000076","174011321042388",29.24,36.30,0,335.44,383.23,62.5,58.4,0.424,470707.7,470707.7,6258,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962635,185205.00
07/03/2015 18:30,1,1.229,ACTIVE,215.1,386.87,60.03,1435962603,"033051125000132","174011321042388",31.19,31,0.222,314.35,424.99,38.1,28.0,0.122,30782.600000024,30791.700000024,681,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962636,185206.00
07/03/2015 18:30,1,1.451,ACTIVE,214.6,435.67,60.03,1435962603,"033051125000150","174011321042388",37.02,30,0.307,302.38,450.29,53.4,48.5,0.102,40991.200000012,41003.700000012,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962638,185207.00
07/03/2015 18:30,2,1.807,ACTIVE,212.61,350.77,59.991,1435962603,"201051344000890","174011321042388",28.86,31.50,0,330.63,385.03,52.9,49.1,0.424,164135.3,164135.3,4968,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962639,185208.00
07/03/2015 18:30,2,1.764,ACTIVE,212.83,352.27,59.986,1435962603,"201051344000900","174011321042388",29.02,27.50,0,333.33,385.93,51.9,48.1,0.411,164405.0,164405.0,4981,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962640,185209.00
07/03/2015 18:30,2,1.781,ACTIVE,213.06,353.17,60.002,1435962603,"201051344000633","174011321042388",28.98,29.50,0,332.73,385.93,52.3,48.6,0.433,154058.3,154058.3,4979,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962641,185210.00
07/03/2015 18:30,1,1.815,ACTIVE,214.7,333.34,60.03,1435962603,"040051121000185","174011321042388",25.65,31,0.285,304.96,447.39,46.3,35.3,0.355,36234.899999999,36246.399999999,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962642,185211.00
07/03/2015 18:30,2,1.832,ACTIVE,213.06,353.17,59.954,1435962603,"201051344000983","174011321042388",28.67,28.30,0,334.54,385.63,53.2,49.4,0.433,161364.9,161364.9,4980,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962643,185212.00
07/03/2015 18:30,2,1.803,ACTIVE,212.83,352.87,59.975,1435962603,"201051344000917","174011321042388",29.00,30.30,0,331.83,386.23,53.0,49.3,0.442,164606.7,164606.7,4980,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962644,185213.00
07/03/2015 18:30,1,1.949,ACTIVE,214.2,437.47,60.00,1435962603,"040051121000116","174011321042388",25.80,29,0.291,299.56,448.25,50.0,38.3,0.117,36187.200000024,36199.400000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962645,185214.00
07/03/2015 18:30,1,1.156,ACTIVE,214.7,390.10,60.03,1435962603,"033051125000135","174011321042388",33.91,30,0.226,319.89,430.17,39.0,30.0,0.132,30640.00000001,30649.50000001,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962646,185215.00
07/03/2015 18:30,2,1.809,ACTIVE,213.06,351.97,59.986,1435962603,"201051344000648","174011321042388",28.37,27.80,0,335.44,386.53,52.0,48.2,0.424,160431.4,160431.4,4973,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962647,185216.00
07/03/2015 18:30,2,1.717,ACTIVE,212.83,351.97,59.991,1435962603,"201051344001093","174011321042388",28.98,29.50,0,332.43,384.43,50.4,46.8,0.407,162745.3,162745.3,4971,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962648,185217.00
07/03/2015 18:30,2,1.799,ACTIVE,213.29,352.27,59.981,1435962603,"201051344000645","174011321042388",28.59,28.50,0,333.63,385.33,52.0,48.3,0.433,160964.8,160964.8,4980,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962649,185218.00
07/03/2015 18:30,2,1.990,ACTIVE,212.83,348.66,59.922,1435962603,"274151322000085","174011321042388",28.47,34.30,0,335.14,379.92,57.4,53.5,0.393,443665.9,443665.9,6259,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962650,185219.00
07/03/2015 18:30,2,1.791,ACTIVE,213.06,352.87,59.954,1435962603,"201051344000651","174011321042388",28.75,29.30,0,334.54,385.33,52.2,48.5,0.420,160330.7,160330.7,4967,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962650,185220.00
07/03/2015 18:30,2,1.814,ACTIVE,213.06,351.37,59.986,1435962603,"201051344000867","174011321042388",28.49,28.80,0,333.63,384.13,52.4,48.6,0.424,152738.8,152738.8,4982,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962651,185221.00
07/03/2015 18:30,1,1.955,ACTIVE,214.6,409.88,60.03,1435962603,"040051121000095","174011321042388",23.43,29,0.264,302.51,444.93,45.5,34.5,0.137,35996.6,36007.6,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962653,185222.00
07/03/2015 18:30,2,1.773,ACTIVE,212.61,351.07,60.002,1435962603,"201051344001230","174011321042388",28.78,30.00,0,329.13,381.73,51.6,47.9,0.442,163844.1,163844.1,4983,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962653,185223.00
07/03/2015 18:30,2,1.750,ACTIVE,213.51,352.87,59.970,1435962603,"201051344000576","174011321042388",28.98,27.30,0,334.84,386.83,51.4,47.7,0.429,160228.1,160228.1,4986,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962654,185224.00
07/03/2015 18:30,2,1.824,ACTIVE,213.06,352.87,59.970,1435962603,"201051344000579","174011321042388",28.90,29.80,0,334.84,387.74,53.4,49.6,0.429,166616.7,166616.7,4971,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435962655,185225.00
07/03/2015 18:45,2,1.445,ACTIVE,212.61,348.06,59.991,1435963504,"201051344000955","174011321042388",28.92,29.00,0,319.21,372.71,42.4,39.0,0.362,165783.3,165783.3,4971,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963505,185226.00
07/03/2015 18:45,1,1.549,ACTIVE,215.0,372.09,60.03,1435963504,"040051121000195","174011321042388",25.24,30,0.232,317.07,440.81,38.9,31.1,0.206,38715.300000024,38725.099999976,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963506,185227.00
07/03/2015 18:45,2,1.809,ACTIVE,213.51,352.27,59.981,1435963504,"274151322000095","174011321042388",28.77,34.00,0,324.62,374.51,52.7,49.0,0.358,464938.3,464938.3,5886,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963507,185228.00
07/03/2015 18:45,2,1.482,ACTIVE,212.83,348.06,59.965,1435963504,"201051344000868","174011321042388",28.55,26.80,0,321.01,374.81,42.9,39.4,0.331,152112.8,152112.8,4980,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963508,185229.00
07/03/2015 18:45,2,1.480,ACTIVE,213.74,349.56,59.975,1435963504,"201051344000853","174011321042388",28.47,27.30,0,324.92,378.42,42.7,39.3,0.362,158381.8,158381.8,4980,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963509,185230.00
07/03/2015 18:45,2,1.453,ACTIVE,213.29,349.86,60.002,1435963504,"201051344000582","174011321042388",28.78,28.50,0,324.02,378.42,42.4,39.0,0.358,158639.9,158639.9,4967,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963510,185231.00
07/03/2015 18:45,1,1.581,ACTIVE,215.0,392.30,60.03,1435963504,"040051121000097","174011321042388",25.85,30,0.240,320.20,443.69,40.6,35.5,0.151,36825.400000036,36835.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963511,185232.00
07/03/2015 18:45,2,1.477,ACTIVE,213.29,349.56,59.986,1435963504,"201051344000469","174011321042388",28.65,26.30,0,324.02,377.22,42.8,39.4,0.362,153645.6,153645.6,4972,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963512,185233.00
07/03/2015 18:45,2,1.494,ACTIVE,213.29,350.17,59.981,1435963504,"201051344000988","174011321042388",28.19,27.50,0,323.41,378.72,42.7,39.3,0.367,153253.8,153253.8,4972,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963513,185234.00
07/03/2015 18:45,2,1.484,ACTIVE,213.29,349.56,59.986,1435963504,"201051344001158","174011321042388",28.29,27.50,0,323.72,377.82,42.6,39.2,0.362,159345.7,159345.7,4970,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963514,185235.00
07/03/2015 18:45,2,1.500,ACTIVE,213.06,348.06,59.991,1435963504,"201051344001025","174011321042388",28.94,28.50,0,319.81,376.31,44.0,40.5,0.358,162769.3,162769.3,4965,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963515,185236.00
07/03/2015 18:45,1,1.152,ACTIVE,214.3,376.83,60.00,1435963504,"033051125000118","174011321042388",39.31,30,0.278,302.78,446.83,45.0,35.6,0.201,40959.900000012,40970.900000012,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963516,185237.00
07/03/2015 18:45,2,1.459,ACTIVE,213.29,349.56,59.986,1435963504,"201051344000569","174011321042388",28.57,27.80,0,324.62,376.31,42.3,38.9,0.345,166285.7,166285.7,4978,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963517,185238.00
07/03/2015 18:45,2,1.107,ACTIVE,213.74,414.79,59.959,1435963504,"274151322000094","174011321042388",38.31,34.30,0,336.04,446.05,42.8,39.4,0.301,350405.8,350405.8,6350,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963518,185239.00
07/03/2015 18:45,1,1.585,ACTIVE,215.0,350.57,60.03,1435963504,"040051121000068","174011321042388",23.42,30,0.227,315.77,443.48,36.9,35.4,0.215,35440.5,35449.5,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963519,185240.00
07/03/2015 18:45,2,1.473,ACTIVE,213.29,348.36,59.996,1435963504,"201051344000458","174011321042388",28.78,28.00,0,320.41,376.92,43.0,39.6,0.367,162089.5,162089.5,4973,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963520,185241.00
07/03/2015 18:45,2,1.654,ACTIVE,213.29,352.27,59.965,1435963504,"274151322000087","174011321042388",27.75,48.30,0,324.32,374.51,46.4,42.9,0.314,421091.3,421091.3,5856,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963521,185242.00
07/03/2015 18:45,2,1.654,ACTIVE,213.51,343.55,59.975,1435963504,"274151322000052","174011321042388",28.51,35.00,0,324.32,373.31,47.8,44.2,0.331,450168.4,450168.4,6257,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963522,185243.00
07/03/2015 18:45,2,1.498,ACTIVE,213.06,348.66,60.023,1435963504,"201051344001145","174011321042388",28.75,28.00,0,320.41,377.52,43.6,40.2,0.362,167247.0,167247.0,4981,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963523,185244.00
07/03/2015 18:45,2,1.451,ACTIVE,212.83,348.66,59.981,1435963504,"201051344000685","174011321042388",28.71,29.00,0,319.21,374.51,42.1,38.8,0.362,166316.0,166316.0,4983,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963524,185245.00
07/03/2015 18:45,2,1.584,ACTIVE,213.29,355.28,59.954,1435963504,"274151322000088","174011321042388",28.21,32.60,0,324.92,370.60,45.2,41.8,0.323,431292.5,431292.5,5869,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963525,185246.00
07/03/2015 18:45,2,1.443,ACTIVE,213.06,348.36,59.975,1435963504,"201051344000438","174011321042388",28.92,29.30,0,323.72,375.71,42.3,38.9,0.354,166421.9,166421.9,4966,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963526,185247.00
07/03/2015 18:45,2,1.486,ACTIVE,212.61,347.76,59.996,1435963504,"201051344001135","174011321042388",28.63,27.80,0,319.81,374.81,43.1,39.7,0.345,157751.7,157751.7,4957,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963527,185248.00
07/03/2015 18:45,2,1.473,ACTIVE,213.06,348.96,59.991,1435963504,"201051344000417","174011321042388",28.49,29.80,0,318.30,374.51,42.5,39.1,0.345,162109.1,162109.1,4966,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963528,185249.00
07/03/2015 18:45,2,1.475,ACTIVE,212.38,348.06,59.959,1435963504,"201051344000594","174011321042388",28.96,30.00,0,318.00,375.11,43.3,39.9,0.367,162468.1,162468.1,4966,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963529,185250.00
07/03/2015 18:45,2,1.684,ACTIVE,212.61,355.88,59.944,1435963504,"274151322000083","174011321042388",28.73,34.80,0,324.02,372.41,49.1,45.5,0.367,446348.3,446348.3,6275,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963530,185251.00
07/03/2015 18:45,2,1.578,ACTIVE,213.06,350.47,59.965,1435963504,"201051344000585","174011321042388",28.80,28.00,0,321.31,379.32,46.0,42.5,0.371,161480.6,161480.6,4966,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963530,185252.00
07/03/2015 18:45,2,1.611,ACTIVE,214.19,346.26,59.981,1435963504,"274151322000054","174011321042388",28.61,32.60,0,324.32,371.51,46.7,43.2,0.327,441451.9,441451.9,5857,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963531,185253.00
07/03/2015 18:45,2,1.457,ACTIVE,213.06,348.06,59.970,1435963504,"201051344001203","174011321042388",28.88,29.30,0,323.72,376.62,42.7,39.3,0.354,162633.5,162633.5,4970,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963532,185254.00
07/03/2015 18:45,2,1.475,ACTIVE,212.61,347.76,59.991,1435963504,"201051344000646","174011321042388",28.78,28.30,0,317.40,374.21,43.0,39.6,0.345,159895.8,159895.8,4961,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963533,185255.00
07/03/2015 18:45,2,1.119,ACTIVE,213.96,412.38,59.954,1435963504,"274151322000068","174011321042388",38.15,35.40,0,336.34,440.94,43.5,40.0,0.283,349470.7,349470.7,5959,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963534,185256.00
07/03/2015 18:45,2,1.746,ACTIVE,213.96,346.26,59.954,1435963504,"274151322000076","174011321042388",28.94,34.30,0,325.22,375.71,51.2,47.5,0.345,470720.8,470720.8,6259,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963535,185257.00
07/03/2015 18:45,1,0.988,ACTIVE,214.6,413.24,60.00,1435963504,"033051125000132","174011321042388",32.76,30,0.211,307.95,440.56,32.2,29.4,0.022,30791.700000024,30798.700000024,683,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963537,185258.00
07/03/2015 18:45,1,1.156,ACTIVE,214.3,381.87,60.03,1435963504,"033051125000150","174011321042388",38.86,29,0.287,305.37,448.51,44.7,47.1,0.198,41003.700000012,41014.900000012,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963538,185259.00
07/03/2015 18:45,2,1.484,ACTIVE,212.38,347.46,59.912,1435963504,"201051344000890","174011321042388",28.65,30.30,0,320.71,374.51,43.1,39.7,0.349,164146.2,164146.2,4969,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963539,185260.00
07/03/2015 18:45,2,1.445,ACTIVE,213.06,348.96,59.959,1435963504,"201051344000900","174011321042388",28.75,26.80,0,319.81,377.52,42.1,38.7,0.345,164415.7,164415.7,4982,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963540,185261.00
07/03/2015 18:45,2,1.457,ACTIVE,213.29,350.47,59.959,1435963504,"201051344000633","174011321042388",28.88,28.30,0,320.41,377.22,42.7,39.3,0.358,154069.2,154069.2,4980,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963541,185262.00
07/03/2015 18:45,1,1.503,ACTIVE,214.9,358.15,60.00,1435963504,"040051121000185","174011321042388",25.09,29,0.214,314.14,437.87,37.5,37.4,0.178,36246.399999999,36255.499999999,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963542,185263.00
07/03/2015 18:45,2,1.484,ACTIVE,212.83,348.36,59.944,1435963504,"201051344000983","174011321042388",28.88,27.50,0,320.41,376.01,43.5,40.0,0.349,161376.0,161376.0,4981,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963543,185264.00
07/03/2015 18:45,2,1.486,ACTIVE,213.06,349.26,59.986,1435963504,"201051344000917","174011321042388",28.53,29.30,0,324.02,376.31,43.0,39.5,0.362,164617.6,164617.6,4981,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963544,185265.00
07/03/2015 18:45,1,1.596,ACTIVE,214.4,372.02,60.00,1435963504,"040051121000116","174011321042388",25.79,28,0.250,313.65,439.40,40.9,31.0,0.215,36199.400000024,36209.400000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963545,185266.00
07/03/2015 18:45,1,0.909,ACTIVE,215.1,414.96,60.00,1435963504,"033051125000135","174011321042388",34.83,29,0.234,310.75,442.36,31.5,29.5,0.024,30649.50000001,30656.90000001,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963546,185267.00
07/03/2015 18:45,2,1.479,ACTIVE,213.29,348.66,59.965,1435963504,"201051344000648","174011321042388",28.27,27.00,0,324.02,379.62,42.4,39.0,0.349,160442.2,160442.2,4974,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963547,185268.00
07/03/2015 18:45,2,1.400,ACTIVE,212.83,347.76,59.965,1435963504,"201051344001093","174011321042388",28.96,28.50,0,319.51,374.81,41.1,37.7,0.331,162755.7,162755.7,4972,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963548,185269.00
07/03/2015 18:45,2,1.463,ACTIVE,213.29,348.66,60.007,1435963504,"201051344000645","174011321042388",28.51,27.50,0,324.02,376.62,42.3,38.9,0.354,160975.6,160975.6,4981,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963549,185270.00
07/03/2015 18:45,2,1.625,ACTIVE,213.29,348.96,59.965,1435963504,"274151322000085","174011321042388",28.47,32.60,0,325.22,374.51,46.8,43.2,0.318,443677.8,443677.8,6260,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963550,185271.00
07/03/2015 18:45,2,1.455,ACTIVE,212.83,348.06,59.965,1435963504,"201051344000651","174011321042388",28.73,28.30,0,324.32,376.62,42.4,39.0,0.336,160341.4,160341.4,4968,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963551,185272.00
07/03/2015 18:45,2,1.477,ACTIVE,212.83,348.36,59.965,1435963504,"201051344000867","174011321042388",28.55,28.00,0,323.41,374.21,42.7,39.3,0.354,152749.7,152749.7,4983,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963552,185273.00
07/03/2015 18:45,1,1.620,ACTIVE,214.1,369.20,60.00,1435963504,"040051121000095","174011321042388",23.21,28,0.222,311.20,441.56,37.4,27.7,0.116,36007.6,36016.3,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963553,185274.00
07/03/2015 18:45,2,1.449,ACTIVE,212.16,346.56,59.970,1435963504,"201051344001230","174011321042388",28.65,28.80,0,318.30,373.61,42.1,38.7,0.349,163854.8,163854.8,4984,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963554,185275.00
07/03/2015 18:45,2,1.430,ACTIVE,212.83,349.26,60.028,1435963504,"201051344000576","174011321042388",28.82,26.50,0,322.51,377.52,41.8,38.4,0.354,160238.7,160238.7,4987,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963555,185276.00
07/03/2015 18:45,2,1.496,ACTIVE,212.61,349.56,59.981,1435963504,"201051344000579","174011321042388",28.88,29.00,0,324.32,376.92,43.9,40.4,0.349,166627.8,166627.8,4972,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435963556,185277.00
07/03/2015 19:00,2,1.184,ACTIVE,212.83,345.66,59.986,1435964403,"201051344000955","174011321042388",28.67,28.30,0,330.03,367.30,34.4,31.3,0.274,165792.0,165792.0,4972,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964404,185278.00
07/03/2015 19:00,1,1.235,ACTIVE,214.5,411.41,60.03,1435964403,"040051121000195","174011321042388",24.66,29,0.232,318.73,443.42,30.3,28.8,0.025,38725.099999976,38732.7,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964405,185279.00
07/03/2015 19:00,2,1.428,ACTIVE,213.74,345.66,59.954,1435964403,"274151322000095","174011321042388",28.67,32.40,0,334.54,367.90,41.4,38.1,0.283,464949.2,464949.2,5887,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964406,185280.00
