ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 19:00,2,1.205,ACTIVE,213.06,344.76,59.965,1435964403,"201051344000868","174011321042388",28.35,26.30,0,329.73,368.50,34.6,31.5,0.261,152121.6,152121.6,4981,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964407,185281.00
07/03/2015 19:00,2,1.166,ACTIVE,213.74,346.86,59.975,1435964403,"201051344000853","174011321042388",29.10,26.80,0,333.03,369.70,34.4,31.3,0.274,158390.6,158390.6,4981,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964408,185282.00
07/03/2015 19:00,2,1.193,ACTIVE,213.74,346.26,59.965,1435964403,"201051344000582","174011321042388",28.25,27.80,0,330.93,368.50,34.2,31.1,0.278,158648.7,158648.7,4968,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964409,185283.00
07/03/2015 19:00,1,1.255,ACTIVE,214.8,324.36,60.03,1435964403,"040051121000097","174011321042388",25.64,29,0.194,320.88,441.74,32.0,32.2,0.237,36835.5,36843.600000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964410,185284.00
07/03/2015 19:00,2,1.193,ACTIVE,213.29,346.26,59.996,1435964403,"201051344000469","174011321042388",28.61,25.80,0,331.53,368.80,34.5,31.4,0.287,153654.4,153654.4,4973,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964411,185285.00
07/03/2015 19:00,2,1.189,ACTIVE,213.29,347.46,59.949,1435964403,"201051344000988","174011321042388",28.45,27.00,0,331.23,369.40,34.4,31.2,0.274,153262.5,153262.5,4973,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964412,185286.00
07/03/2015 19:00,2,1.191,ACTIVE,213.29,346.26,59.975,1435964403,"201051344001158","174011321042388",28.41,27.00,0,331.53,368.80,34.3,31.2,0.287,159354.5,159354.5,4971,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964413,185287.00
07/03/2015 19:00,2,1.217,ACTIVE,213.06,345.66,59.954,1435964403,"201051344001025","174011321042388",28.77,27.80,0,330.63,369.40,35.5,32.3,0.274,162778.4,162778.4,4966,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964414,185288.00
07/03/2015 19:00,1,0.925,ACTIVE,214.9,360.22,60.00,1435964403,"033051125000118","174011321042388",38.75,30,0.223,316.90,439.43,35.6,27.9,0.150,40970.900000012,40979.999999976,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964415,185289.00
07/03/2015 19:00,2,1.176,ACTIVE,213.06,345.06,59.949,1435964403,"201051344000569","174011321042388",28.75,27.30,0,331.23,369.40,34.2,31.1,0.270,166294.5,166294.5,4979,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964416,185290.00
07/03/2015 19:00,2,0.893,ACTIVE,214.64,400.96,59.954,1435964403,"274151322000094","174011321042388",37.05,33.00,0,336.64,435.53,33.7,30.6,0.230,350414.4,350414.4,6351,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964417,185291.00
07/03/2015 19:00,1,1.238,ACTIVE,215.3,419.67,60.03,1435964403,"040051121000068","174011321042388",23.59,29,0.180,318.81,442.93,29.0,14.6,0.024,35449.5,35456.8,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964418,185292.00
07/03/2015 19:00,2,1.186,ACTIVE,212.83,345.36,59.949,1435964403,"201051344000458","174011321042388",28.80,27.50,0,331.23,368.80,34.6,31.5,0.287,162098.4,162098.4,4974,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964419,185293.00
07/03/2015 19:00,2,1.316,ACTIVE,214.41,353.77,59.944,1435964403,"274151322000087","174011321042388",27.75,46.00,0,333.93,365.49,37.0,33.8,0.243,421100.9,421100.9,5857,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964420,185294.00
07/03/2015 19:00,2,1.324,ACTIVE,213.51,349.56,59.981,1435964403,"274151322000052","174011321042388",28.23,33.30,0,333.93,365.80,37.9,34.6,0.256,450178.2,450178.2,6258,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964421,185295.00
07/03/2015 19:00,2,1.215,ACTIVE,213.06,345.36,59.986,1435964403,"201051344001145","174011321042388",28.43,27.30,0,331.23,369.10,35.0,31.8,0.287,167256.0,167256.0,4982,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964422,185296.00
07/03/2015 19:00,2,1.182,ACTIVE,213.06,345.66,59.986,1435964403,"201051344000685","174011321042388",28.15,28.00,0,330.33,368.20,33.7,30.6,0.292,166324.7,166324.7,4984,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964423,185297.00
07/03/2015 19:00,2,1.271,ACTIVE,213.74,351.97,59.959,1435964403,"274151322000088","174011321042388",27.75,31.50,0,334.54,364.89,35.7,32.5,0.239,431301.8,431301.8,5870,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964424,185298.00
07/03/2015 19:00,2,1.178,ACTIVE,213.06,345.66,59.965,1435964403,"201051344000438","174011321042388",28.67,28.30,0,330.63,369.40,34.2,31.1,0.274,166430.6,166430.6,4967,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964425,185299.00
07/03/2015 19:00,2,1.215,ACTIVE,212.61,345.06,59.954,1435964403,"201051344001135","174011321042388",28.37,27.30,0,330.33,368.20,34.9,31.8,0.270,157760.6,157760.6,4958,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964426,185300.00
07/03/2015 19:00,2,1.188,ACTIVE,213.06,345.96,59.975,1435964403,"201051344000417","174011321042388",28.59,28.80,0,331.23,367.30,34.5,31.3,0.278,162117.9,162117.9,4967,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964427,185301.00
07/03/2015 19:00,2,1.215,ACTIVE,212.61,345.66,59.965,1435964403,"201051344000594","174011321042388",28.37,29.30,0,328.82,368.20,35.0,31.8,0.292,162477.1,162477.1,4967,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964428,185302.00
07/03/2015 19:00,2,1.346,ACTIVE,213.51,348.36,59.986,1435964403,"274151322000083","174011321042388",28.43,33.00,0,333.93,366.10,38.8,35.5,0.278,446358.5,446358.5,6276,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964428,185303.00
07/03/2015 19:00,2,1.271,ACTIVE,213.29,347.16,59.996,1435964403,"201051344000585","174011321042388",28.77,27.30,0,330.93,369.70,37.1,33.9,0.292,161490.2,161490.2,4967,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964429,185304.00
07/03/2015 19:00,2,1.299,ACTIVE,214.19,344.76,59.986,1435964403,"274151322000054","174011321042388",27.95,31.50,0,334.84,366.10,36.8,33.6,0.252,441461.5,441461.5,5858,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964430,185305.00
07/03/2015 19:00,2,1.195,ACTIVE,213.06,344.45,60.012,1435964403,"201051344001203","174011321042388",28.39,28.30,0,331.53,367.90,34.4,31.3,0.274,162642.3,162642.3,4971,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964431,185306.00
07/03/2015 19:00,2,1.201,ACTIVE,212.61,345.96,59.970,1435964403,"201051344000646","174011321042388",28.39,27.50,0,329.73,367.30,34.6,31.5,0.274,159904.7,159904.7,4962,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964432,185307.00
07/03/2015 19:00,2,0.904,ACTIVE,214.41,401.26,59.981,1435964403,"274151322000068","174011321042388",37.39,34.00,0,336.34,435.53,34.3,31.1,0.221,349479.5,349479.5,5960,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964433,185308.00
07/03/2015 19:00,2,1.379,ACTIVE,214.19,350.77,59.965,1435964403,"274151322000076","174011321042388",28.82,32.80,0,335.14,367.60,40.3,37.0,0.261,470731.3,470731.3,6260,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964434,185309.00
07/03/2015 19:00,1,0.816,ACTIVE,215.0,356.76,60.03,1435964403,"033051125000132","174011321042388",29.65,29,0.188,316.45,441.16,24.0,27.3,0.083,30798.700000024,30804.100000024,685,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964435,185310.00
07/03/2015 19:00,1,0.915,ACTIVE,214.6,391.83,60.00,1435964403,"033051125000150","174011321042388",38.67,29,0.202,320.57,443.05,35.2,36.3,0.073,41014.900000012,41023.900000012,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964436,185311.00
07/03/2015 19:00,2,1.209,ACTIVE,212.83,345.06,59.949,1435964403,"201051344000890","174011321042388",28.45,29.30,0,330.03,368.20,34.9,31.7,0.278,164155.1,164155.1,4970,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964437,185312.00
07/03/2015 19:00,2,1.172,ACTIVE,213.06,346.56,59.981,1435964403,"201051344000900","174011321042388",28.37,26.30,0,330.63,368.20,33.7,30.6,0.270,164424.4,164424.4,4983,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964438,185313.00
07/03/2015 19:00,2,1.182,ACTIVE,213.06,346.86,59.954,1435964403,"201051344000633","174011321042388",28.63,27.50,0,331.83,369.10,34.3,31.2,0.274,154078.0,154078.0,4981,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964439,185314.00
07/03/2015 19:00,1,1.267,ACTIVE,214.9,388.50,60.00,1435964403,"040051121000185","174011321042388",21.07,29,0.161,318.99,442.07,26.5,12.4,0.119,36255.499999999,36262.299999999,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964440,185315.00
07/03/2015 19:00,2,1.182,ACTIVE,213.06,345.06,59.959,1435964403,"201051344000983","174011321042388",29.16,27.00,0,330.63,369.10,35.0,31.8,0.278,161384.9,161384.9,4982,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964441,185316.00
07/03/2015 19:00,2,1.189,ACTIVE,213.06,345.96,59.954,1435964403,"201051344000917","174011321042388",28.63,28.50,0,330.63,368.50,34.5,31.4,0.278,164626.5,164626.5,4982,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964442,185317.00
07/03/2015 19:00,1,1.269,ACTIVE,214.4,351.92,60.00,1435964403,"040051121000116","174011321042388",25.65,28,0.221,313.30,442.13,32.4,29.1,0.148,36209.400000024,36217.300000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964443,185318.00
07/03/2015 19:00,1,0.751,ACTIVE,215.3,337.08,60.03,1435964403,"033051125000135","174011321042388",32.08,28,0.176,319.83,442.21,23.9,26.7,0.188,30656.90000001,30662.50000001,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964445,185319.00
07/03/2015 19:00,2,1.186,ACTIVE,213.29,345.96,59.949,1435964403,"201051344000648","174011321042388",28.53,26.50,0,332.73,368.50,34.3,31.2,0.292,160450.9,160450.9,4975,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964446,185320.00
07/03/2015 19:00,2,1.170,ACTIVE,213.06,345.66,59.938,1435964403,"201051344001093","174011321042388",28.19,27.80,0,331.23,367.60,33.4,30.3,0.270,162764.2,162764.2,4973,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964447,185321.00
07/03/2015 19:00,2,1.199,ACTIVE,213.06,345.66,59.965,1435964403,"201051344000645","174011321042388",28.03,27.00,0,331.83,368.20,34.1,31.0,0.270,160984.3,160984.3,4982,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964448,185322.00
07/03/2015 19:00,2,1.154,ACTIVE,214.41,344.76,59.933,1435964403,"274151322000085","174011321042388",29.62,31.30,0,335.44,365.49,34.8,31.6,0.239,443687.2,443687.2,6261,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964448,185323.00
07/03/2015 19:00,2,1.180,ACTIVE,213.06,346.26,59.965,1435964403,"201051344000651","174011321042388",28.49,27.30,0,330.63,367.90,34.0,30.9,0.278,160350.2,160350.2,4969,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964449,185324.00
07/03/2015 19:00,2,1.207,ACTIVE,213.06,345.36,59.981,1435964403,"201051344000867","174011321042388",28.25,27.30,0,329.73,367.00,34.5,31.4,0.283,152758.5,152758.5,4984,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964450,185325.00
07/03/2015 19:00,1,1.296,ACTIVE,214.5,351.45,60.00,1435964403,"040051121000095","174011321042388",23.03,28,0.248,315.27,440.17,29.7,28.1,0.175,36016.3,36023.4,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964451,185326.00
07/03/2015 19:00,2,1.172,ACTIVE,212.61,344.45,59.954,1435964403,"201051344001230","174011321042388",28.51,28.00,0,328.82,366.40,33.9,30.8,0.287,163863.5,163863.5,4985,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964452,185327.00
07/03/2015 19:00,2,1.168,ACTIVE,213.29,347.16,59.965,1435964403,"201051344000576","174011321042388",28.51,26.30,0,333.33,368.50,33.7,30.6,0.274,160247.3,160247.3,4988,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964453,185328.00
07/03/2015 19:00,2,1.219,ACTIVE,212.83,345.66,59.986,1435964403,"201051344000579","174011321042388",28.59,28.30,0,331.53,368.80,35.3,32.2,0.274,166636.8,166636.8,4973,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435964454,185329.00
07/03/2015 19:15,2,1.039,ACTIVE,212.83,343.55,59.954,1435965304,"201051344000955","174011321042388",28.45,27.80,0,329.73,360.69,30.0,27.0,0.239,165799.2,165799.2,4973,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965305,185330.00
07/03/2015 19:15,1,1.033,ACTIVE,215.1,383.83,60.00,1435965304,"040051121000195","174011321042388",24.43,28,0.160,318.56,443.23,25.1,25.4,0.049,38732.7,38738.7,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965306,185331.00
07/03/2015 19:15,2,1.199,ACTIVE,213.74,343.25,59.954,1435965304,"274151322000095","174011321042388",28.47,31.30,0,334.54,361.89,34.6,31.5,0.217,464957.9,464957.9,5888,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965307,185332.00
07/03/2015 19:15,2,1.053,ACTIVE,213.06,343.85,59.954,1435965304,"201051344000868","174011321042388",28.23,25.80,0,330.63,362.49,30.1,27.2,0.225,152128.9,152128.9,4982,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965308,185333.00
07/03/2015 19:15,2,1.037,ACTIVE,213.96,345.36,59.933,1435965304,"201051344000853","174011321042388",28.47,26.50,0,332.43,363.39,30.0,27.0,0.230,158397.8,158397.8,4982,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965309,185334.00
07/03/2015 19:15,2,1.025,ACTIVE,213.51,344.45,59.928,1435965304,"201051344000582","174011321042388",28.37,27.00,0,330.93,362.49,29.5,26.5,0.239,158655.8,158655.8,4969,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965310,185335.00
07/03/2015 19:15,1,1.056,ACTIVE,214.6,386.32,60.00,1435965304,"040051121000097","174011321042388",25.43,29,0.236,319.86,443.62,26.7,24.6,0.056,36843.600000024,36849.900000036,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965311,185336.00
07/03/2015 19:15,2,1.031,ACTIVE,213.29,345.36,59.981,1435965304,"201051344000469","174011321042388",28.61,25.50,0,330.93,363.39,29.9,26.9,0.247,153661.6,153661.6,4974,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965312,185337.00
07/03/2015 19:15,2,1.039,ACTIVE,213.06,345.36,59.944,1435965304,"201051344000988","174011321042388",28.19,26.80,0,330.63,363.39,29.7,26.7,0.247,153269.7,153269.7,4974,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965313,185338.00
07/03/2015 19:15,2,1.047,ACTIVE,213.29,344.76,59.938,1435965304,"201051344001158","174011321042388",27.99,26.80,0,330.93,362.79,29.7,26.8,0.234,159361.7,159361.7,4972,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965314,185339.00
07/03/2015 19:15,2,1.051,ACTIVE,213.29,344.15,59.970,1435965304,"201051344001025","174011321042388",28.59,27.00,0,330.93,362.79,30.4,27.4,0.230,162785.8,162785.8,4967,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965315,185340.00
07/03/2015 19:15,1,0.773,ACTIVE,215.4,423.89,60.00,1435965304,"033051125000118","174011321042388",38.67,29,0.193,318.13,443.80,29.7,24.4,0.023,40979.999999976,40986.900000012,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965316,185341.00
07/03/2015 19:15,2,1.037,ACTIVE,213.29,344.45,59.954,1435965304,"201051344000569","174011321042388",28.51,27.00,0,330.63,361.29,29.9,27.0,0.225,166301.6,166301.6,4980,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965317,185342.00
07/03/2015 19:15,2,0.729,ACTIVE,214.19,407.87,59.933,1435965304,"274151322000094","174011321042388",38.09,32.40,0,333.33,429.52,28.4,25.5,0.190,350421.3,350421.3,6352,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965318,185343.00
07/03/2015 19:15,1,1.072,ACTIVE,215.6,375.00,60.00,1435965304,"040051121000068","174011321042388",22.78,28,0.198,318.25,439.07,24.3,20.2,0.054,35456.8,35462.3,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965319,185344.00
07/03/2015 19:15,2,1.033,ACTIVE,213.29,344.15,59.938,1435965304,"201051344000458","174011321042388",28.69,27.30,0,331.53,361.89,30.0,27.1,0.247,162105.6,162105.6,4975,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965320,185345.00
07/03/2015 19:15,2,1.100,ACTIVE,213.51,349.56,59.954,1435965304,"274151322000087","174011321042388",27.81,43.60,0,334.24,359.48,31.0,28.0,0.186,421108.6,421108.6,5858,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965321,185346.00
07/03/2015 19:15,2,1.129,ACTIVE,213.96,344.45,59.928,1435965304,"274151322000052","174011321042388",27.85,32.40,0,333.93,359.78,31.8,28.8,0.221,450186.2,450186.2,6259,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965322,185347.00
07/03/2015 19:15,2,1.045,ACTIVE,213.29,344.45,59.949,1435965304,"201051344001145","174011321042388",28.39,26.80,0,331.23,363.09,30.1,27.1,0.230,167263.3,167263.3,4983,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965323,185348.00
07/03/2015 19:15,2,1.012,ACTIVE,213.06,344.45,59.959,1435965304,"201051344000685","174011321042388",28.31,27.50,0,330.63,362.19,29.0,26.1,0.239,166331.7,166331.7,4985,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965324,185349.00
07/03/2015 19:15,2,1.055,ACTIVE,213.96,350.17,59.959,1435965304,"274151322000088","174011321042388",27.95,30.80,0,334.24,359.48,29.8,26.9,0.186,431309.2,431309.2,5871,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965325,185350.00
07/03/2015 19:15,2,1.027,ACTIVE,213.29,343.85,59.944,1435965304,"201051344000438","174011321042388",28.43,27.80,0,330.33,361.29,29.6,26.6,0.234,166437.8,166437.8,4968,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965325,185351.00
07/03/2015 19:15,2,1.062,ACTIVE,212.83,343.55,59.959,1435965304,"201051344001135","174011321042388",28.25,26.80,0,329.43,361.29,30.4,27.4,0.225,157767.9,157767.9,4959,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965326,185352.00
07/03/2015 19:15,2,1.053,ACTIVE,213.29,343.85,59.933,1435965304,"201051344000417","174011321042388",28.11,28.30,0,330.93,361.59,30.0,27.0,0.225,162125.1,162125.1,4968,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965327,185353.00
07/03/2015 19:15,2,1.033,ACTIVE,212.61,343.55,59.949,1435965304,"201051344000594","174011321042388",28.96,28.50,0,326.72,362.19,30.3,27.3,0.239,162484.4,162484.4,4968,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965328,185354.00
07/03/2015 19:15,2,1.131,ACTIVE,213.96,346.86,59.959,1435965304,"274151322000083","174011321042388",28.39,32.20,0,334.24,360.38,32.5,29.4,0.230,446366.6,446366.6,6277,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965329,185355.00
07/03/2015 19:15,2,1.096,ACTIVE,213.51,345.36,59.933,1435965304,"201051344000585","174011321042388",28.67,27.00,0,330.93,362.19,31.9,28.8,0.239,161498.0,161498.0,4968,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965330,185356.00
07/03/2015 19:15,2,1.088,ACTIVE,213.51,349.56,59.944,1435965304,"274151322000054","174011321042388",28.01,30.80,0,334.24,359.78,30.9,27.9,0.190,441469.2,441469.2,5859,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965331,185357.00
07/03/2015 19:15,2,1.037,ACTIVE,213.29,343.85,59.933,1435965304,"201051344001203","174011321042388",28.45,27.50,0,331.23,361.59,29.9,26.9,0.247,162649.5,162649.5,4972,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965332,185358.00
07/03/2015 19:15,2,1.041,ACTIVE,212.83,342.95,59.965,1435965304,"201051344000646","174011321042388",28.37,27.00,0,328.22,360.69,29.9,26.9,0.230,159911.9,159911.9,4963,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965333,185359.00
07/03/2015 19:15,2,0.734,ACTIVE,214.87,410.58,59.949,1435965304,"274151322000068","174011321042388",38.13,33.50,0,333.93,434.33,28.3,25.4,0.186,349486.6,349486.6,5961,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965334,185360.00
07/03/2015 19:15,2,1.164,ACTIVE,214.41,343.55,59.928,1435965304,"274151322000076","174011321042388",28.63,32.00,0,335.44,361.59,33.8,30.7,0.208,470739.7,470739.7,6261,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965335,185361.00
07/03/2015 19:15,1,0.632,ACTIVE,215.0,387.87,60.00,1435965304,"033051125000132","174011321042388",33.94,28,0.154,315.20,440.25,21.3,16.8,0.025,30804.100000024,30808.700000024,687,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965336,185362.00
07/03/2015 19:15,1,0.774,ACTIVE,214.6,345.68,60.00,1435965304,"033051125000150","174011321042388",38.29,28,0.270,321.31,444.14,29.5,27.3,0.291,41023.900000012,41031.100000012,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965338,185363.00
07/03/2015 19:15,2,1.057,ACTIVE,213.06,344.45,59.965,1435965304,"201051344000890","174011321042388",28.31,28.50,0,330.33,361.29,30.3,27.4,0.225,164162.4,164162.4,4971,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965338,185364.00
07/03/2015 19:15,2,1.031,ACTIVE,213.06,345.06,59.922,1435965304,"201051344000900","174011321042388",27.85,26.00,0,330.63,360.99,29.1,26.2,0.234,164431.4,164431.4,4984,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965339,185365.00
07/03/2015 19:15,2,1.031,ACTIVE,213.74,345.36,59.933,1435965304,"201051344000633","174011321042388",28.51,27.00,0,330.63,363.09,29.8,26.8,0.234,154085.2,154085.2,4982,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965340,185366.00
07/03/2015 19:15,1,1.062,ACTIVE,215.2,396.59,60.00,1435965304,"040051121000185","174011321042388",21.33,28,0.137,318.60,440.15,22.5,20.3,0.014,36262.299999999,36267.199999999,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965342,185367.00
07/03/2015 19:15,2,1.043,ACTIVE,213.29,344.45,59.933,1435965304,"201051344000983","174011321042388",28.82,26.80,0,331.23,362.19,30.5,27.5,0.243,161392.3,161392.3,4983,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965343,185368.00
07/03/2015 19:15,2,1.031,ACTIVE,213.29,344.76,59.949,1435965304,"201051344000917","174011321042388",28.49,28.00,0,330.93,361.29,29.8,26.9,0.239,164633.7,164633.7,4983,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965343,185369.00
07/03/2015 19:15,1,1.079,ACTIVE,214.7,381.06,60.00,1435965304,"040051121000116","174011321042388",25.40,27,0.161,312.78,441.73,27.2,16.2,0.190,36217.300000024,36223.400000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965345,185370.00
07/03/2015 19:15,1,0.600,ACTIVE,214.9,403.23,60.00,1435965304,"033051125000135","174011321042388",34.32,28,0.151,319.72,441.02,20.5,16.7,0.009,30662.50000001,30666.90000001,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965346,185371.00
07/03/2015 19:15,2,1.020,ACTIVE,213.51,344.45,59.975,1435965304,"201051344000648","174011321042388",28.78,25.80,0,331.53,361.89,29.8,26.8,0.243,160458.1,160458.1,4976,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965347,185372.00
07/03/2015 19:15,2,1.031,ACTIVE,213.29,344.45,59.959,1435965304,"201051344001093","174011321042388",28.17,27.50,0,330.63,361.59,29.5,26.5,0.225,162771.3,162771.3,4974,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965348,185373.00
07/03/2015 19:15,2,1.035,ACTIVE,213.51,344.45,59.938,1435965304,"201051344000645","174011321042388",28.19,26.50,0,331.83,361.89,29.6,26.6,0.230,160991.4,160991.4,4983,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965349,185374.00
07/03/2015 19:15,2,1.059,ACTIVE,214.19,348.06,59.965,1435965304,"274151322000085","174011321042388",28.17,30.80,0,335.14,358.58,30.2,27.2,0.190,443694.5,443694.5,6262,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965349,185375.00
07/03/2015 19:15,2,1.021,ACTIVE,213.29,344.76,59.928,1435965304,"201051344000651","174011321042388",28.41,26.50,0,330.93,360.99,29.4,26.5,0.234,160357.3,160357.3,4970,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965350,185376.00
07/03/2015 19:15,2,1.049,ACTIVE,213.29,343.25,59.917,1435965304,"201051344000867","174011321042388",28.27,26.80,0,330.93,360.99,30.1,27.1,0.225,152765.7,152765.7,4985,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965351,185377.00
07/03/2015 19:15,1,1.090,ACTIVE,215.2,397.95,60.00,1435965304,"040051121000095","174011321042388",23.13,28,0.154,316.06,438.97,25.0,20.1,0.016,36023.4,36028.7,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965352,185378.00
07/03/2015 19:15,2,1.023,ACTIVE,213.06,342.35,59.975,1435965304,"201051344001230","174011321042388",28.37,27.50,0,327.92,359.48,29.4,26.5,0.234,163870.6,163870.6,4986,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965353,185379.00
07/03/2015 19:15,2,1.002,ACTIVE,213.51,345.66,59.954,1435965304,"201051344000576","174011321042388",28.78,25.80,0,331.53,362.49,29.2,26.3,0.230,160254.3,160254.3,4989,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965354,185380.00
07/03/2015 19:15,2,1.076,ACTIVE,213.29,344.45,59.933,1435965304,"201051344000579","174011321042388",28.25,27.80,0,331.23,361.59,30.8,27.8,0.230,166644.3,166644.3,4974,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435965355,185381.00
07/03/2015 19:30,2,0.916,ACTIVE,211.70,341.75,59.970,1435966204,"201051344000955","174011321042388",28.69,27.30,0,330.03,357.68,26.6,23.8,0.199,165805.6,165805.6,4974,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966205,185382.00
07/03/2015 19:30,1,0.835,ACTIVE,214.3,326.43,60.00,1435966204,"040051121000195","174011321042388",24.22,28,0.191,317.45,441.60,20.1,24.4,0.272,38738.7,38743.399999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966206,185383.00
07/03/2015 19:30,2,0.961,ACTIVE,212.83,342.05,59.938,1435966204,"274151322000095","174011321042388",28.61,30.80,0,333.93,358.58,27.9,25.0,0.181,464964.9,464964.9,5889,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966207,185384.00
07/03/2015 19:30,2,0.914,ACTIVE,211.93,341.45,59.959,1435966204,"201051344000868","174011321042388",28.53,25.00,0,330.03,358.58,26.4,23.6,0.194,152135.2,152135.2,4983,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966208,185385.00
07/03/2015 19:30,2,0.914,ACTIVE,212.83,344.15,59.991,1435966204,"201051344000853","174011321042388",28.39,26.00,0,332.43,360.38,26.3,23.5,0.208,158404.1,158404.1,4983,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966209,185386.00
07/03/2015 19:30,2,0.906,ACTIVE,212.83,343.55,59.986,1435966204,"201051344000582","174011321042388",28.27,26.30,0,330.93,358.28,25.9,23.1,0.203,158662.0,158662.0,4970,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966210,185387.00
07/03/2015 19:30,1,0.857,ACTIVE,214.2,337.02,60.03,1435966204,"040051121000097","174011321042388",25.42,28,0.170,319.77,441.68,21.6,12.8,0.269,36849.900000036,36855.100000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966211,185388.00
07/03/2015 19:30,2,0.906,ACTIVE,212.38,342.95,59.981,1435966204,"201051344000469","174011321042388",28.78,25.00,0,330.03,359.48,26.5,23.7,0.208,153667.9,153667.9,4975,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966212,185389.00
07/03/2015 19:30,2,0.912,ACTIVE,212.38,343.25,59.981,1435966204,"201051344000988","174011321042388",28.15,26.00,0,330.93,360.69,26.0,23.2,0.199,153275.9,153275.9,4975,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966213,185390.00
07/03/2015 19:30,2,0.920,ACTIVE,212.38,342.95,59.986,1435966204,"201051344001158","174011321042388",27.93,26.00,0,330.93,360.08,26.1,23.3,0.203,159367.9,159367.9,4973,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966214,185391.00
07/03/2015 19:30,2,0.910,ACTIVE,212.16,342.35,59.986,1435966204,"201051344001025","174011321042388",28.92,26.50,0,330.93,359.78,26.7,23.8,0.203,162792.2,162792.2,4968,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966215,185392.00
07/03/2015 19:30,1,0.638,ACTIVE,214.1,413.82,60.00,1435966204,"033051125000118","174011321042388",38.20,28,0.144,318.77,440.19,24.2,13.1,0.034,40986.900000012,40992.700000024,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966216,185393.00
07/03/2015 19:30,2,0.924,ACTIVE,212.38,342.95,59.944,1435966204,"201051344000569","174011321042388",28.31,26.50,0,331.23,358.88,26.5,23.7,0.208,166308.0,166308.0,4981,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966217,185394.00
07/03/2015 19:30,2,0.604,ACTIVE,213.51,394.95,59.944,1435966204,"274151322000094","174011321042388",36.96,32.00,0,333.03,430.42,22.6,19.9,0.155,350426.9,350426.9,6353,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966218,185395.00
07/03/2015 19:30,1,0.867,ACTIVE,214.2,416.05,60.03,1435966204,"040051121000068","174011321042388",22.91,28,0.143,317.99,441.01,19.7,15.5,0.004,35462.3,35466.8,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966219,185396.00
07/03/2015 19:30,2,0.900,ACTIVE,212.38,342.05,59.975,1435966204,"201051344000458","174011321042388",28.96,26.50,0,330.63,358.88,26.4,23.6,0.208,162112.0,162112.0,4976,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966220,185397.00
07/03/2015 19:30,2,0.910,ACTIVE,213.51,342.05,60.002,1435966204,"274151322000087","174011321042388",27.49,41.80,0,334.24,357.08,25.3,22.5,0.164,421114.9,421114.9,5859,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966221,185398.00
07/03/2015 19:30,2,0.932,ACTIVE,212.83,342.05,59.981,1435966204,"274151322000052","174011321042388",27.73,31.80,0,333.63,357.08,26.1,23.3,0.150,450192.7,450192.7,6260,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966222,185399.00
07/03/2015 19:30,2,0.910,ACTIVE,212.61,343.25,60.012,1435966204,"201051344001145","174011321042388",28.55,26.00,0,331.83,358.88,26.4,23.5,0.208,167269.6,167269.6,4984,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966223,185400.00
07/03/2015 19:30,2,0.873,ACTIVE,212.83,343.55,59.944,1435966204,"201051344000685","174011321042388",28.65,26.80,0,330.93,359.48,25.4,22.6,0.217,166337.8,166337.8,4986,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966223,185401.00
07/03/2015 19:30,2,0.869,ACTIVE,213.51,343.55,59.975,1435966204,"274151322000088","174011321042388",27.73,30.00,0,331.23,356.78,24.4,21.6,0.150,431315.2,431315.2,5872,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966224,185402.00
07/03/2015 19:30,2,0.900,ACTIVE,212.38,342.95,59.965,1435966204,"201051344000438","174011321042388",28.67,27.00,0,330.03,358.28,26.1,23.3,0.199,166444.0,166444.0,4969,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966225,185403.00
07/03/2015 19:30,2,0.932,ACTIVE,212.16,341.75,59.965,1435966204,"201051344001135","174011321042388",28.43,26.00,0,330.63,358.58,26.9,24.0,0.199,157774.4,157774.4,4960,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966226,185404.00
07/03/2015 19:30,2,0.938,ACTIVE,212.61,342.95,59.938,1435966204,"201051344000417","174011321042388",27.85,27.50,0,330.63,358.28,26.5,23.6,0.199,162131.5,162131.5,4969,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966227,185405.00
07/03/2015 19:30,2,0.928,ACTIVE,211.93,342.05,59.944,1435966204,"201051344000594","174011321042388",28.35,27.80,0,329.43,358.28,26.7,23.8,0.212,162490.8,162490.8,4969,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966228,185406.00
07/03/2015 19:30,2,0.938,ACTIVE,213.74,343.55,59.944,1435966204,"274151322000083","174011321042388",27.69,31.30,0,334.24,357.38,26.3,23.5,0.190,446373.2,446373.2,6278,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966229,185407.00
07/03/2015 19:30,2,0.961,ACTIVE,212.61,342.65,59.954,1435966204,"201051344000585","174011321042388",28.45,26.50,0,330.03,359.18,27.8,24.9,0.217,161504.6,161504.6,4969,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966230,185408.00
07/03/2015 19:30,2,0.898,ACTIVE,213.51,344.15,59.944,1435966204,"274151322000054","174011321042388",27.79,30.30,0,332.43,356.78,25.3,22.5,0.168,441475.5,441475.5,5860,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966231,185409.00
07/03/2015 19:30,2,0.912,ACTIVE,212.61,341.45,59.970,1435966204,"201051344001203","174011321042388",28.43,26.80,0,331.23,358.58,26.3,23.4,0.208,162655.8,162655.8,4973,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966232,185410.00
07/03/2015 19:30,2,0.916,ACTIVE,212.16,342.35,59.986,1435966204,"201051344000646","174011321042388",28.27,26.80,0,329.73,358.58,26.3,23.4,0.203,159918.2,159918.2,4964,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966233,185411.00
07/03/2015 19:30,2,0.611,ACTIVE,213.96,400.06,59.981,1435966204,"274151322000068","174011321042388",37.41,32.80,0,333.63,429.22,23.2,20.5,0.141,349492.3,349492.3,5962,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966234,185412.00
07/03/2015 19:30,2,0.947,ACTIVE,214.19,348.06,59.975,1435966204,"274151322000076","174011321042388",28.63,31.00,0,335.44,357.98,27.4,24.5,0.181,470746.6,470746.6,6262,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966235,185413.00
07/03/2015 19:30,1,0.518,ACTIVE,214.9,401.24,60.00,1435966204,"033051125000132","174011321042388",34.11,27,0.127,317.60,439.34,17.6,13.7,0.004,30808.700000024,30812.400000024,689,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966236,185414.00
07/03/2015 19:30,1,0.630,ACTIVE,214.4,355.06,60.03,1435966204,"033051125000150","174011321042388",38.26,28,0.197,321.49,443.68,24.0,24.0,0.132,41031.100000012,41037.000000012,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966237,185415.00
07/03/2015 19:30,2,0.930,ACTIVE,212.16,341.75,59.975,1435966204,"201051344000890","174011321042388",28.37,27.80,0,330.63,359.18,26.8,23.9,0.194,164168.8,164168.8,4972,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966238,185416.00
07/03/2015 19:30,2,0.891,ACTIVE,212.38,343.25,59.981,1435966204,"201051344000900","174011321042388",28.31,25.50,0,330.63,358.58,25.6,22.8,0.199,164437.6,164437.6,4985,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966239,185417.00
07/03/2015 19:30,2,0.906,ACTIVE,212.83,343.55,59.986,1435966204,"201051344000633","174011321042388",28.43,26.30,0,330.33,360.08,26.2,23.3,0.203,154091.4,154091.4,4983,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966240,185418.00
07/03/2015 19:30,1,0.808,ACTIVE,214.5,347.38,60.00,1435966204,"040051121000185","174011321042388",24.23,28,0.166,318.53,439.99,19.4,23.3,0.112,36267.199999999,36271.299999999,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966241,185419.00
07/03/2015 19:30,2,0.918,ACTIVE,212.38,342.95,59.959,1435966204,"201051344000983","174011321042388",28.80,26.30,0,330.33,359.18,26.8,24.0,0.203,161398.8,161398.8,4984,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966242,185420.00
07/03/2015 19:30,2,0.904,ACTIVE,212.61,342.65,59.981,1435966204,"201051344000917","174011321042388",28.51,27.00,0,330.33,358.88,26.2,23.3,0.208,164640.0,164640.0,4984,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966243,185421.00
07/03/2015 19:30,1,0.887,ACTIVE,214.2,370.07,60.00,1435966204,"040051121000116","174011321042388",25.20,27,0.173,311.89,439.94,22.2,13.1,0.061,36223.400000024,36228.200000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966245,185422.00
07/03/2015 19:30,1,0.509,ACTIVE,214.8,326.39,60.00,1435966204,"033051125000135","174011321042388",33.70,28,0.115,320.40,440.40,17.0,12.8,0.269,30666.90000001,30670.70000001,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966246,185423.00
07/03/2015 19:30,2,0.906,ACTIVE,212.61,342.65,59.970,1435966204,"201051344000648","174011321042388",28.57,25.30,0,331.83,359.78,26.3,23.4,0.212,160464.4,160464.4,4977,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966247,185424.00
07/03/2015 19:30,2,0.904,ACTIVE,212.38,342.95,59.954,1435966204,"201051344001093","174011321042388",28.41,26.50,0,330.63,358.88,26.1,23.2,0.190,162777.5,162777.5,4975,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966248,185425.00
