ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 19:30,2,0.906,ACTIVE,213.06,342.65,59.938,1435966204,"201051344000645","174011321042388",28.21,25.80,0,331.23,359.48,25.9,23.1,0.194,160997.6,160997.6,4984,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966248,185426.00
07/03/2015 19:30,2,0.896,ACTIVE,213.51,344.45,59.965,1435966204,"274151322000085","174011321042388",27.85,30.00,0,333.03,356.18,25.2,22.4,0.168,443700.7,443700.7,6263,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966249,185427.00
07/03/2015 19:30,2,0.895,ACTIVE,212.83,342.35,59.996,1435966204,"201051344000651","174011321042388",28.47,26.00,0,330.93,359.48,25.8,23.0,0.208,160363.5,160363.5,4971,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966250,185428.00
07/03/2015 19:30,2,0.908,ACTIVE,212.83,341.45,59.986,1435966204,"201051344000867","174011321042388",28.59,26.00,0,331.23,357.68,26.3,23.5,0.194,152772.1,152772.1,4986,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966251,185429.00
07/03/2015 19:30,1,0.923,ACTIVE,214.2,336.85,60.00,1435966204,"040051121000095","174011321042388",22.48,27,0.176,315.97,438.20,20.6,14.0,0.229,36028.7,36033,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966253,185430.00
07/03/2015 19:30,2,0.898,ACTIVE,212.38,342.35,59.949,1435966204,"201051344001230","174011321042388",28.41,26.80,0,329.73,357.38,25.9,23.0,0.203,163876.8,163876.8,4987,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966254,185431.00
07/03/2015 19:30,2,0.900,ACTIVE,212.83,343.85,59.970,1435966204,"201051344000576","174011321042388",28.21,25.30,0,330.93,360.08,25.7,22.9,0.203,160260.5,160260.5,4990,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966255,185432.00
07/03/2015 19:30,2,0.943,ACTIVE,212.61,342.35,59.981,1435966204,"201051344000579","174011321042388",28.31,27.00,0,331.23,360.38,27.1,24.2,0.212,166650.8,166650.8,4975,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435966255,185433.00
07/03/2015 19:45,2,0.816,ACTIVE,212.38,341.15,59.965,1435967103,"201051344000955","174011321042388",28.01,26.50,0,328.22,354.67,23.1,20.4,0.168,165811.0,165811.0,4975,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967104,185434.00
07/03/2015 19:45,1,0.696,ACTIVE,214.5,346.88,60.03,1435967103,"040051121000195","174011321042388",23.99,27,0.165,318.56,441.08,16.6,22.6,0.091,38743.399999988,38746.899999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967105,185435.00
07/03/2015 19:45,2,0.799,ACTIVE,213.51,343.25,59.991,1435967103,"274151322000095","174011321042388",28.41,30.00,0,332.43,354.07,23.0,20.3,0.141,464970.4,464970.4,5890,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967106,185436.00
07/03/2015 19:45,2,0.799,ACTIVE,212.38,341.15,59.970,1435967103,"201051344000868","174011321042388",28.33,24.30,0,330.33,355.28,22.9,20.2,0.177,152140.6,152140.6,4984,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967107,185437.00
07/03/2015 19:45,2,0.795,ACTIVE,213.29,342.05,60.007,1435967103,"201051344000853","174011321042388",28.27,25.80,0,332.13,356.48,22.8,20.1,0.172,158409.5,158409.5,4984,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967108,185438.00
07/03/2015 19:45,2,0.783,ACTIVE,213.29,341.45,59.986,1435967103,"201051344000582","174011321042388",28.19,25.50,0,330.93,355.58,22.4,19.7,0.172,158667.3,158667.3,4971,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967109,185439.00
07/03/2015 19:45,1,0.718,ACTIVE,214.9,352.50,60.03,1435967103,"040051121000097","174011321042388",25.33,28,0.141,320.88,441.61,18.1,14.9,0.212,36855.100000024,36858.900000036,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967110,185440.00
07/03/2015 19:45,2,0.801,ACTIVE,212.83,342.05,60.007,1435967103,"201051344000469","174011321042388",28.11,24.50,0,330.93,355.88,22.8,20.1,0.177,153673.3,153673.3,4976,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967111,185441.00
07/03/2015 19:45,2,0.783,ACTIVE,212.83,342.05,59.965,1435967103,"201051344000988","174011321042388",28.21,25.50,0,330.93,356.78,22.4,19.7,0.177,153281.2,153281.2,4976,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967112,185442.00
07/03/2015 19:45,2,0.795,ACTIVE,212.61,341.15,60.007,1435967103,"201051344001158","174011321042388",27.93,25.50,0,330.93,356.48,22.5,19.8,0.177,159373.2,159373.2,4974,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967113,185443.00
07/03/2015 19:45,2,0.797,ACTIVE,212.38,340.25,60.002,1435967103,"201051344001025","174011321042388",28.51,25.80,0,331.23,355.28,23.0,20.3,0.177,162797.6,162797.6,4969,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967114,185444.00
07/03/2015 19:45,1,0.542,ACTIVE,214.4,335.87,60.03,1435967103,"033051125000118","174011321042388",37.64,28,0.157,318.54,441.28,20.3,16.2,0.246,40992.700000024,40996.999999976,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967115,185445.00
07/03/2015 19:45,2,0.807,ACTIVE,212.61,341.45,60.002,1435967103,"201051344000569","174011321042388",28.07,26.30,0,330.63,355.58,22.9,20.2,0.172,166313.4,166313.4,4982,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967116,185446.00
07/03/2015 19:45,2,0.498,ACTIVE,213.51,401.26,59.965,1435967103,"274151322000094","174011321042388",37.75,31.30,0,335.74,418.70,19.1,16.5,0.119,350431.4,350431.4,6354,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967117,185447.00
07/03/2015 19:45,1,0.742,ACTIVE,214.7,422.15,60.03,1435967103,"040051121000068","174011321042388",22.60,27,0.153,318.34,440.33,16.7,16.1,0.001,35466.8,35470.1,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967118,185448.00
07/03/2015 19:45,2,0.795,ACTIVE,212.61,341.15,60.007,1435967103,"201051344000458","174011321042388",28.47,26.00,0,331.23,355.58,22.9,20.2,0.181,162117.4,162117.4,4977,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967119,185449.00
07/03/2015 19:45,2,0.758,ACTIVE,213.51,345.36,59.986,1435967103,"274151322000087","174011321042388",27.61,40.00,0,332.13,353.17,21.3,18.6,0.141,421119.9,421119.9,5860,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967120,185450.00
07/03/2015 19:45,2,0.779,ACTIVE,213.51,341.75,59.965,1435967103,"274151322000052","174011321042388",27.89,30.80,0,332.13,353.47,22.0,19.3,0.141,450197.9,450197.9,6261,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967121,185451.00
07/03/2015 19:45,2,0.783,ACTIVE,212.83,341.15,59.996,1435967103,"201051344001145","174011321042388",28.67,25.50,0,332.13,356.18,22.8,20.1,0.168,167275.0,167275.0,4985,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967122,185452.00
07/03/2015 19:45,2,0.768,ACTIVE,212.83,341.45,59.959,1435967103,"201051344000685","174011321042388",28.15,26.00,0,330.33,355.58,21.9,19.2,0.186,166343.0,166343.0,4987,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967123,185453.00
07/03/2015 19:45,2,0.736,ACTIVE,213.29,343.25,59.959,1435967103,"274151322000088","174011321042388",27.57,29.50,0,331.83,352.87,20.6,18.0,0.128,431320.1,431320.1,5873,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967124,185454.00
07/03/2015 19:45,2,0.785,ACTIVE,212.61,341.45,59.981,1435967103,"201051344000438","174011321042388",28.45,26.50,0,330.63,356.18,22.6,19.9,0.164,166449.4,166449.4,4970,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967125,185455.00
07/03/2015 19:45,2,0.812,ACTIVE,212.16,340.25,59.991,1435967103,"201051344001135","174011321042388",28.41,25.80,0,329.73,354.97,23.4,20.6,0.164,157779.9,157779.9,4961,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967126,185456.00
07/03/2015 19:45,2,0.809,ACTIVE,212.61,341.75,59.975,1435967103,"201051344000417","174011321042388",28.19,27.00,0,331.53,355.28,23.1,20.4,0.164,162136.9,162136.9,4970,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967127,185457.00
07/03/2015 19:45,2,0.799,ACTIVE,212.16,340.55,59.981,1435967103,"201051344000594","174011321042388",28.55,27.00,0,327.92,355.58,23.2,20.5,0.190,162496.3,162496.3,4970,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967128,185458.00
07/03/2015 19:45,2,0.775,ACTIVE,213.29,344.15,59.991,1435967103,"274151322000083","174011321042388",27.81,30.50,0,332.73,353.77,21.8,19.1,0.150,446378.4,446378.4,6279,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967128,185459.00
07/03/2015 19:45,2,0.820,ACTIVE,212.61,342.05,59.996,1435967103,"201051344000585","174011321042388",28.80,26.00,0,331.53,355.88,24.0,21.2,0.159,161510.3,161510.3,4970,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967129,185460.00
07/03/2015 19:45,2,0.762,ACTIVE,213.06,345.06,59.970,1435967103,"274151322000054","174011321042388",27.77,29.50,0,332.13,353.17,21.4,18.8,0.133,441480.5,441480.5,5861,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967130,185461.00
07/03/2015 19:45,2,0.777,ACTIVE,212.61,339.95,59.970,1435967103,"201051344001203","174011321042388",28.73,26.30,0,330.63,357.08,22.7,20.0,0.177,162661.1,162661.1,4974,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967131,185462.00
07/03/2015 19:45,2,0.791,ACTIVE,212.38,340.85,59.975,1435967103,"201051344000646","174011321042388",28.49,26.30,0,327.62,354.97,22.8,20.1,0.172,159923.6,159923.6,4965,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967132,185463.00
07/03/2015 19:45,2,0.521,ACTIVE,213.96,394.95,59.981,1435967103,"274151322000068","174011321042388",36.90,32.20,0,338.14,420.50,19.5,16.9,0.119,349496.9,349496.9,5963,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967133,185464.00
07/03/2015 19:45,2,0.805,ACTIVE,214.19,343.55,59.970,1435967103,"274151322000076","174011321042388",28.37,30.30,0,333.63,354.07,23.1,20.4,0.150,470752.1,470752.1,6263,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967134,185465.00
07/03/2015 19:45,1,0.444,ACTIVE,214.5,398.96,60.03,1435967103,"033051125000132","174011321042388",33.61,27,0.138,320.06,439.45,14.8,10.6,0.002,30812.400000024,30815.200000024,691,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967135,185466.00
07/03/2015 19:45,1,0.533,ACTIVE,214.9,403.46,60.03,1435967103,"033051125000150","174011321042388",38.22,27,0.156,320.01,442.39,20.3,15.4,0.013,41037.000000012,41041.500000012,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967137,185467.00
07/03/2015 19:45,2,0.809,ACTIVE,212.38,340.55,59.996,1435967103,"201051344000890","174011321042388",28.33,27.00,0,329.13,355.58,23.2,20.5,0.168,164174.3,164174.3,4973,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967137,185468.00
07/03/2015 19:45,2,0.756,ACTIVE,212.61,341.15,59.965,1435967103,"201051344000900","174011321042388",28.65,25.00,0,330.33,354.97,22.0,19.3,0.168,164442.7,164442.7,4986,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967138,185469.00
07/03/2015 19:45,2,0.785,ACTIVE,213.06,342.35,59.975,1435967103,"201051344000633","174011321042388",28.47,25.80,0,331.83,357.38,22.7,20.0,0.168,154096.8,154096.8,4984,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967139,185470.00
07/03/2015 19:45,1,0.683,ACTIVE,214.5,398.56,60.03,1435967103,"040051121000185","174011321042388",23.97,27,0.142,318.89,439.53,16.3,15.3,0.003,36271.299999999,36274.499999999,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967140,185471.00
07/03/2015 19:45,2,0.822,ACTIVE,212.61,340.85,59.970,1435967103,"201051344000983","174011321042388",28.07,25.80,0,330.93,354.97,23.4,20.6,0.177,161404.3,161404.3,4985,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967141,185472.00
07/03/2015 19:45,2,0.781,ACTIVE,212.61,341.75,59.986,1435967103,"201051344000917","174011321042388",28.45,26.50,0,330.63,356.18,22.6,19.8,0.172,164645.3,164645.3,4985,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967142,185473.00
07/03/2015 19:45,1,0.754,ACTIVE,213.9,372.86,60.03,1435967103,"040051121000116","174011321042388",25.03,26,0.140,312.38,439.31,18.7,14.2,0.161,36228.200000024,36232.100000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967144,185474.00
07/03/2015 19:45,1,0.428,ACTIVE,214.8,415.28,60.03,1435967103,"033051125000135","174011321042388",34.06,27,0.099,320.49,439.83,14.5,13.8,0.045,30670.70000001,30673.50000001,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967145,185475.00
07/03/2015 19:45,2,0.795,ACTIVE,212.83,341.75,59.991,1435967103,"201051344000648","174011321042388",28.29,24.50,0,331.53,355.88,22.9,20.1,0.177,160469.8,160469.8,4978,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967146,185476.00
07/03/2015 19:45,2,0.775,ACTIVE,212.38,341.45,59.938,1435967103,"201051344001093","174011321042388",28.63,26.00,0,330.93,355.58,22.5,19.8,0.164,162782.8,162782.8,4976,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967147,185477.00
07/03/2015 19:45,2,0.783,ACTIVE,212.83,341.75,59.954,1435967103,"201051344000645","174011321042388",28.35,25.30,0,331.53,356.18,22.5,19.8,0.164,161002.9,161002.9,4985,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967148,185478.00
07/03/2015 19:45,2,0.762,ACTIVE,213.29,343.55,59.975,1435967103,"274151322000085","174011321042388",27.81,29.30,0,332.73,353.17,21.4,18.8,0.124,443705.7,443705.7,6264,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967149,185479.00
07/03/2015 19:45,2,0.775,ACTIVE,212.61,341.15,59.970,1435967103,"201051344000651","174011321042388",28.35,25.50,0,330.93,355.28,22.3,19.6,0.168,160368.7,160368.7,4972,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967149,185480.00
07/03/2015 19:45,2,0.779,ACTIVE,212.61,339.95,59.959,1435967103,"201051344000867","174011321042388",28.80,25.50,0,328.82,354.97,22.8,20.1,0.164,152777.4,152777.4,4987,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967150,185481.00
07/03/2015 19:45,1,0.793,ACTIVE,214.1,420.66,60.00,1435967103,"040051121000095","174011321042388",22.43,27,0.098,315.96,437.52,17.7,12.9,0.000,36033,36036.3,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967152,185482.00
07/03/2015 19:45,2,0.764,ACTIVE,212.16,340.55,59.975,1435967103,"201051344001230","174011321042388",28.80,26.30,0,329.13,353.47,22.2,19.6,0.181,163882.0,163882.0,4988,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967152,185483.00
07/03/2015 19:45,2,0.779,ACTIVE,212.83,342.65,59.975,1435967103,"201051344000576","174011321042388",28.25,24.50,0,331.23,357.08,22.4,19.7,0.164,160265.8,160265.8,4991,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967153,185484.00
07/03/2015 19:45,2,0.816,ACTIVE,212.61,341.15,59.981,1435967103,"201051344000579","174011321042388",28.63,26.50,0,331.23,356.18,23.7,21.0,0.177,166656.3,166656.3,4976,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435967154,185485.00
07/03/2015 20:00,2,0.701,ACTIVE,211.48,338.44,60.002,1435968004,"201051344000955","174011321042388",27.97,26.30,0,328.22,351.97,19.9,17.3,0.137,165815.7,165815.7,4976,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968005,185486.00
07/03/2015 20:00,1,0.586,ACTIVE,213.8,419.25,60.07,1435968004,"040051121000195","174011321042388",23.57,26,0.104,319.71,440.74,13.7,11.4,0.000,38746.899999988,38749.800000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968006,185487.00
07/03/2015 20:00,2,0.680,ACTIVE,212.61,342.35,59.949,1435968004,"274151322000095","174011321042388",28.07,29.30,0,330.93,351.37,19.4,16.8,0.119,464975.0,464975.0,5891,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968007,185488.00
07/03/2015 20:00,2,0.684,ACTIVE,211.93,340.25,59.996,1435968004,"201051344000868","174011321042388",28.33,23.80,0,329.13,353.47,19.6,17.0,0.155,152145.3,152145.3,4985,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968008,185489.00
07/03/2015 20:00,2,0.684,ACTIVE,212.38,340.55,60.012,1435968004,"201051344000853","174011321042388",28.17,25.30,0,331.23,353.77,19.5,16.9,0.146,158414.1,158414.1,4985,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968009,185490.00
07/03/2015 20:00,2,0.670,ACTIVE,212.38,339.65,60.002,1435968004,"201051344000582","174011321042388",28.05,25.30,0,330.63,352.87,19.1,16.5,0.133,158671.8,158671.8,4972,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968010,185491.00
07/03/2015 20:00,1,0.606,ACTIVE,214.2,343.59,60.03,1435968004,"040051121000097","174011321042388",25.20,27,0.142,320.91,440.89,15.2,6.8,0.107,36858.900000036,36862.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968011,185492.00
07/03/2015 20:00,2,0.693,ACTIVE,211.93,339.04,59.986,1435968004,"201051344000469","174011321042388",28.07,24.30,0,330.03,353.47,19.7,17.1,0.155,153677.9,153677.9,4977,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968012,185493.00
07/03/2015 20:00,2,0.668,ACTIVE,211.70,340.55,60.007,1435968004,"201051344000988","174011321042388",28.27,25.30,0,330.03,354.67,19.2,16.6,0.155,153285.7,153285.7,4977,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968013,185494.00
07/03/2015 20:00,2,0.684,ACTIVE,211.93,340.25,60.018,1435968004,"201051344001158","174011321042388",27.73,25.30,0,330.63,352.57,19.2,16.7,0.141,159377.8,159377.8,4975,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968014,185495.00
07/03/2015 20:00,2,0.682,ACTIVE,211.70,339.34,59.996,1435968004,"201051344001025","174011321042388",28.39,25.50,0,330.33,352.87,19.6,17.0,0.146,162802.3,162802.3,4970,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968015,185496.00
07/03/2015 20:00,1,0.448,ACTIVE,213.7,330.69,60.07,1435968004,"033051125000118","174011321042388",38.22,27,0.054,318.99,441.11,17.0,2.9,0.263,40996.999999976,41000.799999988,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968016,185497.00
07/03/2015 20:00,2,0.684,ACTIVE,211.93,339.34,60.012,1435968004,"201051344000569","174011321042388",28.41,25.80,0,330.33,353.17,19.7,17.1,0.141,166318.0,166318.0,4983,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968017,185498.00
07/03/2015 20:00,2,0.420,ACTIVE,213.06,397.96,60.012,1435968004,"274151322000094","174011321042388",37.33,31.00,0,335.74,418.70,15.9,13.4,0.106,350435.1,350435.1,6355,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968018,185499.00
07/03/2015 20:00,1,0.625,ACTIVE,213.5,352.77,60.03,1435968004,"040051121000068","174011321042388",22.47,26,0.146,319.64,439.84,13.9,15.2,0.050,35470.1,35472.9,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968019,185500.00
07/03/2015 20:00,2,0.691,ACTIVE,211.93,339.34,60.007,1435968004,"201051344000458","174011321042388",27.97,25.50,0,329.13,352.87,19.7,17.1,0.137,162122.0,162122.0,4978,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968020,185501.00
07/03/2015 20:00,2,0.641,ACTIVE,212.83,340.55,59.996,1435968004,"274151322000087","174011321042388",27.61,38.60,0,333.63,350.77,17.9,15.4,0.115,421124.1,421124.1,5861,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968021,185502.00
07/03/2015 20:00,2,0.666,ACTIVE,213.06,341.15,60.002,1435968004,"274151322000052","174011321042388",27.75,30.30,0,330.93,351.37,18.7,16.1,0.110,450202.3,450202.3,6262,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968022,185503.00
07/03/2015 20:00,2,0.670,ACTIVE,212.16,340.55,59.938,1435968004,"201051344001145","174011321042388",28.51,25.30,0,331.23,354.37,19.4,16.8,0.146,167279.5,167279.5,4986,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968023,185504.00
07/03/2015 20:00,2,0.646,ACTIVE,212.16,339.65,60.007,1435968004,"201051344000685","174011321042388",28.31,25.80,0,330.03,353.47,18.6,16.0,0.146,166347.3,166347.3,4988,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968024,185505.00
07/03/2015 20:00,2,0.625,ACTIVE,212.61,341.75,59.975,1435968004,"274151322000088","174011321042388",27.29,29.00,0,333.33,350.47,17.2,14.7,0.115,431324.1,431324.1,5874,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968025,185506.00
07/03/2015 20:00,2,0.668,ACTIVE,211.93,339.04,60.007,1435968004,"201051344000438","174011321042388",28.71,26.30,0,330.63,352.27,19.4,16.8,0.137,166453.9,166453.9,4971,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968026,185507.00
07/03/2015 20:00,2,0.705,ACTIVE,211.70,338.14,59.949,1435968004,"201051344001135","174011321042388",28.13,25.50,0,329.43,352.27,20.1,17.5,0.137,157784.6,157784.6,4962,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968027,185508.00
07/03/2015 20:00,2,0.693,ACTIVE,211.93,339.04,60.002,1435968004,"201051344000417","174011321042388",28.23,26.50,0,330.93,352.57,19.9,17.2,0.141,162141.5,162141.5,4971,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968027,185509.00
07/03/2015 20:00,2,0.686,ACTIVE,211.48,339.65,59.959,1435968004,"201051344000594","174011321042388",28.43,26.50,0,328.82,352.87,19.8,17.2,0.137,162501.0,162501.0,4971,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968028,185510.00
07/03/2015 20:00,2,0.654,ACTIVE,212.83,340.55,59.981,1435968004,"274151322000083","174011321042388",27.57,30.00,0,332.13,351.07,18.3,15.7,0.115,446382.7,446382.7,6280,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968029,185511.00
07/03/2015 20:00,2,0.725,ACTIVE,212.16,340.25,60.002,1435968004,"201051344000585","174011321042388",28.17,25.80,0,329.43,353.17,20.7,18.1,0.141,161515.2,161515.2,4971,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968030,185512.00
07/03/2015 20:00,2,0.643,ACTIVE,212.61,340.55,59.954,1435968004,"274151322000054","174011321042388",27.63,29.30,0,331.53,351.07,18.0,15.4,0.106,441484.8,441484.8,5862,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968031,185513.00
07/03/2015 20:00,2,0.682,ACTIVE,212.16,338.14,59.970,1435968004,"201051344001203","174011321042388",27.97,25.80,0,330.63,353.47,19.4,16.8,0.141,162665.7,162665.7,4975,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968032,185514.00
07/03/2015 20:00,2,0.686,ACTIVE,211.70,338.14,59.981,1435968004,"201051344000646","174011321042388",28.21,26.00,0,329.43,352.87,19.6,17.0,0.133,159928.2,159928.2,4966,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968033,185515.00
07/03/2015 20:00,2,0.436,ACTIVE,213.96,403.07,59.970,1435968004,"274151322000068","174011321042388",38.01,32.00,0,336.94,420.50,16.8,14.2,0.093,349500.8,349500.8,5964,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968034,185516.00
07/03/2015 20:00,2,0.682,ACTIVE,213.74,344.15,59.965,1435968004,"274151322000076","174011321042388",28.15,29.80,0,333.03,351.97,19.4,16.8,0.133,470756.7,470756.7,6264,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968035,185517.00
07/03/2015 20:00,1,0.387,ACTIVE,214.1,359.19,60.03,1435968004,"033051125000132","174011321042388",32.73,26,0.130,318.47,439.54,12.6,13.7,0.022,30815.200000024,30817.600000024,693,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968036,185518.00
07/03/2015 20:00,1,0.452,ACTIVE,213.7,382.98,60.03,1435968004,"033051125000150","174011321042388",37.85,26,0.136,322.25,439.16,17.0,11.4,0.015,41041.500000012,41045.300000012,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968038,185519.00
07/03/2015 20:00,2,0.697,ACTIVE,211.93,339.04,59.991,1435968004,"201051344000890","174011321042388",28.05,26.50,0,330.03,353.17,19.9,17.2,0.150,164179.0,164179.0,4974,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968039,185520.00
07/03/2015 20:00,2,0.658,ACTIVE,211.70,338.44,59.986,1435968004,"201051344000900","174011321042388",27.89,24.50,0,330.03,352.27,18.6,16.1,0.150,164447.1,164447.1,4987,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968040,185521.00
07/03/2015 20:00,2,0.670,ACTIVE,212.16,340.55,59.965,1435968004,"201051344000633","174011321042388",28.55,25.30,0,330.93,354.37,19.4,16.8,0.146,154101.3,154101.3,4985,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968041,185522.00
07/03/2015 20:00,1,0.601,ACTIVE,213.9,324.28,60.00,1435968004,"040051121000185","174011321042388",22.57,26,0.007,319.20,439.10,13.5,5.9,0.243,36274.499999999,36277.199999999,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968042,185523.00
07/03/2015 20:00,2,0.688,ACTIVE,212.16,339.34,59.991,1435968004,"201051344000983","174011321042388",28.77,25.30,0,330.33,352.27,20.1,17.4,0.137,161409.0,161409.0,4986,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968043,185524.00
07/03/2015 20:00,2,0.666,ACTIVE,211.93,340.55,59.996,1435968004,"201051344000917","174011321042388",28.25,26.00,0,330.03,352.57,19.1,16.5,0.146,164649.8,164649.8,4986,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968044,185525.00
07/03/2015 20:00,1,0.641,ACTIVE,213.7,388.34,60.00,1435968004,"040051121000116","174011321042388",24.81,25,0.102,312.20,439.22,15.8,6.4,0.100,36232.100000024,36235.200000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968045,185526.00
07/03/2015 20:00,1,0.365,ACTIVE,213.9,396.66,60.00,1435968004,"033051125000135","174011321042388",33.49,26,0.140,320.64,440.20,12.1,11.6,0.001,30673.50000001,30676.00000001,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968047,185527.00
07/03/2015 20:00,2,0.684,ACTIVE,212.16,339.65,59.959,1435968004,"201051344000648","174011321042388",28.15,24.30,0,331.53,353.77,19.5,16.9,0.141,160474.4,160474.4,4979,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968048,185528.00
07/03/2015 20:00,2,0.676,ACTIVE,211.93,339.34,59.959,1435968004,"201051344001093","174011321042388",28.03,25.50,0,330.33,352.27,19.2,16.6,0.137,162787.3,162787.3,4977,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968048,185529.00
07/03/2015 20:00,2,0.674,ACTIVE,212.38,339.65,59.991,1435968004,"201051344000645","174011321042388",27.99,24.80,0,330.63,352.87,19.1,16.5,0.137,161007.4,161007.4,4986,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968049,185530.00
07/03/2015 20:00,2,0.639,ACTIVE,213.06,341.15,59.949,1435968004,"274151322000085","174011321042388",27.69,28.80,0,332.13,350.77,17.9,15.4,0.110,443710.0,443710.0,6265,0,0,0,L,1151911521,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968050,185531.00
07/03/2015 20:00,2,0.658,ACTIVE,212.16,339.65,59.954,1435968004,"201051344000651","174011321042388",28.31,25.30,0,330.63,351.67,18.9,16.3,0.133,160373.2,160373.2,4973,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968051,185532.00
07/03/2015 20:00,2,0.686,ACTIVE,212.38,338.74,59.975,1435968004,"201051344000867","174011321042388",28.03,25.00,0,328.52,351.97,19.5,16.9,0.137,152782.1,152782.1,4988,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968052,185533.00
07/03/2015 20:00,1,0.679,ACTIVE,214.2,420.54,60.03,1435968004,"040051121000095","174011321042388",22.27,26,0.031,315.13,437.25,15.0,8.5,0.000,36036.3,36038.9,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968053,185534.00
07/03/2015 20:00,2,0.654,ACTIVE,211.93,338.14,59.970,1435968004,"201051344001230","174011321042388",28.43,25.80,0,327.62,351.37,18.8,16.3,0.146,163886.5,163886.5,4989,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968054,185535.00
07/03/2015 20:00,2,0.670,ACTIVE,212.61,340.85,59.986,1435968004,"201051344000576","174011321042388",27.91,24.30,0,331.23,354.07,19.0,16.4,0.137,160270.3,160270.3,4992,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968055,185536.00
07/03/2015 20:00,2,0.695,ACTIVE,211.93,339.65,60.018,1435968004,"201051344000579","174011321042388",28.77,26.30,0,330.93,352.27,20.2,17.6,0.141,166661.1,166661.1,4977,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968056,185537.00
07/03/2015 20:15,2,0.551,ACTIVE,212.38,337.84,59.938,1435968905,"201051344000955","174011321042388",28.39,26.30,0,327.02,349.56,15.8,13.4,0.102,165819.6,165819.6,4977,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968906,185538.00
07/03/2015 20:15,1,0.448,ACTIVE_NO_POWER,214.6,408.67,60.03,1435968905,"040051121000195","174011321042388",23.02,25,0.000,320.86,440.30,10.2,0.0,0.000,38749.800000024,38752.000000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968908,185539.00
07/03/2015 20:15,2,0.533,ACTIVE,213.74,341.15,59.938,1435968905,"274151322000095","174011321042388",27.65,28.80,0,333.93,348.36,14.9,12.5,0.088,464978.7,464978.7,5892,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968908,185540.00
07/03/2015 20:15,2,0.553,ACTIVE,212.38,337.84,59.949,1435968905,"201051344000868","174011321042388",27.51,23.80,0,329.73,349.86,15.4,13.0,0.097,152149.1,152149.1,4986,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968909,185541.00
07/03/2015 20:15,2,0.537,ACTIVE,213.06,339.34,59.949,1435968905,"201051344000853","174011321042388",28.01,25.00,0,330.63,350.77,15.3,12.8,0.106,158417.9,158417.9,4986,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968910,185542.00
07/03/2015 20:15,2,0.537,ACTIVE,213.06,338.74,59.965,1435968905,"201051344000582","174011321042388",27.63,25.00,0,328.82,350.17,15.1,12.6,0.106,158675.5,158675.5,4973,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968911,185543.00
07/03/2015 20:15,1,0.465,ACTIVE,214.7,353.41,60.00,1435968905,"040051121000097","174011321042388",24.98,26,0.145,320.62,440.51,11.5,14.0,0.031,36862.100000024,36864.5,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968912,185544.00
07/03/2015 20:15,2,0.557,ACTIVE,212.38,338.74,59.954,1435968905,"201051344000469","174011321042388",27.19,23.80,0,328.82,350.17,15.3,12.9,0.115,153681.7,153681.7,4978,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968913,185545.00
07/03/2015 20:15,2,0.535,ACTIVE,212.38,339.65,59.970,1435968905,"201051344000988","174011321042388",27.27,25.00,0,329.43,351.37,14.8,12.4,0.110,153289.4,153289.4,4978,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968914,185546.00
07/03/2015 20:15,2,0.537,ACTIVE,212.61,337.24,59.991,1435968905,"201051344001158","174011321042388",27.63,24.80,0,330.33,349.56,15.1,12.6,0.102,159381.5,159381.5,4976,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968915,185547.00
07/03/2015 20:15,2,0.541,ACTIVE,212.38,337.24,59.991,1435968905,"201051344001025","174011321042388",27.99,25.30,0,329.73,349.56,15.3,12.9,0.102,162806.1,162806.1,4971,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968916,185548.00
07/03/2015 20:15,1,0.348,ACTIVE_NO_POWER,214.5,424.38,60.03,1435968905,"033051125000118","174011321042388",37.58,26,0.109,319.01,440.56,13.0,0.0,0.000,41000.799999988,41003.700000024,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968917,185549.00
07/03/2015 20:15,2,0.547,ACTIVE,212.61,337.84,59.996,1435968905,"201051344000569","174011321042388",27.71,25.50,0,330.33,348.96,15.4,13.0,0.106,166321.9,166321.9,4984,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968918,185550.00
07/03/2015 20:15,2,0.318,ACTIVE,213.96,398.56,59.981,1435968905,"274151322000094","174011321042388",37.41,30.80,0,334.84,420.20,12.1,9.8,0.080,350438.0,350438.0,6356,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968919,185551.00
07/03/2015 20:15,1,0.489,ACTIVE_NO_POWER,214.1,405.50,60.03,1435968905,"040051121000068","174011321042388",22.04,25,0.000,318.99,439.65,10.7,0.0,0.000,35472.9,35475.1,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968920,185552.00
07/03/2015 20:15,2,0.549,ACTIVE,212.16,336.94,59.981,1435968905,"201051344000458","174011321042388",27.61,25.30,0,329.73,350.17,15.4,12.9,0.119,162125.8,162125.8,4979,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968921,185553.00
07/03/2015 20:15,2,0.504,ACTIVE,213.29,338.74,59.954,1435968905,"274151322000087","174011321042388",27.15,37.50,0,333.63,348.36,13.9,11.5,0.084,421127.5,421127.5,5862,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968922,185554.00
07/03/2015 20:15,2,0.523,ACTIVE,213.29,341.15,59.954,1435968905,"274151322000052","174011321042388",27.47,29.80,0,333.33,348.66,14.5,12.1,0.084,450205.9,450205.9,6263,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968923,185555.00
07/03/2015 20:15,2,0.535,ACTIVE,212.61,338.74,59.975,1435968905,"201051344001145","174011321042388",28.15,24.80,0,330.93,350.47,15.3,12.8,0.102,167283.3,167283.3,4987,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968924,185556.00
07/03/2015 20:15,2,0.504,ACTIVE,212.83,337.54,59.975,1435968905,"201051344000685","174011321042388",28.29,25.50,0,330.33,349.26,14.5,12.0,0.106,166350.9,166350.9,4989,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968925,185557.00
07/03/2015 20:15,2,0.480,ACTIVE,213.29,342.05,60.002,1435968905,"274151322000088","174011321042388",27.04,28.80,0,333.33,348.06,13.2,10.8,0.071,431327.4,431327.4,5875,0,0,0,L,1151911521,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968926,185558.00
07/03/2015 20:15,2,0.541,ACTIVE,212.61,337.84,59.986,1435968905,"201051344000438","174011321042388",27.75,26.00,0,329.13,349.56,15.3,12.8,0.097,166457.7,166457.7,4972,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968927,185559.00
07/03/2015 20:15,2,0.557,ACTIVE,212.16,336.34,59.944,1435968905,"201051344001135","174011321042388",27.97,25.50,0,329.13,349.86,15.8,13.3,0.093,157788.5,157788.5,4963,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968928,185560.00
07/03/2015 20:15,2,0.566,ACTIVE,212.61,338.14,59.965,1435968905,"201051344000417","174011321042388",27.65,26.30,0,327.62,349.26,15.9,13.4,0.097,162145.4,162145.4,4972,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968929,185561.00
07/03/2015 20:15,2,0.543,ACTIVE,211.93,338.14,59.970,1435968905,"201051344000594","174011321042388",28.21,26.30,0,327.62,349.86,15.6,13.1,0.110,162504.8,162504.8,4972,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968930,185562.00
07/03/2015 20:15,2,0.508,ACTIVE,213.29,341.45,59.954,1435968905,"274151322000083","174011321042388",27.43,29.30,0,333.63,348.36,14.1,11.7,0.080,446386.2,446386.2,6281,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968930,185563.00
07/03/2015 20:15,2,0.568,ACTIVE,212.61,337.84,59.965,1435968905,"201051344000585","174011321042388",28.41,25.50,0,330.63,349.86,16.4,13.9,0.110,161519.3,161519.3,4972,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968931,185564.00
07/03/2015 20:15,2,0.500,ACTIVE,213.74,342.35,59.986,1435968905,"274151322000054","174011321042388",27.23,29.00,0,333.33,348.96,13.8,11.4,0.088,441488.2,441488.2,5863,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968932,185565.00
07/03/2015 20:15,2,0.541,ACTIVE,212.61,337.54,59.991,1435968905,"201051344001203","174011321042388",28.05,25.50,0,329.73,349.86,15.4,12.9,0.102,162669.5,162669.5,4976,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968933,185566.00
07/03/2015 20:15,2,0.531,ACTIVE,212.16,337.54,59.959,1435968905,"201051344000646","174011321042388",28.47,25.80,0,328.52,350.17,15.3,12.9,0.097,159932.0,159932.0,4967,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968934,185567.00
07/03/2015 20:15,2,0.338,ACTIVE,214.19,399.16,59.981,1435968905,"274151322000068","174011321042388",37.37,31.80,0,336.64,418.39,12.7,10.3,0.066,349503.9,349503.9,5965,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968935,185568.00
07/03/2015 20:15,2,0.523,ACTIVE,214.19,339.04,60.018,1435968905,"274151322000076","174011321042388",28.13,29.30,0,335.14,348.96,14.9,12.5,0.093,470760.5,470760.5,6265,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968936,185569.00
07/03/2015 20:15,1,0.297,ACTIVE,214.6,327.45,60.03,1435968905,"033051125000132","174011321042388",33.07,25,0.007,320.43,439.44,9.7,14.9,0.254,30817.600000024,30819.500000024,695,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968937,185570.00
