ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 20:15,1,0.348,ACTIVE,214.9,365.36,60.00,1435968905,"033051125000150","174011321042388",37.52,26,0.153,321.72,441.64,12.9,14.2,0.024,41045.300000012,41048.400000012,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968939,185571.00
07/03/2015 20:15,2,0.547,ACTIVE,212.38,337.24,59.981,1435968905,"201051344000890","174011321042388",28.29,26.30,0,329.73,350.17,15.7,13.2,0.110,164182.9,164182.9,4975,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968940,185572.00
07/03/2015 20:15,2,0.500,ACTIVE,212.61,338.14,59.959,1435968905,"201051344000900","174011321042388",27.97,24.30,0,328.82,348.96,14.2,11.8,0.102,164450.7,164450.7,4988,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968941,185573.00
07/03/2015 20:15,2,0.533,ACTIVE,212.83,338.44,59.965,1435968905,"201051344000633","174011321042388",28.23,25.00,0,329.43,351.97,15.3,12.8,0.102,154105.1,154105.1,4986,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968941,185574.00
07/03/2015 20:15,1,0.455,ACTIVE,214.6,379.68,60.00,1435968905,"040051121000185","174011321042388",22.82,26,0.138,317.64,438.99,10.3,14.1,0.000,36277.199999999,36279.199999999,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968943,185575.00
07/03/2015 20:15,2,0.541,ACTIVE,212.38,336.94,60.012,1435968905,"201051344000983","174011321042388",28.65,24.80,0,328.52,350.17,15.8,13.3,0.097,161412.9,161412.9,4987,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968944,185576.00
07/03/2015 20:15,2,0.525,ACTIVE,212.38,338.44,59.991,1435968905,"201051344000917","174011321042388",28.33,25.50,0,329.13,349.26,15.1,12.6,0.102,164653.6,164653.6,4987,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968944,185577.00
07/03/2015 20:15,1,0.496,ACTIVE,214.2,357.90,60.03,1435968905,"040051121000116","174011321042388",24.81,25,0.140,312.53,438.80,12.2,10.6,0.013,36235.200000024,36237.600000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968946,185578.00
07/03/2015 20:15,1,0.287,ACTIVE_NO_POWER,214.8,395.07,60.03,1435968905,"033051125000135","174011321042388",32.75,26,0.000,320.90,440.04,9.3,0.0,0.000,30676.00000001,30677.90000001,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968947,185579.00
07/03/2015 20:15,2,0.537,ACTIVE,212.83,337.54,59.975,1435968905,"201051344000648","174011321042388",28.25,24.00,0,330.33,349.86,15.4,12.9,0.097,160478.2,160478.2,4980,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968948,185580.00
07/03/2015 20:15,2,0.543,ACTIVE,212.61,338.74,59.975,1435968905,"201051344001093","174011321042388",27.79,25.30,0,328.82,349.26,15.3,12.9,0.097,162791.1,162791.1,4978,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968949,185581.00
07/03/2015 20:15,2,0.529,ACTIVE,213.06,338.14,59.959,1435968905,"201051344000645","174011321042388",27.51,24.50,0,330.33,349.26,14.8,12.3,0.115,161011.1,161011.1,4987,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968950,185582.00
07/03/2015 20:15,2,0.500,ACTIVE,214.19,340.85,59.959,1435968905,"274151322000085","174011321042388",27.21,28.50,0,333.93,348.36,13.8,11.4,0.080,443713.4,443713.4,6266,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968951,185583.00
07/03/2015 20:15,2,0.531,ACTIVE,212.83,338.14,60.007,1435968905,"201051344000651","174011321042388",27.57,25.00,0,327.92,350.17,14.9,12.4,0.097,160376.9,160376.9,4974,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968952,185584.00
07/03/2015 20:15,2,0.529,ACTIVE,212.83,336.34,59.991,1435968905,"201051344000867","174011321042388",28.35,24.80,0,328.82,349.86,15.2,12.7,0.097,152785.9,152785.9,4989,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968953,185585.00
07/03/2015 20:15,1,0.557,ACTIVE_NO_POWER,214.4,373.39,60.00,1435968905,"040051121000095","174011321042388",21.56,26,0.094,315.74,436.96,11.9,0.0,0.189,36038.9,36041.1,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968954,185586.00
07/03/2015 20:15,2,0.527,ACTIVE,212.61,336.94,60.007,1435968905,"201051344001230","174011321042388",28.15,25.30,0,328.82,348.66,15.1,12.6,0.093,163890.2,163890.2,4990,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968955,185587.00
07/03/2015 20:15,2,0.523,ACTIVE,213.06,338.74,59.986,1435968905,"201051344000576","174011321042388",28.05,24.00,0,330.63,350.17,14.9,12.4,0.093,160274.0,160274.0,4993,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968956,185588.00
07/03/2015 20:15,2,0.564,ACTIVE,212.61,337.54,60.012,1435968905,"201051344000579","174011321042388",28.17,25.80,0,329.43,349.86,16.1,13.7,0.102,166665.1,166665.1,4978,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435968957,185589.00
07/03/2015 20:30,2,0.486,ACTIVE,211.70,337.24,59.949,1435969804,"201051344000955","174011321042388",27.57,25.50,0,328.22,346.26,13.6,11.2,0.075,165822.5,165822.5,4978,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969805,185590.00
07/03/2015 20:30,1,0.357,ACTIVE,213.8,378.70,60.00,1435969804,"040051121000195","174011321042388",22.84,25,0.110,319.18,440.51,8.1,13.8,0.000,38752.000000012,38753.300000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969806,185591.00
07/03/2015 20:30,2,0.434,ACTIVE,213.06,340.25,59.944,1435969804,"274151322000095","174011321042388",27.53,28.30,0,333.93,345.96,12.1,9.7,0.075,464981.4,464981.4,5893,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969807,185592.00
07/03/2015 20:30,2,0.469,ACTIVE,211.93,336.04,59.965,1435969804,"201051344000868","174011321042388",27.75,23.30,0,328.82,346.26,13.2,10.8,0.071,152151.9,152151.9,4987,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969808,185593.00
07/03/2015 20:30,2,0.455,ACTIVE,212.38,337.84,59.991,1435969804,"201051344000853","174011321042388",28.15,24.50,0,330.93,347.76,13.0,10.6,0.080,158420.7,158420.7,4987,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969809,185594.00
07/03/2015 20:30,2,0.455,ACTIVE,212.38,337.54,59.959,1435969804,"201051344000582","174011321042388",27.73,24.50,0,330.03,347.16,12.8,10.4,0.084,158678.2,158678.2,4974,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969810,185595.00
07/03/2015 20:30,1,0.376,ACTIVE,214.3,343.18,60.00,1435969804,"040051121000097","174011321042388",24.88,26,0.144,319.50,442.13,9.3,12.7,0.039,36864.5,36866.100000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969811,185596.00
07/03/2015 20:30,2,0.475,ACTIVE,211.93,336.64,59.954,1435969804,"201051344000469","174011321042388",27.65,23.30,0,327.02,346.86,13.3,10.9,0.084,153684.6,153684.6,4979,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969812,185597.00
07/03/2015 20:30,2,0.432,ACTIVE,211.70,338.44,59.954,1435969804,"201051344000988","174011321042388",28.25,24.50,0,329.13,348.06,12.4,10.1,0.088,153292.1,153292.1,4979,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969813,185598.00
07/03/2015 20:30,2,0.463,ACTIVE,211.70,336.64,59.954,1435969804,"201051344001158","174011321042388",27.33,24.30,0,330.33,346.56,12.8,10.5,0.080,159384.2,159384.2,4977,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969814,185599.00
07/03/2015 20:30,2,0.420,ACTIVE,211.70,335.74,59.954,1435969804,"201051344001025","174011321042388",29.48,24.50,0,330.03,347.16,12.6,10.2,0.075,162808.9,162808.9,4972,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969815,185600.00
07/03/2015 20:30,1,0.282,ACTIVE,213.7,387.02,60.00,1435969804,"033051125000118","174011321042388",37.62,26,0.150,319.87,440.55,10.5,11.4,0.001,41003.700000024,41005.6,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969816,185601.00
07/03/2015 20:30,2,0.475,ACTIVE,211.93,337.24,59.949,1435969804,"201051344000569","174011321042388",27.23,24.80,0,328.82,347.16,13.1,10.8,0.088,166324.7,166324.7,4985,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969817,185602.00
07/03/2015 20:30,2,0.258,ACTIVE,213.06,394.05,59.944,1435969804,"274151322000094","174011321042388",37.03,30.30,0,336.34,415.09,9.7,7.5,0.057,350440.0,350440.0,6357,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969818,185603.00
07/03/2015 20:30,1,0.404,ACTIVE,213.6,324.50,60.00,1435969804,"040051121000068","174011321042388",21.71,25,0.087,317.12,439.28,8.7,10.8,0.227,35475.1,35476.5,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969819,185604.00
07/03/2015 20:30,2,0.473,ACTIVE,211.93,336.04,59.944,1435969804,"201051344000458","174011321042388",27.63,24.80,0,329.43,346.56,13.2,10.9,0.088,162128.6,162128.6,4980,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969820,185605.00
07/03/2015 20:30,2,0.418,ACTIVE,213.29,338.44,59.944,1435969804,"274151322000087","174011321042388",26.74,36.00,0,333.93,345.96,11.3,9.0,0.066,421129.9,421129.9,5863,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969821,185606.00
07/03/2015 20:30,2,0.436,ACTIVE,213.06,339.34,59.944,1435969804,"274151322000052","174011321042388",27.23,29.30,0,333.33,346.26,12.0,9.7,0.075,450208.5,450208.5,6264,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969822,185607.00
07/03/2015 20:30,2,0.461,ACTIVE,212.38,338.14,59.949,1435969804,"201051344001145","174011321042388",27.57,24.30,0,330.93,347.46,12.9,10.5,0.075,167286.1,167286.1,4988,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969823,185608.00
07/03/2015 20:30,2,0.453,ACTIVE,212.38,337.84,59.981,1435969804,"201051344000685","174011321042388",26.00,25.00,0,329.73,347.16,12.0,9.6,0.084,166353.5,166353.5,4990,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969824,185609.00
07/03/2015 20:30,2,0.391,ACTIVE,212.83,340.25,59.965,1435969804,"274151322000088","174011321042388",26.80,28.30,0,333.63,345.66,10.6,8.3,0.066,431329.6,431329.6,5876,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969825,185610.00
07/03/2015 20:30,2,0.457,ACTIVE,212.16,336.94,59.954,1435969804,"201051344000438","174011321042388",28.19,25.30,0,330.03,346.26,13.0,10.7,0.071,166460.5,166460.5,4973,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969826,185611.00
07/03/2015 20:30,2,0.477,ACTIVE,211.93,336.04,59.975,1435969804,"201051344001135","174011321042388",28.01,24.80,0,329.13,345.96,13.5,11.1,0.080,157791.5,157791.5,4964,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969827,185612.00
07/03/2015 20:30,2,0.490,ACTIVE,212.38,337.84,59.954,1435969804,"201051344000417","174011321042388",27.63,25.80,0,330.63,346.26,13.8,11.3,0.080,162148.4,162148.4,4973,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969828,185613.00
07/03/2015 20:30,2,0.502,ACTIVE,211.70,336.64,59.949,1435969804,"201051344000594","174011321042388",24.75,25.80,0,329.13,345.96,12.6,10.2,0.080,162507.6,162507.6,4973,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969829,185614.00
07/03/2015 20:30,2,0.418,ACTIVE,213.29,340.25,59.954,1435969804,"274151322000083","174011321042388",27.12,28.80,0,333.63,345.96,11.5,9.2,0.075,446388.7,446388.7,6282,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969830,185615.00
07/03/2015 20:30,2,0.492,ACTIVE,212.38,338.44,59.944,1435969804,"201051344000585","174011321042388",28.21,25.00,0,329.43,346.26,14.1,11.7,0.080,161522.3,161522.3,4973,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969831,185616.00
07/03/2015 20:30,2,0.410,ACTIVE,213.51,340.55,59.949,1435969804,"274151322000054","174011321042388",27.17,28.30,0,333.33,346.26,11.3,9.0,0.075,441490.6,441490.6,5864,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969832,185617.00
07/03/2015 20:30,2,0.469,ACTIVE,212.16,336.34,59.928,1435969804,"201051344001203","174011321042388",27.55,25.00,0,329.43,347.16,13.1,10.8,0.084,162672.3,162672.3,4977,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969833,185618.00
07/03/2015 20:30,2,0.479,ACTIVE,211.70,336.64,59.944,1435969804,"201051344000646","174011321042388",27.31,25.30,0,328.22,345.66,13.3,10.9,0.075,159934.9,159934.9,4968,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969834,185619.00
07/03/2015 20:30,2,0.273,ACTIVE,213.96,397.05,59.922,1435969804,"274151322000068","174011321042388",37.51,31.30,0,336.34,412.98,10.4,8.1,0.044,349506.0,349506.0,5966,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969835,185620.00
07/03/2015 20:30,2,0.439,ACTIVE,213.74,340.55,59.944,1435969804,"274151322000076","174011321042388",27.73,28.80,0,334.84,346.56,12.4,10.0,0.066,470763.1,470763.1,6266,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969836,185621.00
07/03/2015 20:30,1,0.245,ACTIVE,214.3,380.29,60.00,1435969804,"033051125000132","174011321042388",32.79,25,0.000,318.76,438.92,8.0,7.6,0.000,30819.500000024,30820.900000024,697,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969837,185622.00
07/03/2015 20:30,1,0.286,ACTIVE_NO_POWER,213.5,421.08,59.96,1435969804,"033051125000150","174011321042388",37.68,25,0.000,317.61,440.71,10.7,0.0,0.046,41048.400000012,41050.400000012,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969838,185623.00
07/03/2015 20:30,2,0.479,ACTIVE,211.93,336.64,59.938,1435969804,"201051344000890","174011321042388",27.95,25.50,0,327.32,346.86,13.6,11.2,0.075,164185.8,164185.8,4976,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969839,185624.00
07/03/2015 20:30,2,0.459,ACTIVE,211.93,336.34,59.944,1435969804,"201051344000900","174011321042388",24.21,23.80,0,328.22,346.26,11.3,8.9,0.066,164453.1,164453.1,4989,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969840,185625.00
07/03/2015 20:30,2,0.496,ACTIVE,212.61,338.14,59.938,1435969804,"201051344000633","174011321042388",24.55,24.50,0,329.73,347.76,12.4,10.0,0.084,154107.9,154107.9,4987,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969841,185626.00
07/03/2015 20:30,1,0.372,ACTIVE_NO_POWER,214.1,394.12,59.96,1435969804,"040051121000185","174011321042388",22.65,25,0.000,318.95,438.41,8.4,0.0,0.000,36279.199999999,36280.499999999,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969842,185627.00
07/03/2015 20:30,2,0.488,ACTIVE,212.16,336.34,59.944,1435969804,"201051344000983","174011321042388",27.45,24.30,0,327.92,345.66,13.6,11.2,0.084,161415.9,161415.9,4988,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969843,185628.00
07/03/2015 20:30,2,0.461,ACTIVE,212.38,337.54,59.938,1435969804,"201051344000917","174011321042388",27.83,25.00,0,330.03,346.26,13.0,10.6,0.084,164656.4,164656.4,4988,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969844,185629.00
07/03/2015 20:30,1,0.427,ACTIVE_NO_POWER,213.7,394.31,60.00,1435969804,"040051121000116","174011321042388",23.68,24,0.000,313.13,439.81,10.0,0.0,0.000,36237.600000024,36239.100000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969845,185630.00
07/03/2015 20:30,1,0.240,ACTIVE,213.9,365.64,59.96,1435969804,"033051125000135","174011321042388",32.01,26,0.123,319.82,439.75,7.6,14.7,0.000,30677.90000001,30679.10000001,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969847,185631.00
07/03/2015 20:30,2,0.504,ACTIVE,212.16,336.34,59.944,1435969804,"201051344000648","174011321042388",24.65,23.50,0,330.93,346.56,12.6,10.3,0.075,160480.9,160480.9,4981,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969847,185632.00
07/03/2015 20:30,2,0.471,ACTIVE,211.93,336.94,59.938,1435969804,"201051344001093","174011321042388",27.61,24.80,0,329.43,345.66,13.2,10.8,0.080,162794.0,162794.0,4979,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969848,185633.00
07/03/2015 20:30,2,0.459,ACTIVE,212.38,337.24,59.944,1435969804,"201051344000645","174011321042388",27.65,24.30,0,329.73,346.56,12.9,10.5,0.093,161013.9,161013.9,4988,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969849,185634.00
07/03/2015 20:30,2,0.408,ACTIVE,213.29,339.65,59.944,1435969804,"274151322000085","174011321042388",27.47,27.80,0,334.54,345.96,11.4,9.0,0.057,443715.8,443715.8,6267,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969850,185635.00
07/03/2015 20:30,2,0.455,ACTIVE,212.16,337.24,59.938,1435969804,"201051344000651","174011321042388",27.73,24.30,0,327.92,345.96,12.8,10.4,0.080,160379.6,160379.6,4975,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969851,185636.00
07/03/2015 20:30,2,0.494,ACTIVE,212.16,336.04,59.922,1435969804,"201051344000867","174011321042388",24.89,24.50,0,329.13,345.96,12.5,10.1,0.066,152788.6,152788.6,4990,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969852,185637.00
07/03/2015 20:30,1,0.470,ACTIVE,213.4,354.66,59.96,1435969804,"040051121000095","174011321042388",21.58,25,0.139,314.77,438.02,10.1,14.0,0.002,36041.1,36042.4,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969854,185638.00
07/03/2015 20:30,2,0.463,ACTIVE,211.70,336.04,59.944,1435969804,"201051344001230","174011321042388",27.33,25.00,0,327.92,345.06,12.8,10.5,0.084,163892.9,163892.9,4991,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969854,185639.00
07/03/2015 20:30,2,0.490,ACTIVE,212.38,337.54,59.954,1435969804,"201051344000576","174011321042388",23.64,23.80,0,329.73,347.16,11.8,9.4,0.066,160276.6,160276.6,4994,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969855,185640.00
07/03/2015 20:30,2,0.482,ACTIVE,211.93,336.34,59.944,1435969804,"201051344000579","174011321042388",28.61,25.30,0,329.43,346.56,14.0,11.6,0.066,166668.1,166668.1,4979,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435969856,185641.00
07/03/2015 20:45,2,0.381,ACTIVE,210.35,334.54,59.975,1435970704,"201051344000955","174011321042388",27.85,25.00,0,327.92,343.85,10.8,8.5,0.057,165825.0,165825.0,4979,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970705,185642.00
07/03/2015 20:45,1,0.256,ACTIVE,212.3,353.76,60.03,1435970704,"040051121000195","174011321042388",21.67,24,0.000,318.77,440.81,5.4,8.8,0.000,38753.300000024,38754.300000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970706,185643.00
07/03/2015 20:45,2,0.326,ACTIVE,212.16,337.54,59.970,1435970704,"274151322000095","174011321042388",27.08,27.80,0,332.43,344.15,9.0,6.7,0.044,464983.3,464983.3,5894,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970707,185644.00
07/03/2015 20:45,2,0.369,ACTIVE,210.57,334.54,59.981,1435970704,"201051344000868","174011321042388",27.43,23.50,0,329.13,345.06,10.3,8.0,0.057,152154.2,152154.2,4988,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970708,185645.00
07/03/2015 20:45,2,0.367,ACTIVE,211.25,335.14,59.965,1435970704,"201051344000853","174011321042388",27.27,24.30,0,330.33,345.36,10.2,7.9,0.053,158423.0,158423.0,4988,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970709,185646.00
07/03/2015 20:45,2,0.363,ACTIVE,211.25,333.93,59.938,1435970704,"201051344000582","174011321042388",27.19,24.00,0,328.52,344.76,10.1,7.8,0.053,158680.5,158680.5,4975,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970710,185647.00
07/03/2015 20:45,1,0.281,ACTIVE_NO_POWER,212.7,417.79,60.03,1435970704,"040051121000097","174011321042388",22.65,25,0.000,318.89,441.62,6.2,0.0,0.000,36866.100000024,36867.199999988,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970711,185648.00
07/03/2015 20:45,2,0.385,ACTIVE,210.80,334.24,59.975,1435970704,"201051344000469","174011321042388",26.86,23.00,0,328.52,344.45,10.5,8.2,0.062,153686.9,153686.9,4980,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970712,185649.00
07/03/2015 20:45,2,0.352,ACTIVE,210.35,334.24,59.981,1435970704,"201051344000988","174011321042388",27.47,24.30,0,329.13,345.96,9.8,7.5,0.057,153294.3,153294.3,4980,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970713,185650.00
07/03/2015 20:45,2,0.367,ACTIVE,210.57,333.63,59.965,1435970704,"201051344001158","174011321042388",26.92,24.00,0,328.82,345.06,10.0,7.8,0.057,159386.5,159386.5,4978,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970714,185651.00
07/03/2015 20:45,2,0.365,ACTIVE,210.57,333.33,59.970,1435970704,"201051344001025","174011321042388",27.61,24.30,0,329.43,344.45,10.3,8.0,0.053,162811.2,162811.2,4973,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970715,185652.00
07/03/2015 20:45,1,0.204,ACTIVE,212.5,327.59,60.03,1435970704,"033051125000118","174011321042388",37.18,25,0.000,315.62,442.69,7.5,11.7,0.233,41005.6,41007.1,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970716,185653.00
07/03/2015 20:45,2,0.373,ACTIVE,210.57,333.93,60.007,1435970704,"201051344000569","174011321042388",27.47,24.50,0,329.13,344.45,10.4,8.1,0.057,166327.0,166327.0,4986,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970717,185654.00
07/03/2015 20:45,2,0.186,ACTIVE,211.93,395.55,59.965,1435970704,"274151322000094","174011321042388",37.15,29.50,0,333.93,403.67,7.0,4.8,0.040,350441.5,350441.5,6358,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970718,185655.00
07/03/2015 20:45,1,0.305,ACTIVE,213.0,328.87,60.03,1435970704,"040051121000068","174011321042388",20.51,24,0.142,317.46,440.49,6.1,13.7,0.074,35476.5,35477.4,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970719,185656.00
07/03/2015 20:45,2,0.377,ACTIVE,210.35,333.03,59.975,1435970704,"201051344000458","174011321042388",27.35,24.50,0,329.43,344.15,10.5,8.2,0.057,162131.0,162131.0,4981,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970720,185657.00
07/03/2015 20:45,2,0.318,ACTIVE,211.70,336.64,59.975,1435970704,"274151322000087","174011321042388",26.34,35.00,0,332.13,344.45,8.5,6.3,0.049,421131.8,421131.8,5864,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970721,185658.00
07/03/2015 20:45,2,0.334,ACTIVE,211.70,336.64,59.970,1435970704,"274151322000052","174011321042388",26.98,28.30,0,331.23,344.45,9.2,6.9,0.044,450210.5,450210.5,6265,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970722,185659.00
07/03/2015 20:45,2,0.363,ACTIVE,210.80,334.84,59.965,1435970704,"201051344001145","174011321042388",27.39,23.80,0,331.23,345.66,10.1,7.9,0.062,167288.3,167288.3,4989,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970723,185660.00
07/03/2015 20:45,2,0.340,ACTIVE,211.03,334.54,59.944,1435970704,"201051344000685","174011321042388",27.43,24.50,0,329.73,345.06,9.5,7.2,0.057,166355.5,166355.5,4991,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970724,185661.00
07/03/2015 20:45,2,0.295,ACTIVE,211.25,336.04,60.007,1435970704,"274151322000088","174011321042388",26.12,27.30,0,331.83,343.85,7.8,5.6,0.040,431331.3,431331.3,5877,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970725,185662.00
07/03/2015 20:45,2,0.369,ACTIVE,210.57,333.33,59.981,1435970704,"201051344000438","174011321042388",27.59,24.80,0,329.43,344.76,10.4,8.1,0.057,166462.8,166462.8,4974,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970726,185663.00
07/03/2015 20:45,2,0.389,ACTIVE,210.35,332.73,59.981,1435970704,"201051344001135","174011321042388",27.21,24.30,0,328.82,344.76,10.8,8.5,0.057,157793.9,157793.9,4965,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970727,185664.00
07/03/2015 20:45,2,0.393,ACTIVE,210.80,334.54,59.970,1435970704,"201051344000417","174011321042388",27.47,25.00,0,329.43,345.06,10.9,8.6,0.053,162150.9,162150.9,4974,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970727,185665.00
07/03/2015 20:45,2,0.379,ACTIVE,210.12,333.33,59.949,1435970704,"201051344000594","174011321042388",27.04,25.50,0,327.62,344.15,10.4,8.1,0.062,162509.8,162509.8,4974,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970728,185666.00
07/03/2015 20:45,2,0.316,ACTIVE,211.70,335.14,59.970,1435970704,"274151322000083","174011321042388",26.80,28.00,0,331.83,344.15,8.6,6.3,0.044,446390.6,446390.6,6283,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970729,185667.00
07/03/2015 20:45,2,0.398,ACTIVE,210.80,335.14,59.965,1435970704,"201051344000585","174011321042388",27.49,24.30,0,330.03,344.76,11.2,8.8,0.053,161524.6,161524.6,4974,0,0,0,L,1122011218,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970730,185668.00
07/03/2015 20:45,2,0.311,ACTIVE,211.70,336.64,59.991,1435970704,"274151322000054","174011321042388",26.74,27.50,0,331.53,344.15,8.4,6.2,0.044,441492.4,441492.4,5865,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970731,185669.00
07/03/2015 20:45,2,0.377,ACTIVE,210.80,333.03,59.975,1435970704,"201051344001203","174011321042388",26.96,24.30,0,329.43,345.06,10.3,8.0,0.053,162674.6,162674.6,4978,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970732,185670.00
07/03/2015 20:45,2,0.377,ACTIVE,210.35,333.93,59.981,1435970704,"201051344000646","174011321042388",27.51,24.50,0,328.22,344.15,10.5,8.2,0.062,159937.2,159937.2,4969,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970733,185671.00
07/03/2015 20:45,2,0.213,ACTIVE,212.61,385.03,59.959,1435970704,"274151322000068","174011321042388",36.04,30.50,0,335.14,409.68,7.8,5.6,0.035,349507.7,349507.7,5967,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970734,185672.00
07/03/2015 20:45,2,0.336,ACTIVE,212.38,337.54,59.965,1435970704,"274151322000076","174011321042388",26.88,28.00,0,333.63,345.06,9.2,6.9,0.053,470765.2,470765.2,6267,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970735,185673.00
07/03/2015 20:45,1,0.186,ACTIVE_NO_POWER,212.8,422.13,60.03,1435970704,"033051125000132","174011321042388",32.37,24,0.000,317.83,439.09,5.9,0.0,0.000,30820.900000024,30821.800000024,699,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970736,185674.00
07/03/2015 20:45,1,0.211,ACTIVE,212.8,330.90,60.03,1435970704,"033051125000150","174011321042388",36.86,24,0.100,316.93,444.96,7.7,14.7,0.137,41050.400000012,41051.900000012,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970737,185675.00
07/03/2015 20:45,2,0.387,ACTIVE,210.57,333.33,59.975,1435970704,"201051344000890","174011321042388",27.33,25.30,0,328.52,344.15,10.7,8.4,0.057,164188.2,164188.2,4977,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970738,185676.00
07/03/2015 20:45,2,0.332,ACTIVE,210.57,334.24,59.970,1435970704,"201051344000900","174011321042388",27.23,23.80,0,327.92,343.55,9.2,7.0,0.053,164455.1,164455.1,4990,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970739,185677.00
07/03/2015 20:45,2,0.371,ACTIVE,211.03,335.14,59.975,1435970704,"201051344000633","174011321042388",27.21,24.50,0,329.13,345.66,10.3,8.0,0.057,154110.0,154110.0,4988,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970740,185678.00
07/03/2015 20:45,1,0.272,ACTIVE_NO_POWER,213.0,391.47,60.03,1435970704,"040051121000185","174011321042388",22.36,25,0.000,318.39,438.49,6.0,0.0,0.000,36280.499999999,36281.399999999,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970741,185679.00
07/03/2015 20:45,2,0.383,ACTIVE,210.80,333.33,59.975,1435970704,"201051344000983","174011321042388",27.71,24.30,0,328.82,344.15,10.8,8.5,0.066,161418.3,161418.3,4989,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970742,185680.00
07/03/2015 20:45,2,0.359,ACTIVE,211.03,334.54,59.986,1435970704,"201051344000917","174011321042388",27.59,24.80,0,329.13,345.06,10.1,7.8,0.049,164658.6,164658.6,4989,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970743,185681.00
07/03/2015 20:45,1,0.180,ACTIVE,213.1,330.41,60.03,1435970704,"033051125000135","174011321042388",31.23,25,0.136,320.03,439.95,5.6,13.7,0.063,30679.10000001,30679.90000001,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970746,185682.00
07/03/2015 20:45,2,0.387,ACTIVE,211.25,335.14,59.986,1435970704,"201051344000648","174011321042388",26.52,23.50,0,330.03,345.36,10.4,8.1,0.062,160483.1,160483.1,4982,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970747,185683.00
07/03/2015 20:45,2,0.373,ACTIVE,210.80,334.54,59.981,1435970704,"201051344001093","174011321042388",27.71,24.30,0,328.52,344.76,10.5,8.2,0.057,162796.3,162796.3,4980,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970747,185684.00
07/03/2015 20:45,2,0.354,ACTIVE,211.25,334.24,59.981,1435970704,"201051344000645","174011321042388",27.67,24.30,0,330.03,344.45,9.9,7.7,0.049,161016.1,161016.1,4989,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970748,185685.00
07/03/2015 20:45,2,0.311,ACTIVE,212.16,337.54,59.954,1435970704,"274151322000085","174011321042388",26.70,27.00,0,333.03,344.76,8.5,6.2,0.040,443717.7,443717.7,6268,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970749,185686.00
07/03/2015 20:45,2,0.355,ACTIVE,211.03,334.54,59.996,1435970704,"201051344000651","174011321042388",27.63,23.80,0,330.33,344.76,10.0,7.7,0.057,160381.8,160381.8,4976,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970750,185687.00
07/03/2015 20:45,2,0.365,ACTIVE,211.03,333.63,59.986,1435970704,"201051344000867","174011321042388",27.61,24.50,0,328.82,343.85,10.3,8.0,0.053,152790.7,152790.7,4991,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970751,185688.00
07/03/2015 20:45,1,0.360,ACTIVE_NO_POWER,213.0,351.02,60.03,1435970704,"040051121000095","174011321042388",21.24,24,0.110,314.63,437.81,7.5,0.0,0.000,36042.4,36043.2,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970752,185689.00
07/03/2015 20:45,2,0.363,ACTIVE,210.80,333.63,59.986,1435970704,"201051344001230","174011321042388",27.08,24.30,0,327.62,343.55,10.0,7.8,0.053,163895.2,163895.2,4992,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970754,185690.00
07/03/2015 20:45,2,0.357,ACTIVE,211.25,336.04,59.991,1435970704,"201051344000576","174011321042388",27.69,23.50,0,329.73,344.76,10.1,7.8,0.053,160278.7,160278.7,4995,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970755,185691.00
07/03/2015 20:45,2,0.400,ACTIVE,211.03,334.24,59.996,1435970704,"201051344000579","174011321042388",27.55,24.80,0,329.43,344.15,11.2,8.9,0.062,166670.5,166670.5,4980,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435970756,185692.00
07/03/2015 20:45,1,0.088,ALERT,212.7,378.86,60.03,1435970704,"040051121000116","174011321042388",28.47,24,0.000,378.63,385.41,2.5,0.0,0.000,36239.100000024,36239.500000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435970759,185693.00
07/03/2015 21:00,2,0.283,ACTIVE,211.48,334.54,60.007,1435971604,"201051344000955","174011321042388",27.21,24.50,0,327.32,339.65,7.8,5.7,0.031,165826.8,165826.8,4980,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971605,185694.00
07/03/2015 21:00,2,0.209,ACTIVE,213.06,337.54,59.975,1435971604,"274151322000095","174011321042388",26.16,27.30,0,332.43,341.75,5.6,3.5,0.022,464984.6,464984.6,5895,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971607,185695.00
07/03/2015 21:00,2,0.270,ACTIVE,211.93,334.84,60.002,1435971604,"201051344000868","174011321042388",26.92,23.30,0,327.62,339.65,7.4,5.2,0.031,152155.9,152155.9,4989,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971608,185696.00
07/03/2015 21:00,2,0.258,ACTIVE,212.61,335.74,59.975,1435971604,"201051344000853","174011321042388",27.45,24.00,0,328.22,341.45,7.2,5.0,0.027,158424.6,158424.6,4989,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971609,185697.00
07/03/2015 21:00,2,0.264,ACTIVE,212.61,335.74,60.007,1435971604,"201051344000582","174011321042388",26.48,23.50,0,328.22,340.85,7.1,4.9,0.027,158682.1,158682.1,4976,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971609,185698.00
07/03/2015 21:00,2,0.273,ACTIVE,212.16,335.44,59.996,1435971604,"201051344000469","174011321042388",26.80,23.00,0,326.12,341.15,7.5,5.3,0.031,153688.6,153688.6,4981,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971611,185699.00
07/03/2015 21:00,2,0.242,ACTIVE,211.93,336.04,60.012,1435971604,"201051344000988","174011321042388",26.88,24.00,0,327.32,342.05,6.6,4.4,0.027,153295.7,153295.7,4981,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971612,185700.00
07/03/2015 21:00,2,0.258,ACTIVE,212.16,334.84,59.986,1435971604,"201051344001158","174011321042388",26.54,24.00,0,327.32,340.85,7.0,4.8,0.031,159388.0,159388.0,4979,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971613,185701.00
07/03/2015 21:00,2,0.258,ACTIVE,212.16,333.63,60.002,1435971604,"201051344001025","174011321042388",27.21,23.80,0,327.32,340.55,7.1,5.0,0.022,162812.9,162812.9,4974,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971614,185702.00
07/03/2015 21:00,1,0.123,ACTIVE_NO_POWER,214.5,432.88,60.03,1435971604,"033051125000118","174011321042388",36.28,24,0.000,316.75,443.20,4.4,0.0,0.000,41007.1,41007.799999988,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971615,185703.00
07/03/2015 21:00,2,0.266,ACTIVE,212.38,335.44,60.007,1435971604,"201051344000569","174011321042388",27.14,24.30,0,326.72,341.15,7.3,5.2,0.035,166328.7,166328.7,4987,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971617,185704.00
07/03/2015 21:00,2,0.125,ACTIVE,213.74,338.74,60.002,1435971604,"274151322000094","174011321042388",30.53,28.50,0,332.13,399.46,3.9,1.8,0.009,350442.3,350442.3,6359,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971617,185705.00
07/03/2015 21:00,2,0.270,ACTIVE,211.93,333.63,59.996,1435971604,"201051344000458","174011321042388",27.02,24.30,0,326.42,339.65,7.4,5.2,0.027,162132.6,162132.6,4982,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971620,185706.00
07/03/2015 21:00,2,0.209,ACTIVE,213.74,338.14,59.996,1435971604,"274151322000087","174011321042388",25.92,33.80,0,332.13,342.05,5.5,3.4,0.022,421133.0,421133.0,5865,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971620,185707.00
07/03/2015 21:00,2,0.227,ACTIVE,213.29,337.84,59.981,1435971604,"274151322000052","174011321042388",26.12,27.80,0,331.23,342.05,6.0,3.9,0.018,450211.8,450211.8,6266,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971621,185708.00
07/03/2015 21:00,2,0.256,ACTIVE,212.38,335.74,59.991,1435971604,"201051344001145","174011321042388",27.12,23.50,0,327.92,341.15,7.0,4.9,0.027,167289.9,167289.9,4990,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971622,185709.00
07/03/2015 21:00,2,0.238,ACTIVE,212.61,334.84,60.007,1435971604,"201051344000685","174011321042388",26.98,24.00,0,327.32,341.75,6.5,4.4,0.027,166356.9,166356.9,4992,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971623,185710.00
07/03/2015 21:00,2,0.191,ACTIVE,213.06,337.84,59.991,1435971604,"274151322000088","174011321042388",24.75,26.80,0,331.53,341.75,4.8,2.7,0.018,431332.3,431332.3,5878,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971624,185711.00
07/03/2015 21:00,2,0.262,ACTIVE,212.16,335.44,59.991,1435971604,"201051344000438","174011321042388",27.45,24.30,0,327.62,339.95,7.3,5.1,0.035,166464.5,166464.5,4975,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971625,185712.00
07/03/2015 21:00,2,0.277,ACTIVE,211.93,334.24,59.996,1435971604,"201051344001135","174011321042388",27.25,23.80,0,327.02,339.34,7.7,5.5,0.022,157795.6,157795.6,4966,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971626,185713.00
07/03/2015 21:00,2,0.291,ACTIVE,212.61,335.74,60.002,1435971604,"201051344000417","174011321042388",27.10,24.50,0,327.62,340.25,8.0,5.8,0.031,162152.6,162152.6,4975,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971627,185714.00
07/03/2015 21:00,2,0.270,ACTIVE,211.93,334.24,60.023,1435971604,"201051344000594","174011321042388",27.19,25.30,0,326.12,340.55,7.5,5.3,0.022,162511.4,162511.4,4975,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971628,185715.00
