ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 21:00,2,0.205,ACTIVE,213.51,337.84,60.007,1435971604,"274151322000083","174011321042388",25.84,27.50,0,331.53,341.75,5.4,3.3,0.022,446391.8,446391.8,6284,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971629,185716.00
07/03/2015 21:00,2,0.295,ACTIVE,212.61,336.04,59.991,1435971604,"201051344000585","174011321042388",26.84,23.80,0,327.62,341.15,8.0,5.8,0.022,161526.4,161526.4,4975,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971630,185717.00
07/03/2015 21:00,2,0.199,ACTIVE,213.51,337.54,59.986,1435971604,"274151322000054","174011321042388",26.02,27.00,0,331.53,341.45,5.3,3.2,0.022,441493.6,441493.6,5866,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971631,185718.00
07/03/2015 21:00,2,0.268,ACTIVE,212.38,334.24,59.991,1435971604,"201051344001203","174011321042388",26.90,24.00,0,327.32,341.15,7.3,5.1,0.027,162676.2,162676.2,4979,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971632,185719.00
07/03/2015 21:00,2,0.275,ACTIVE,212.16,335.14,60.002,1435971604,"201051344000646","174011321042388",26.92,24.00,0,327.02,339.95,7.5,5.3,0.027,159938.9,159938.9,4970,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971632,185720.00
07/03/2015 21:00,2,0.143,ACTIVE,214.19,339.04,59.981,1435971604,"274151322000068","174011321042388",30.89,29.50,0,334.84,400.66,4.5,2.4,0.018,349508.7,349508.7,5968,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971633,185721.00
07/03/2015 21:00,2,0.217,ACTIVE,213.96,338.44,59.975,1435971604,"274151322000076","174011321042388",26.56,27.50,0,333.03,342.05,5.8,3.7,0.031,470766.5,470766.5,6268,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971634,185722.00
07/03/2015 21:00,1,0.130,ACTIVE_NO_POWER,214.2,385.08,60.03,1435971604,"033051125000150","174011321042388",36.38,24,0.000,318.10,443.91,4.6,0.0,0.000,41051.900000012,41052.700000012,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971637,185723.00
07/03/2015 21:00,2,0.279,ACTIVE,212.16,334.54,59.986,1435971604,"201051344000890","174011321042388",27.21,24.80,0,326.72,340.55,7.7,5.5,0.035,164189.9,164189.9,4978,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971638,185724.00
07/03/2015 21:00,2,0.221,ACTIVE,211.93,334.54,59.981,1435971604,"201051344000900","174011321042388",27.08,23.50,0,326.72,339.95,6.1,3.9,0.027,164456.4,164456.4,4991,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971639,185725.00
07/03/2015 21:00,2,0.264,ACTIVE,212.38,336.34,60.007,1435971604,"201051344000633","174011321042388",27.21,24.50,0,326.72,342.65,7.3,5.1,0.027,154111.7,154111.7,4989,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971640,185726.00
07/03/2015 21:00,2,0.277,ACTIVE,212.16,334.54,59.954,1435971604,"201051344000983","174011321042388",27.39,24.00,0,327.32,340.25,7.7,5.5,0.027,161420.0,161420.0,4990,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971642,185727.00
07/03/2015 21:00,2,0.260,ACTIVE,212.38,335.44,59.965,1435971604,"201051344000917","174011321042388",27.10,24.50,0,327.02,340.85,7.2,5.0,0.027,164660.2,164660.2,4990,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971643,185728.00
07/03/2015 21:00,1,0.109,ACTIVE_NO_POWER,214.2,381.84,60.00,1435971604,"033051125000135","174011321042388",31.06,24,0.000,320.61,440.05,3.3,0.0,0.000,30679.90000001,30680.50000001,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971645,185729.00
07/03/2015 21:00,2,0.271,ACTIVE,212.38,334.84,59.975,1435971604,"201051344000648","174011321042388",27.06,23.50,0,327.92,340.85,7.5,5.3,0.027,160484.7,160484.7,4983,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971646,185730.00
07/03/2015 21:00,2,0.275,ACTIVE,212.16,335.14,59.959,1435971604,"201051344001093","174011321042388",27.04,24.00,0,328.22,340.55,7.6,5.4,0.031,162798.0,162798.0,4981,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971647,185731.00
07/03/2015 21:00,2,0.252,ACTIVE,212.61,334.54,59.981,1435971604,"201051344000645","174011321042388",26.56,24.00,0,328.82,341.15,6.8,4.7,0.027,161017.6,161017.6,4990,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971648,185732.00
07/03/2015 21:00,2,0.197,ACTIVE,213.74,338.74,59.975,1435971604,"274151322000085","174011321042388",26.56,26.50,0,333.63,342.05,5.3,3.2,0.022,443718.8,443718.8,6269,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971649,185733.00
07/03/2015 21:00,2,0.254,ACTIVE,212.38,335.14,59.970,1435971604,"201051344000651","174011321042388",27.21,23.50,0,328.82,340.85,7.0,4.8,0.027,160383.4,160383.4,4977,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971650,185734.00
07/03/2015 21:00,2,0.268,ACTIVE,212.38,333.93,59.975,1435971604,"201051344000867","174011321042388",26.70,24.50,0,327.32,339.95,7.3,5.1,0.031,152792.4,152792.4,4992,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971651,185735.00
07/03/2015 21:00,2,0.266,ACTIVE,212.16,334.24,59.981,1435971604,"201051344001230","174011321042388",26.84,24.00,0,326.72,339.34,7.2,5.1,0.022,163896.7,163896.7,4993,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971652,185736.00
07/03/2015 21:00,2,0.260,ACTIVE,212.61,336.04,59.949,1435971604,"201051344000576","174011321042388",27.12,23.50,0,327.92,341.75,7.2,5.0,0.027,160280.3,160280.3,4996,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971653,185737.00
07/03/2015 21:00,2,0.299,ACTIVE,212.16,334.24,59.975,1435971604,"201051344000579","174011321042388",26.90,24.50,0,328.22,341.45,8.2,6.0,0.027,166672.3,166672.3,4981,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971654,185738.00
07/03/2015 21:00,1,0.022,ALERT,214.2,373.08,60.03,1435971604,"040051121000195","174011321042388",26.38,22,0.000,372.76,397.41,0.5,0.0,0.000,38754.300000024,38754.399999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435971657,185739.00
07/03/2015 21:00,1,0.046,ACTIVE_NO_POWER,214.6,368.53,60.03,1435971604,"040051121000097","174011321042388",27.79,23,0.000,319.03,440.56,1.2,0.0,0.000,36867.199999988,36867.5,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971659,185740.00
07/03/2015 21:00,1,0.063,ALERT,214.6,408.49,60.00,1435971604,"040051121000068","174011321042388",25.01,23,0.000,408.43,428.52,1.5,0.0,0.000,35477.4,35477.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435971696,185741.00
07/03/2015 21:00,1,0.145,ACTIVE_NO_POWER,214.1,324.63,60.00,1435971604,"040051121000095","174011321042388",24.40,23,0.000,319.15,436.47,3.5,0.0,0.000,36043.2,36043.5,181,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435971716,185742.00
07/03/2015 21:00,1,0.055,ALERT,214.1,351.81,60.03,1435971604,"040051121000185","174011321042388",25.43,23,0.000,351.55,354.28,1.3,0.0,0.000,36281.399999999,36281.799999999,4,0,0,0,L,2361,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435971988,185743.00
07/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435971604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972484,185744.00
07/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435971604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972484,185745.00
07/03/2015 21:15,2,0.217,ACTIVE,211.70,333.33,59.959,1435972503,"201051344000955","174011321042388",25.64,24.00,0,327.92,340.25,5.7,3.5,0.004,165827.9,165827.9,4981,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972519,185746.00
07/03/2015 21:15,2,0.119,ACTIVE,213.06,336.04,59.954,1435972503,"274151322000095","174011321042388",24.93,26.80,0,333.33,340.55,3.0,1.0,0.009,464985.2,464985.2,5896,0,0,0,L,1151911521,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972527,185747.00
07/03/2015 21:15,2,0.195,ACTIVE,211.70,333.33,59.954,1435972503,"201051344000868","174011321042388",25.29,22.80,0,328.22,339.65,5.0,2.9,0.009,152156.9,152156.9,4990,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972528,185748.00
07/03/2015 21:15,2,0.191,ACTIVE,212.38,334.54,59.954,1435972503,"201051344000853","174011321042388",24.29,23.50,0,330.03,341.45,4.8,2.7,0.009,158425.5,158425.5,4990,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972529,185749.00
07/03/2015 21:15,2,0.189,ACTIVE,212.61,334.54,59.954,1435972503,"201051344000582","174011321042388",25.80,23.50,0,330.03,339.95,5.0,2.9,0.000,158683.1,158683.1,4977,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972530,185750.00
07/03/2015 21:15,2,0.207,ACTIVE,211.93,333.93,59.959,1435972503,"201051344000469","174011321042388",25.96,22.50,0,327.62,340.25,5.4,3.3,0.013,153689.7,153689.7,4982,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972538,185751.00
07/03/2015 21:15,2,0.166,ACTIVE,211.70,334.84,59.938,1435972503,"201051344000988","174011321042388",25.60,23.80,0,327.92,341.15,4.3,2.3,0.004,153296.6,153296.6,4982,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972540,185752.00
07/03/2015 21:15,2,0.184,ACTIVE,211.93,333.63,59.965,1435972503,"201051344001158","174011321042388",25.23,23.50,0,327.62,341.15,4.8,2.7,0.009,159389.0,159389.0,4980,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972541,185753.00
07/03/2015 21:15,2,0.184,ACTIVE,211.93,333.03,59.954,1435972503,"201051344001025","174011321042388",26.30,23.50,0,329.73,339.95,4.9,2.8,0.004,162813.8,162813.8,4975,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972542,185754.00
07/03/2015 21:15,2,0.193,ACTIVE,211.93,333.33,59.944,1435972503,"201051344000569","174011321042388",26.36,23.80,0,327.32,340.55,5.2,3.1,0.004,166329.7,166329.7,4988,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972550,185755.00
07/03/2015 21:15,2,0.062,ACTIVE_NO_POWER,213.29,336.34,59.949,1435972503,"274151322000094","174011321042388",28.80,27.50,0,333.93,341.45,1.8,0.0,0.000,350442.5,350442.5,6360,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972551,185756.00
07/03/2015 21:15,2,0.195,ACTIVE,211.93,332.73,59.954,1435972503,"201051344000458","174011321042388",26.04,24.00,0,328.52,340.25,5.2,3.1,0.009,162133.7,162133.7,4983,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972560,185757.00
07/03/2015 21:15,2,0.129,ACTIVE,213.29,336.64,59.944,1435972503,"274151322000087","174011321042388",24.13,32.80,0,332.73,341.45,3.2,1.1,0.009,421133.5,421133.5,5866,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972560,185758.00
07/03/2015 21:15,2,0.141,ACTIVE,213.29,336.34,59.944,1435972503,"274151322000052","174011321042388",25.17,27.30,0,332.73,341.45,3.6,1.6,0.013,450212.5,450212.5,6267,0,0,0,L,1151911521,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972561,185759.00
07/03/2015 21:15,2,0.186,ACTIVE,212.61,334.84,59.954,1435972503,"201051344001145","174011321042388",25.58,23.30,0,329.73,340.55,4.8,2.7,0.009,167290.9,167290.9,4991,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972562,185760.00
07/03/2015 21:15,2,0.168,ACTIVE,212.61,334.54,59.954,1435972503,"201051344000685","174011321042388",25.25,23.80,0,328.82,341.45,4.3,2.3,0.004,166357.7,166357.7,4993,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972563,185761.00
07/03/2015 21:15,2,0.105,ACTIVE,213.06,336.34,59.933,1435972503,"274151322000088","174011321042388",23.56,26.30,0,332.43,340.85,2.5,0.5,0.004,431332.7,431332.7,5879,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972565,185762.00
07/03/2015 21:15,2,0.195,ACTIVE,212.38,333.63,59.944,1435972503,"201051344000438","174011321042388",25.72,23.80,0,328.82,339.95,5.1,3.0,0.000,166465.5,166465.5,4976,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972565,185763.00
07/03/2015 21:15,2,0.201,ACTIVE,211.93,332.43,59.959,1435972503,"201051344001135","174011321042388",26.06,23.50,0,328.82,339.34,5.3,3.2,0.004,157796.7,157796.7,4967,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972567,185764.00
07/03/2015 21:15,2,0.229,ACTIVE,212.61,334.84,59.954,1435972503,"201051344000417","174011321042388",25.43,24.30,0,329.73,340.55,5.9,3.8,0.013,162153.9,162153.9,4976,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972567,185765.00
07/03/2015 21:15,2,0.201,ACTIVE,211.93,333.33,59.954,1435972503,"201051344000594","174011321042388",25.39,25.00,0,328.22,339.65,5.2,3.1,0.004,162512.5,162512.5,4976,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972568,185766.00
07/03/2015 21:15,2,0.115,ACTIVE,213.51,336.04,59.949,1435972503,"274151322000083","174011321042388",25.56,27.00,0,333.03,341.45,3.0,1.0,0.013,446392.3,446392.3,6285,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972569,185767.00
07/03/2015 21:15,2,0.213,ACTIVE,212.61,334.84,59.959,1435972503,"201051344000585","174011321042388",26.00,23.50,0,329.73,339.95,5.6,3.5,0.009,161527.6,161527.6,4976,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972570,185768.00
07/03/2015 21:15,2,0.113,ACTIVE,213.51,336.34,59.949,1435972503,"274151322000054","174011321042388",25.45,26.80,0,332.43,340.85,2.9,0.9,0.004,441494.1,441494.1,5867,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972571,185769.00
07/03/2015 21:15,2,0.199,ACTIVE,212.38,333.33,59.949,1435972503,"201051344001203","174011321042388",24.95,23.80,0,328.82,340.85,5.1,3.0,0.009,162677.2,162677.2,4980,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972572,185770.00
07/03/2015 21:15,2,0.203,ACTIVE,211.93,333.93,59.991,1435972503,"201051344000646","174011321042388",25.86,23.80,0,328.82,339.04,5.3,3.2,0.009,159940.0,159940.0,4971,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972573,185771.00
07/03/2015 21:15,2,0.080,ACTIVE,214.19,336.94,59.954,1435972503,"274151322000068","174011321042388",28.96,28.80,0,334.54,341.45,2.4,0.4,0.009,349509.0,349509.0,5969,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972574,185772.00
07/03/2015 21:15,2,0.125,ACTIVE,214.19,336.94,59.949,1435972503,"274151322000076","174011321042388",25.41,27.00,0,334.54,341.45,3.2,1.2,0.009,470767.1,470767.1,6269,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972575,185773.00
07/03/2015 21:15,2,0.207,ACTIVE,212.16,333.03,59.954,1435972503,"201051344000890","174011321042388",25.70,24.30,0,327.92,340.25,5.4,3.3,0.004,164191.0,164191.0,4979,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972583,185774.00
07/03/2015 21:15,2,0.146,ACTIVE,211.93,333.33,59.959,1435972503,"201051344000900","174011321042388",25.35,23.00,0,328.22,339.34,3.8,1.7,0.004,164457.1,164457.1,4992,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972584,185775.00
07/03/2015 21:15,2,0.197,ACTIVE,212.61,334.84,59.959,1435972503,"201051344000633","174011321042388",25.43,24.00,0,328.52,341.45,5.1,3.0,0.000,154112.7,154112.7,4990,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972585,185776.00
07/03/2015 21:15,2,0.211,ACTIVE,211.93,333.03,59.954,1435972503,"201051344000983","174011321042388",25.23,23.50,0,328.52,340.55,5.4,3.3,0.004,161421.1,161421.1,4991,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972593,185777.00
07/03/2015 21:15,2,0.197,ACTIVE,212.16,333.63,59.965,1435972503,"201051344000917","174011321042388",24.83,24.00,0,328.82,339.65,5.0,2.9,0.009,164661.2,164661.2,4991,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972594,185778.00
07/03/2015 21:15,2,0.199,ACTIVE,212.38,333.63,59.970,1435972503,"201051344000648","174011321042388",25.98,23.00,0,329.13,340.55,5.3,3.2,0.004,160485.8,160485.8,4984,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972602,185779.00
07/03/2015 21:15,2,0.211,ACTIVE,211.93,333.63,59.970,1435972503,"201051344001093","174011321042388",25.43,23.80,0,328.82,339.34,5.4,3.3,0.013,162799.1,162799.1,4982,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972603,185780.00
07/03/2015 21:15,2,0.172,ACTIVE,212.38,333.63,59.970,1435972503,"201051344000645","174011321042388",25.98,23.80,0,329.73,340.55,4.5,2.5,0.013,161018.5,161018.5,4991,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972604,185781.00
07/03/2015 21:15,2,0.119,ACTIVE,213.29,336.64,59.949,1435972503,"274151322000085","174011321042388",24.65,26.00,0,334.24,341.15,3.0,1.0,0.004,443719.3,443719.3,6270,0,0,0,L,1151911521,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972606,185782.00
07/03/2015 21:15,2,0.189,ACTIVE,212.16,334.24,59.970,1435972503,"201051344000651","174011321042388",25.50,23.00,0,329.73,339.65,4.9,2.8,0.009,160384.4,160384.4,4978,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972607,185783.00
07/03/2015 21:15,2,0.193,ACTIVE,211.93,332.43,59.981,1435972503,"201051344000867","174011321042388",25.49,24.00,0,328.82,339.34,5.0,2.9,0.004,152793.4,152793.4,4993,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972607,185784.00
07/03/2015 21:15,2,0.203,ACTIVE,211.93,332.43,59.970,1435972503,"201051344001230","174011321042388",23.72,23.50,0,327.02,339.04,4.9,2.8,0.000,163897.8,163897.8,4994,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972616,185785.00
07/03/2015 21:15,2,0.188,ACTIVE,212.38,334.54,59.965,1435972503,"201051344000576","174011321042388",25.27,23.00,0,329.13,340.25,4.8,2.7,0.000,160281.2,160281.2,4997,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972617,185786.00
07/03/2015 21:15,2,0.223,ACTIVE,211.93,332.73,59.933,1435972503,"201051344000579","174011321042388",26.30,24.00,0,328.52,340.55,6.0,3.9,0.004,166673.6,166673.6,4982,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435972617,185787.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185788.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185789.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185790.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185791.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185792.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185793.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185794.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185795.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185796.00
07/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435972503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973384,185797.00
07/03/2015 21:30,2,0.186,ALERT,211.48,315.60,59.975,1435973404,"201051344000955","174011321042388",22.54,23.50,0,295.76,335.74,4.3,2.2,0.000,165828.7,165828.7,4982,0,0,0,L,1122011218,1,121.55,123.36,0002,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973481,185798.00
07/03/2015 21:30,2,0.078,ACTIVE_NO_POWER,213.06,327.02,59.959,1435973404,"274151322000095","174011321042388",24.29,26.30,0,318.91,351.07,1.9,0.0,0.000,464985.3,464985.3,5897,0,0,0,L,1151911521,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973481,185799.00
07/03/2015 21:30,2,0.150,ALERT,211.48,328.52,59.996,1435973404,"201051344000868","174011321042388",24.99,22.50,0,296.36,336.94,3.8,1.8,0.000,152157.5,152157.5,4991,0,0,0,L,1122011218,1,121.78,123.36,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973483,185800.00
07/03/2015 21:30,2,0.148,ALERT,211.48,320.71,59.965,1435973404,"201051344000853","174011321042388",22.92,22.80,0,295.76,338.14,3.5,1.4,0.000,158426.1,158426.1,4991,0,0,0,L,1122011218,1,122.23,122.91,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973485,185801.00
07/03/2015 21:30,2,0.156,ALERT,212.16,318.91,59.965,1435973404,"201051344000582","174011321042388",23.16,23.00,0,296.66,337.54,3.7,1.6,0.000,158683.7,158683.7,4978,0,0,0,L,1122011218,1,122.01,123.59,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973487,185802.00
07/03/2015 21:30,2,0.168,ALERT,211.70,324.92,59.970,1435973404,"201051344000469","174011321042388",24.19,22.00,0,294.56,336.94,4.1,2.0,0.000,153690.4,153690.4,4983,0,0,0,L,1122011218,1,121.55,123.36,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973489,185803.00
07/03/2015 21:30,2,0.135,ALERT,211.48,319.81,59.986,1435973404,"201051344000988","174011321042388",22.58,23.30,0,293.36,337.84,3.1,1.1,0.000,153297.0,153297.0,4983,0,0,0,L,1122011218,1,121.78,123.14,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973491,185804.00
07/03/2015 21:30,2,0.148,ALERT,211.48,315.90,59.959,1435973404,"201051344001158","174011321042388",23.24,23.00,0,294.86,336.94,3.5,1.5,0.000,159389.5,159389.5,4981,0,0,0,L,1122011218,1,121.78,122.68,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973493,185805.00
07/03/2015 21:30,2,0.139,ALERT,211.70,322.81,59.959,1435973404,"201051344001025","174011321042388",25.49,23.00,0,295.76,337.24,3.6,1.6,0.000,162814.4,162814.4,4976,0,0,0,L,1122011218,1,121.55,123.14,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973495,185806.00
07/03/2015 21:30,2,0.160,ALERT,211.48,316.20,59.959,1435973404,"201051344000569","174011321042388",23.06,23.30,0,296.96,336.64,3.8,1.7,0.000,166330.4,166330.4,4989,0,0,0,L,1122011218,1,121.55,123.14,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973496,185807.00
07/03/2015 21:30,2,0.000,ALERT,213.06,296.96,59.959,1435973404,"274151322000094","174011321042388",39.56,26.00,0,295.76,385.33,0.0,0.0,0.000,350442.5,350442.5,6361,0,0,0,L,1151911521,1,122.46,123.59,0002,24,0,0,0,0,0,0,141,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973498,185808.00
07/03/2015 21:30,2,0.150,ALERT,211.48,317.40,59.965,1435973404,"201051344000458","174011321042388",24.37,23.50,0,296.36,336.94,3.7,1.7,0.000,162134.3,162134.3,4984,0,0,0,L,1122011218,1,122.01,122.91,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973500,185809.00
07/03/2015 21:30,2,0.092,ALERT,212.83,296.96,59.959,1435973404,"274151322000087","174011321042388",23.30,31.30,0,296.06,350.17,2.2,0.2,0.000,421133.7,421133.7,5867,0,0,0,L,1151911521,1,122.91,123.14,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973502,185810.00
07/03/2015 21:30,2,0.104,ACTIVE,212.38,312.59,59.954,1435973404,"274151322000052","174011321042388",24.47,26.80,0,310.19,343.25,2.6,0.6,0.000,450212.8,450212.8,6268,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973503,185811.00
07/03/2015 21:30,2,0.139,ALERT,211.93,318.61,59.954,1435973404,"201051344001145","174011321042388",24.87,22.80,0,296.66,337.54,3.5,1.5,0.000,167291.4,167291.4,4992,0,0,0,L,1122011218,1,122.23,123.14,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973505,185812.00
07/03/2015 21:30,2,0.139,ALERT,212.16,297.87,59.954,1435973404,"201051344000685","174011321042388",20.97,23.00,0,295.46,336.34,3.0,0.9,0.000,166358.2,166358.2,4994,0,0,0,L,1122011218,1,122.68,122.91,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973506,185813.00
07/03/2015 21:30,2,0.066,ALERT,212.38,298.17,59.912,1435973404,"274151322000088","174011321042388",23.28,25.50,0,296.66,349.26,1.6,0.0,0.000,431332.7,431332.7,5880,0,0,0,L,1151911521,1,123.14,122.68,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973508,185814.00
07/03/2015 21:30,2,0.154,ALERT,211.93,298.17,59.970,1435973404,"201051344000438","174011321042388",23.99,23.30,0,296.66,336.64,3.8,1.7,0.000,166466.2,166466.2,4977,0,0,0,L,1122011218,1,122.46,123.14,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973510,185815.00
07/03/2015 21:30,2,0.160,ALERT,211.48,325.82,59.965,1435973404,"201051344001135","174011321042388",25.49,23.00,0,296.66,336.94,4.2,2.1,0.000,157797.4,157797.4,4968,0,0,0,L,1122011218,1,122.01,122.91,0002,21,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973512,185816.00
07/03/2015 21:30,2,0.191,ALERT,211.93,315.00,59.965,1435973404,"201051344000417","174011321042388",22.92,23.80,0,295.46,336.64,4.5,2.4,0.000,162154.7,162154.7,4977,0,0,0,L,1122011218,1,121.78,123.14,0002,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973514,185817.00
07/03/2015 21:30,2,0.156,ALERT,211.48,328.82,59.970,1435973404,"201051344000594","174011321042388",24.33,24.50,0,295.46,336.04,3.9,1.8,0.000,162513.1,162513.1,4977,0,0,0,L,1122011218,1,122.01,122.68,0002,20,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973516,185818.00
07/03/2015 21:30,2,0.084,ALERT,212.83,298.17,59.954,1435973404,"274151322000083","174011321042388",23.89,26.00,0,296.96,358.58,2.0,0.0,0.000,446392.4,446392.4,6286,0,0,0,L,1151911521,1,122.68,123.14,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973517,185819.00
07/03/2015 21:30,2,0.172,ALERT,211.93,321.61,59.965,1435973404,"201051344000585","174011321042388",24.53,23.00,0,295.76,337.24,4.3,2.2,0.000,161528.4,161528.4,4977,0,0,0,L,1122011218,1,121.78,123.59,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973519,185820.00
07/03/2015 21:30,2,0.078,ACTIVE_NO_POWER,212.83,315.30,59.959,1435973404,"274151322000054","174011321042388",23.97,26.00,0,311.39,344.76,1.9,0.0,0.000,441494.2,441494.2,5868,0,0,0,L,1151911521,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973520,185821.00
07/03/2015 21:30,2,0.154,ALERT,211.93,298.17,59.975,1435973404,"201051344001203","174011321042388",23.32,23.00,0,296.66,338.44,3.6,1.6,0.000,162677.8,162677.8,4981,0,0,0,L,1122011218,1,122.68,122.91,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973522,185822.00
07/03/2015 21:30,2,0.174,ALERT,211.48,297.87,59.975,1435973404,"201051344000646","174011321042388",21.87,23.00,0,295.46,336.64,3.9,1.8,0.000,159940.6,159940.6,4972,0,0,0,L,1122011218,1,122.46,122.91,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973524,185823.00
07/03/2015 21:30,2,0.008,ALERT,213.74,296.96,59.970,1435973404,"274151322000068","174011321042388",39.62,27.00,0,295.46,385.33,0.0,0.0,0.000,349509.0,349509.0,5970,0,0,0,L,1151911521,1,123.14,123.59,0002,26,0,0,0,0,0,0,152,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973526,185824.00
07/03/2015 21:30,2,0.082,ACTIVE,213.51,317.40,59.981,1435973404,"274151322000076","174011321042388",25.60,26.50,0,315.90,340.55,2.1,0.2,0.000,470767.3,470767.3,6270,0,0,0,L,1151911521,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973527,185825.00
07/03/2015 21:30,2,0.160,ALERT,211.70,324.32,59.975,1435973404,"201051344000890","174011321042388",25.35,23.80,0,296.36,337.84,4.2,2.1,0.000,164191.8,164191.8,4980,0,0,0,L,1122011218,1,122.23,122.68,0002,22,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973529,185826.00
07/03/2015 21:30,2,0.107,ALERT,211.48,316.50,59.959,1435973404,"201051344000900","174011321042388",24.37,22.50,0,295.46,335.44,2.7,0.7,0.000,164457.5,164457.5,4993,0,0,0,L,1122011218,1,122.23,123.14,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973531,185827.00
07/03/2015 21:30,2,0.162,ALERT,212.16,296.96,59.970,1435973404,"201051344000633","174011321042388",21.83,23.30,0,293.66,337.54,3.6,1.5,0.000,154113.3,154113.3,4991,0,0,0,L,1122011218,1,122.46,123.36,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973533,185828.00
07/03/2015 21:30,2,0.162,ALERT,211.93,318.30,59.986,1435973404,"201051344000983","174011321042388",24.81,23.00,0,296.66,336.34,4.1,2.0,0.000,161421.8,161421.8,4992,0,0,0,L,1122011218,1,122.23,122.91,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973535,185829.00
07/03/2015 21:30,2,0.148,ALERT,211.93,297.87,59.981,1435973404,"201051344000917","174011321042388",23.08,23.50,0,294.86,336.64,3.5,1.5,0.000,164661.8,164661.8,4992,0,0,0,L,1122011218,1,122.23,123.59,0002,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973536,185830.00
07/03/2015 21:30,2,0.166,ALERT,212.16,315.90,60.012,1435973404,"201051344000648","174011321042388",22.96,22.50,0,296.06,336.94,3.9,1.8,0.000,160486.5,160486.5,4985,0,0,0,L,1122011218,1,121.78,123.59,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973538,185831.00
07/03/2015 21:30,2,0.172,ALERT,211.70,298.17,59.981,1435973404,"201051344001093","174011321042388",23.24,23.00,0,296.06,336.04,4.1,2.0,0.000,162799.8,162799.8,4983,0,0,0,L,1122011218,1,122.01,123.14,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973540,185832.00
07/03/2015 21:30,2,0.143,ALERT,212.16,311.09,59.986,1435973404,"201051344000645","174011321042388",23.28,23.30,0,295.46,336.04,3.4,1.3,0.000,161019.0,161019.0,4992,0,0,0,L,1122011218,1,122.46,123.36,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973542,185833.00
07/03/2015 21:30,2,0.082,ACTIVE_NO_POWER,213.29,313.80,59.981,1435973404,"274151322000085","174011321042388",24.11,25.50,0,310.79,349.26,2.0,0.0,0.000,443719.5,443719.5,6271,0,0,0,L,1151911521,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973543,185834.00
07/03/2015 21:30,2,0.164,ALERT,212.16,296.96,59.986,1435973404,"201051344000651","174011321042388",20.97,22.30,0,295.46,336.34,3.5,1.5,0.000,160384.9,160384.9,4979,0,0,0,L,1122011218,1,122.68,122.91,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973545,185835.00
07/03/2015 21:30,2,0.150,ALERT,212.16,297.87,60.012,1435973404,"201051344000867","174011321042388",23.74,23.30,0,295.46,335.74,3.6,1.6,0.000,152794.0,152794.0,4994,0,0,0,L,1122011218,1,122.68,123.14,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973547,185836.00
07/03/2015 21:30,2,0.148,ALERT,212.16,316.50,59.975,1435973404,"201051344001230","174011321042388",23.28,23.00,0,296.36,335.14,3.5,1.5,0.000,163898.3,163898.3,4995,0,0,0,L,1122011218,1,122.46,123.14,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973548,185837.00
07/03/2015 21:30,2,0.150,ALERT,212.38,298.17,59.986,1435973404,"201051344000576","174011321042388",22.38,22.50,0,295.76,336.34,3.5,1.4,0.000,160281.8,160281.8,4998,0,0,0,L,1122011218,1,122.46,122.91,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973550,185838.00
07/03/2015 21:30,2,0.184,ALERT,212.16,318.61,59.986,1435973404,"201051344000579","174011321042388",23.56,23.50,0,296.66,336.64,4.4,2.3,0.000,166674.4,166674.4,4983,0,0,0,L,1122011218,1,122.23,122.91,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435973552,185839.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185840.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185841.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185842.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185843.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185844.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185845.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185846.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185847.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185848.00
07/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435973404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435974285,185849.00
07/03/2015 21:45,2,0.084,ALERT,211.25,293.96,59.986,1435974303,"201051344000955","174011321042388",27.17,22.50,0,292.76,317.70,2.3,0.3,0.000,165828.9,165828.9,4984,0,0,0,L,1122011218,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1435974379,185850.00
07/03/2015 21:45,2,0.012,ALERT,213.06,295.16,59.991,1435974303,"274151322000095","174011321042388",26.64,24.50,0,293.96,335.14,0.0,0.0,0.000,464985.3,464985.3,5898,0,0,0,L,1151911521,1,122.68,123.14,0100,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1435974381,185851.00
07/03/2015 21:45,2,0.074,ALERT,211.48,294.56,59.991,1435974303,"201051344000868","174011321042388",26.98,21.80,0,293.36,328.52,2.0,0.0,0.000,152157.7,152157.7,4993,0,0,0,L,1122011218,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1435974383,185852.00
07/03/2015 21:45,2,0.057,ALERT,212.16,293.66,59.986,1435974303,"201051344000853","174011321042388",27.43,22.00,0,292.76,322.21,1.6,0.0,0.000,158426.2,158426.2,4993,0,0,0,L,1122011218,1,122.91,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1435974385,185853.00
07/03/2015 21:45,2,0.062,ALERT,212.16,294.86,59.991,1435974303,"201051344000582","174011321042388",27.06,22.30,0,293.66,319.21,1.7,0.0,0.000,158683.8,158683.8,4980,0,0,0,L,1122011218,1,122.46,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1435974387,185854.00
07/03/2015 21:45,2,0.076,ALERT,211.48,293.36,59.986,1435974303,"201051344000469","174011321042388",26.78,21.00,0,291.55,325.22,2.1,0.1,0.000,153690.6,153690.6,4985,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1435974388,185855.00
07/03/2015 21:45,2,0.049,ALERT,211.48,293.66,59.975,1435974303,"201051344000988","174011321042388",27.23,22.30,0,290.35,326.42,1.4,0.0,0.000,153297.1,153297.1,4985,0,0,0,L,1122011218,1,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1435974390,185856.00
07/03/2015 21:45,2,0.055,ALERT,211.48,293.66,59.986,1435974303,"201051344001158","174011321042388",27.12,22.00,0,291.85,316.50,1.5,0.0,0.000,159389.6,159389.6,4983,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1435974392,185857.00
07/03/2015 21:45,2,0.062,ALERT,211.70,293.36,59.954,1435974303,"201051344001025","174011321042388",27.33,21.80,0,292.46,324.32,1.8,0.0,0.000,162814.6,162814.6,4978,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1435974394,185858.00
07/03/2015 21:45,2,0.074,ALERT,211.70,294.26,59.970,1435974303,"201051344000569","174011321042388",27.37,22.30,0,293.36,316.50,2.1,0.1,0.000,166330.5,166330.5,4991,0,0,0,L,1122011218,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1435974396,185859.00
07/03/2015 21:45,2,0.000,ALERT,213.06,293.66,60.007,1435974303,"274151322000094","174011321042388",0.00,24.80,0,292.46,379.62,0.0,0.0,0.000,350442.5,350442.5,6363,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,139,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1435974398,185860.00
07/03/2015 21:45,2,0.072,ALERT,211.48,293.66,59.986,1435974303,"201051344000458","174011321042388",26.92,22.50,0,292.76,318.00,2.0,0.0,0.000,162134.5,162134.5,4986,0,0,0,L,1122011218,1,122.46,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1435974400,185861.00
07/03/2015 21:45,2,0.031,ALERT,213.06,293.36,59.981,1435974303,"274151322000087","174011321042388",25.70,29.50,0,291.85,299.07,0.0,0.0,0.000,421133.7,421133.7,5869,0,0,0,L,1151911521,1,122.46,123.36,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1435974402,185862.00
