ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 21:45,2,0.043,ALERT,212.83,294.26,59.986,1435974303,"274151322000052","174011321042388",26.42,25.00,0,292.16,314.40,0.0,0.0,0.000,450212.8,450212.8,6269,0,0,0,L,1151911521,1,122.01,123.59,0100,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1435974404,185863.00
07/03/2015 21:45,2,0.066,ALERT,212.16,294.56,59.991,1435974303,"201051344001145","174011321042388",27.25,21.80,0,293.36,319.51,1.9,0.0,0.000,167291.6,167291.6,4994,0,0,0,L,1122011218,1,122.46,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1435974405,185864.00
07/03/2015 21:45,2,0.037,ALERT,212.16,293.96,59.986,1435974303,"201051344000685","174011321042388",26.98,22.30,0,292.76,298.77,1.0,0.0,0.000,166358.2,166358.2,4996,0,0,0,L,1122011218,1,123.14,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1435974407,185865.00
07/03/2015 21:45,2,0.006,ALERT,212.83,294.86,59.986,1435974303,"274151322000088","174011321042388",25.07,24.30,0,292.46,299.37,0.0,0.0,0.000,431332.7,431332.7,5882,0,0,0,L,1151911521,1,123.14,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1435974409,185866.00
07/03/2015 21:45,2,0.076,ALERT,211.93,293.96,59.996,1435974303,"201051344000438","174011321042388",27.17,22.30,0,293.06,299.37,2.1,0.1,0.000,166466.3,166466.3,4979,0,0,0,L,1122011218,1,122.68,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1435974411,185867.00
07/03/2015 21:45,2,0.084,ALERT,211.48,293.96,59.986,1435974303,"201051344001135","174011321042388",27.37,22.00,0,292.76,326.42,2.4,0.4,0.000,157797.6,157797.6,4970,0,0,0,L,1122011218,1,122.46,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1435974413,185868.00
07/03/2015 21:45,2,0.105,ALERT,212.16,293.36,59.996,1435974303,"201051344000417","174011321042388",26.88,22.50,0,292.16,315.30,2.9,0.9,0.000,162155.0,162155.0,4979,0,0,0,L,1122011218,1,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1435974414,185869.00
07/03/2015 21:45,2,0.076,ALERT,211.48,294.26,59.981,1435974303,"201051344000594","174011321042388",27.47,23.30,0,292.46,328.82,2.1,0.1,0.000,162513.3,162513.3,4979,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1435974416,185870.00
07/03/2015 21:45,2,0.020,ALERT,212.83,294.86,59.986,1435974303,"274151322000083","174011321042388",26.26,24.50,0,293.06,299.67,0.0,0.0,0.000,446392.4,446392.4,6288,0,0,0,L,1151911521,1,122.23,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1435974418,185871.00
07/03/2015 21:45,2,0.084,ALERT,212.16,294.26,59.986,1435974303,"201051344000585","174011321042388",27.12,22.00,0,292.46,321.91,2.4,0.3,0.000,161528.6,161528.6,4979,0,0,0,L,1122011218,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435974420,185872.00
07/03/2015 21:45,2,0.014,ALERT,212.83,294.56,59.975,1435974303,"274151322000054","174011321042388",26.46,24.50,0,292.76,316.50,0.0,0.0,0.000,441494.2,441494.2,5869,0,0,0,L,1151911521,1,122.68,123.14,0100,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1435974422,185873.00
07/03/2015 21:45,2,0.066,ALERT,211.93,293.66,59.981,1435974303,"201051344001203","174011321042388",26.70,22.30,0,292.76,301.17,1.8,0.0,0.000,162678.0,162678.0,4983,0,0,0,L,1122011218,1,122.91,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1435974424,185874.00
07/03/2015 21:45,2,0.068,ALERT,211.70,294.26,59.970,1435974303,"201051344000646","174011321042388",26.68,22.30,0,292.16,298.77,1.9,0.0,0.000,159940.8,159940.8,4974,0,0,0,L,1122011218,1,122.68,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435974425,185875.00
07/03/2015 21:45,2,0.000,ALERT,213.74,293.66,59.981,1435974303,"274151322000068","174011321042388",0.00,25.80,0,292.16,380.52,0.0,0.0,0.000,349509.0,349509.0,5972,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,131,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1435974427,185876.00
07/03/2015 21:45,2,0.018,ALERT,213.51,294.86,59.991,1435974303,"274151322000076","174011321042388",27.10,24.80,0,292.46,336.64,0.0,0.0,0.000,470767.3,470767.3,6271,0,0,0,L,1151911521,1,122.68,123.59,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1435974429,185877.00
07/03/2015 21:45,2,0.092,ALERT,211.70,294.56,59.986,1435974303,"201051344000890","174011321042388",27.23,22.80,0,293.36,324.62,2.6,0.6,0.000,164192.0,164192.0,4982,0,0,0,L,1122011218,1,122.68,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1435974431,185878.00
07/03/2015 21:45,2,0.033,ALERT,211.48,293.96,59.986,1435974303,"201051344000900","174011321042388",26.70,21.80,0,292.46,316.50,0.9,0.0,0.000,164457.5,164457.5,4995,0,0,0,L,1122011218,1,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435974433,185879.00
07/03/2015 21:45,2,0.064,ALERT,212.16,293.36,59.996,1435974303,"201051344000633","174011321042388",26.90,22.30,0,290.65,297.87,1.8,0.0,0.000,154113.5,154113.5,4993,0,0,0,L,1122011218,1,122.91,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435974435,185880.00
07/03/2015 21:45,2,0.084,ALERT,211.70,294.26,59.986,1435974303,"201051344000983","174011321042388",26.98,22.00,0,293.06,319.21,2.3,0.3,0.000,161422.1,161422.1,4994,0,0,0,L,1122011218,1,122.46,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1435974436,185881.00
07/03/2015 21:45,2,0.066,ALERT,211.70,293.66,59.954,1435974303,"201051344000917","174011321042388",26.74,22.80,0,291.55,298.47,1.8,0.0,0.000,164661.9,164661.9,4994,0,0,0,L,1122011218,1,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1435974438,185882.00
07/03/2015 21:45,2,0.076,ALERT,211.93,293.66,59.991,1435974303,"201051344000648","174011321042388",27.04,21.80,0,292.46,317.40,2.1,0.1,0.000,160486.6,160486.6,4987,0,0,0,L,1122011218,1,122.01,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1435974440,185883.00
07/03/2015 21:45,2,0.094,ALERT,211.70,294.26,59.991,1435974303,"201051344001093","174011321042388",26.50,22.30,0,292.76,298.77,2.5,0.5,0.000,162800.0,162800.0,4985,0,0,0,L,1122011218,1,122.46,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1435974442,185884.00
07/03/2015 21:45,2,0.047,ALERT,212.16,293.96,59.996,1435974303,"201051344000645","174011321042388",27.21,22.50,0,292.46,311.39,1.3,0.0,0.000,161019.1,161019.1,4994,0,0,0,L,1122011218,1,122.91,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1435974444,185885.00
07/03/2015 21:45,2,0.020,ALERT,213.29,294.26,59.981,1435974303,"274151322000085","174011321042388",26.38,24.30,0,292.76,314.40,0.0,0.0,0.000,443719.5,443719.5,6272,0,0,0,L,1151911521,1,122.91,123.36,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1435974445,185886.00
07/03/2015 21:45,2,0.059,ALERT,212.16,293.66,59.986,1435974303,"201051344000651","174011321042388",26.82,21.80,0,292.16,298.77,1.6,0.0,0.000,160385.0,160385.0,4981,0,0,0,L,1122011218,1,122.91,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1435974447,185887.00
07/03/2015 21:45,2,0.074,ALERT,211.93,293.96,59.981,1435974303,"201051344000867","174011321042388",26.48,22.50,0,292.46,299.37,2.0,0.0,0.000,152794.1,152794.1,4996,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1435974449,185888.00
07/03/2015 21:45,2,0.072,ALERT,211.93,294.86,59.954,1435974303,"201051344001230","174011321042388",26.56,22.00,0,293.06,316.50,1.9,0.0,0.000,163898.4,163898.4,4997,0,0,0,L,1122011218,1,122.68,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1435974451,185889.00
07/03/2015 21:45,2,0.066,ALERT,212.38,294.56,59.996,1435974303,"201051344000576","174011321042388",26.18,21.80,0,292.76,299.07,1.8,0.0,0.000,160281.9,160281.9,5000,0,0,0,L,1122011218,1,122.68,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1435974452,185890.00
07/03/2015 21:45,2,0.090,ALERT,211.70,294.56,59.991,1435974303,"201051344000579","174011321042388",27.15,22.50,0,293.36,319.81,2.5,0.5,0.000,166674.7,166674.7,4985,0,0,0,L,1122011218,1,122.46,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435974454,185891.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185892.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185893.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185894.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185895.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185896.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185897.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185898.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185899.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185900.00
07/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435974303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435975183,185901.00
07/03/2015 22:00,2,0.000,ALERT,211.25,294.56,59.975,1435975204,"201051344000955","174011321042388",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,165828.9,165828.9,4986,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435975280,185902.00
07/03/2015 22:00,2,0.000,ALERT,212.83,295.76,59.975,1435975204,"274151322000095","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,464985.3,464985.3,5900,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435975281,185903.00
07/03/2015 22:00,2,0.000,ALERT,211.25,295.16,59.970,1435975204,"201051344000868","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,152157.7,152157.7,4995,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1435975283,185904.00
07/03/2015 22:00,2,0.000,ALERT,211.93,294.56,60.007,1435975204,"201051344000853","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,158426.2,158426.2,4995,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1435975285,185905.00
07/03/2015 22:00,2,0.000,ALERT,212.16,295.46,59.970,1435975204,"201051344000582","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,158683.8,158683.8,4982,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1435975287,185906.00
07/03/2015 22:00,2,0.000,ALERT,211.48,294.26,59.949,1435975204,"201051344000469","174011321042388",0.00,20.00,0,290.65,295.76,0.0,0.0,0.000,153690.6,153690.6,4987,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1435975289,185907.00
07/03/2015 22:00,2,0.000,ALERT,211.25,294.26,59.986,1435975204,"201051344000988","174011321042388",0.00,21.30,0,289.75,296.06,0.0,0.0,0.000,153297.1,153297.1,4987,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1435975290,185908.00
07/03/2015 22:00,2,0.000,ALERT,211.48,294.26,59.970,1435975204,"201051344001158","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,159389.6,159389.6,4985,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1435975292,185909.00
07/03/2015 22:00,2,0.000,ALERT,211.25,293.96,59.938,1435975204,"201051344001025","174011321042388",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,162814.6,162814.6,4980,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1435975294,185910.00
07/03/2015 22:00,2,0.000,ALERT,211.25,294.86,60.012,1435975204,"201051344000569","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,166330.6,166330.6,4993,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1435975296,185911.00
07/03/2015 22:00,2,0.000,ALERT,212.61,294.26,59.949,1435975204,"274151322000094","174011321042388",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,350442.5,350442.5,6365,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435975298,185912.00
07/03/2015 22:00,2,0.000,ALERT,211.48,294.86,59.970,1435975204,"201051344000458","174011321042388",0.00,21.80,0,291.85,297.26,0.0,0.0,0.000,162134.5,162134.5,4988,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1435975299,185913.00
07/03/2015 22:00,2,0.000,ALERT,212.83,294.26,59.933,1435975204,"274151322000087","174011321042388",0.00,28.00,0,291.55,296.36,0.0,0.0,0.000,421133.7,421133.7,5871,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435975301,185914.00
07/03/2015 22:00,2,0.000,ALERT,212.61,295.16,59.959,1435975204,"274151322000052","174011321042388",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,450212.8,450212.8,6271,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1435975303,185915.00
07/03/2015 22:00,2,0.000,ALERT,211.93,295.16,59.965,1435975204,"201051344001145","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,167291.6,167291.6,4996,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435975305,185916.00
07/03/2015 22:00,2,0.000,ALERT,211.93,295.16,59.970,1435975204,"201051344000685","174011321042388",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,166358.2,166358.2,4998,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1435975307,185917.00
07/03/2015 22:00,2,0.000,ALERT,212.61,295.46,59.959,1435975204,"274151322000088","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,431332.7,431332.7,5884,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1435975308,185918.00
07/03/2015 22:00,2,0.000,ALERT,211.70,294.86,59.970,1435975204,"201051344000438","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,166466.4,166466.4,4981,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1435975310,185919.00
07/03/2015 22:00,2,0.000,ALERT,211.25,294.86,59.970,1435975204,"201051344001135","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,157797.7,157797.7,4972,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1435975312,185920.00
07/03/2015 22:00,2,0.000,ALERT,211.70,294.26,59.965,1435975204,"201051344000417","174011321042388",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,162155.1,162155.1,4981,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1435975314,185921.00
07/03/2015 22:00,2,0.000,ALERT,211.03,295.16,59.970,1435975204,"201051344000594","174011321042388",0.00,22.50,0,291.55,296.36,0.0,0.0,0.000,162513.3,162513.3,4981,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435975316,185922.00
07/03/2015 22:00,2,0.000,ALERT,212.83,294.86,59.965,1435975204,"274151322000083","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,446392.4,446392.4,6290,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1435975317,185923.00
07/03/2015 22:00,2,0.000,ALERT,211.70,295.16,59.975,1435975204,"201051344000585","174011321042388",0.00,21.50,0,291.55,296.36,0.0,0.0,0.000,161528.6,161528.6,4981,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1435975319,185924.00
07/03/2015 22:00,2,0.000,ALERT,212.61,294.56,59.965,1435975204,"274151322000054","174011321042388",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,441494.2,441494.2,5871,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1435975321,185925.00
07/03/2015 22:00,2,0.000,ALERT,211.70,294.56,59.986,1435975204,"201051344001203","174011321042388",0.00,21.50,0,292.16,298.47,0.0,0.0,0.000,162678.0,162678.0,4985,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1435975323,185926.00
07/03/2015 22:00,2,0.000,ALERT,211.25,294.86,59.975,1435975204,"201051344000646","174011321042388",0.00,21.30,0,291.55,296.06,0.0,0.0,0.000,159940.8,159940.8,4976,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1435975325,185927.00
07/03/2015 22:00,2,0.000,ALERT,213.74,294.56,59.970,1435975204,"274151322000068","174011321042388",0.00,24.50,0,291.55,296.06,0.0,0.0,0.000,349509.0,349509.0,5974,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435975327,185928.00
07/03/2015 22:00,2,0.000,ALERT,213.29,295.16,59.970,1435975204,"274151322000076","174011321042388",0.00,24.00,0,291.85,296.66,0.0,0.0,0.000,470767.3,470767.3,6273,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1435975329,185929.00
07/03/2015 22:00,2,0.000,ALERT,211.48,295.46,59.981,1435975204,"201051344000890","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,164192.0,164192.0,4984,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1435975331,185930.00
07/03/2015 22:00,2,0.000,ALERT,211.48,294.56,59.981,1435975204,"201051344000900","174011321042388",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,164457.5,164457.5,4997,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435975332,185931.00
07/03/2015 22:00,2,0.000,ALERT,211.93,294.26,59.981,1435975204,"201051344000633","174011321042388",0.00,21.50,0,290.05,295.46,0.0,0.0,0.000,154113.5,154113.5,4995,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1435975334,185932.00
07/03/2015 22:00,2,0.000,ALERT,211.48,294.86,59.981,1435975204,"201051344000983","174011321042388",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,161422.1,161422.1,4996,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435975336,185933.00
07/03/2015 22:00,2,0.000,ALERT,211.70,294.56,59.991,1435975204,"201051344000917","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,164661.9,164661.9,4996,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1435975338,185934.00
07/03/2015 22:00,2,0.000,ALERT,211.70,293.96,59.981,1435975204,"201051344000648","174011321042388",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,160486.7,160486.7,4989,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435975340,185935.00
07/03/2015 22:00,2,0.000,ALERT,211.48,294.86,59.986,1435975204,"201051344001093","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,162800.1,162800.1,4987,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1435975341,185936.00
07/03/2015 22:00,2,0.000,ALERT,211.93,294.56,59.981,1435975204,"201051344000645","174011321042388",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,161019.1,161019.1,4996,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1435975343,185937.00
07/03/2015 22:00,2,0.000,ALERT,212.83,294.86,59.970,1435975204,"274151322000085","174011321042388",0.00,23.30,0,292.16,296.66,0.0,0.0,0.000,443719.5,443719.5,6274,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1435975345,185938.00
07/03/2015 22:00,2,0.000,ALERT,211.70,293.96,59.970,1435975204,"201051344000651","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,160385.0,160385.0,4983,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435975347,185939.00
07/03/2015 22:00,2,0.000,ALERT,211.70,294.26,59.970,1435975204,"201051344000867","174011321042388",0.00,21.80,0,291.85,296.96,0.0,0.0,0.000,152794.1,152794.1,4998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435975348,185940.00
07/03/2015 22:00,2,0.000,ALERT,211.48,295.16,59.975,1435975204,"201051344001230","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,163898.4,163898.4,4999,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1435975350,185941.00
07/03/2015 22:00,2,0.000,ALERT,211.70,295.16,59.970,1435975204,"201051344000576","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,160281.9,160281.9,5002,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1435975352,185942.00
07/03/2015 22:00,2,0.000,ALERT,211.25,295.16,59.986,1435975204,"201051344000579","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,166674.7,166674.7,4987,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1435975354,185943.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185944.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185945.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185946.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185947.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185948.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185949.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185950.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185951.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185952.00
07/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435975204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976084,185953.00
07/03/2015 22:15,2,0.000,ALERT,210.57,294.56,59.991,1435976103,"201051344000955","174011321042388",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,165828.9,165828.9,4988,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976180,185954.00
07/03/2015 22:15,2,0.000,ALERT,212.16,296.06,59.991,1435976103,"274151322000095","174011321042388",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,464985.3,464985.3,5902,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976181,185955.00
07/03/2015 22:15,2,0.000,ALERT,210.80,295.16,59.965,1435976103,"201051344000868","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,152157.7,152157.7,4997,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976183,185956.00
07/03/2015 22:15,2,0.000,ALERT,211.48,294.56,59.991,1435976103,"201051344000853","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,158426.2,158426.2,4997,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976185,185957.00
07/03/2015 22:15,2,0.000,ALERT,211.48,295.46,59.996,1435976103,"201051344000582","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,158683.8,158683.8,4984,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976187,185958.00
07/03/2015 22:15,2,0.000,ALERT,211.03,294.56,59.996,1435976103,"201051344000469","174011321042388",0.00,19.50,0,291.25,295.46,0.0,0.0,0.000,153690.6,153690.6,4989,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976189,185959.00
07/03/2015 22:15,2,0.000,ALERT,210.80,294.56,60.023,1435976103,"201051344000988","174011321042388",0.00,20.70,0,289.75,295.76,0.0,0.0,0.000,153297.1,153297.1,4989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976190,185960.00
07/03/2015 22:15,2,0.000,ALERT,211.03,294.26,59.991,1435976103,"201051344001158","174011321042388",0.00,20.30,0,291.55,295.46,0.0,0.0,0.000,159389.6,159389.6,4987,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976192,185961.00
07/03/2015 22:15,2,0.000,ALERT,211.03,294.26,59.991,1435976103,"201051344001025","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,162814.6,162814.6,4982,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976194,185962.00
07/03/2015 22:15,2,0.000,ALERT,211.03,295.16,60.012,1435976103,"201051344000569","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,166330.6,166330.6,4995,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976196,185963.00
07/03/2015 22:15,2,0.000,ALERT,212.38,294.26,59.991,1435976103,"274151322000094","174011321042388",0.00,23.00,0,291.85,295.76,0.0,0.0,0.000,350442.5,350442.5,6367,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976198,185964.00
07/03/2015 22:15,2,0.000,ALERT,210.80,294.56,60.023,1435976103,"201051344000458","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,162134.5,162134.5,4990,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976200,185965.00
07/03/2015 22:15,2,0.000,ALERT,212.38,294.26,60.007,1435976103,"274151322000087","174011321042388",0.00,26.50,0,291.55,296.06,0.0,0.0,0.000,421133.7,421133.7,5873,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976202,185966.00
07/03/2015 22:15,2,0.000,ALERT,212.16,294.86,60.002,1435976103,"274151322000052","174011321042388",0.00,23.00,0,292.16,296.66,0.0,0.0,0.000,450212.8,450212.8,6273,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976203,185967.00
07/03/2015 22:15,2,0.000,ALERT,211.48,295.46,60.007,1435976103,"201051344001145","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,167291.6,167291.6,4998,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976205,185968.00
07/03/2015 22:15,2,0.000,ALERT,211.48,295.16,60.034,1435976103,"201051344000685","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,166358.2,166358.2,5000,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976207,185969.00
07/03/2015 22:15,2,0.000,ALERT,211.93,295.46,59.981,1435976103,"274151322000088","174011321042388",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,431332.7,431332.7,5886,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976209,185970.00
07/03/2015 22:15,2,0.000,ALERT,211.25,295.16,60.007,1435976103,"201051344000438","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,166466.4,166466.4,4983,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976210,185971.00
07/03/2015 22:15,2,0.000,ALERT,210.80,295.16,60.007,1435976103,"201051344001135","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,157797.7,157797.7,4974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976212,185972.00
07/03/2015 22:15,2,0.000,ALERT,211.48,294.56,60.007,1435976103,"201051344000417","174011321042388",0.00,21.00,0,291.85,295.76,0.0,0.0,0.000,162155.1,162155.1,4983,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976214,185973.00
07/03/2015 22:15,2,0.000,ALERT,210.80,295.46,59.986,1435976103,"201051344000594","174011321042388",0.00,21.80,0,291.85,296.36,0.0,0.0,0.000,162513.3,162513.3,4983,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976216,185974.00
07/03/2015 22:15,2,0.000,ALERT,212.38,296.06,60.012,1435976103,"274151322000083","174011321042388",0.00,22.80,0,292.76,296.96,0.0,0.0,0.000,446392.4,446392.4,6292,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976218,185975.00
07/03/2015 22:15,2,0.000,ALERT,211.48,295.46,60.012,1435976103,"201051344000585","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,161528.6,161528.6,4983,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976219,185976.00
07/03/2015 22:15,2,0.000,ALERT,212.38,295.76,59.996,1435976103,"274151322000054","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,441494.2,441494.2,5873,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976221,185977.00
07/03/2015 22:15,2,0.000,ALERT,211.48,294.86,60.012,1435976103,"201051344001203","174011321042388",0.00,20.70,0,292.46,298.17,0.0,0.0,0.000,162678.0,162678.0,4987,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976223,185978.00
07/03/2015 22:15,2,0.000,ALERT,210.80,295.16,60.007,1435976103,"201051344000646","174011321042388",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,159940.8,159940.8,4978,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976225,185979.00
07/03/2015 22:15,2,0.000,ALERT,212.83,295.16,60.002,1435976103,"274151322000076","174011321042388",0.00,23.00,0,292.16,296.66,0.0,0.0,0.000,470767.3,470767.3,6275,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976228,185980.00
07/03/2015 22:15,2,0.000,ALERT,211.03,295.46,60.018,1435976103,"201051344000890","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,164192.0,164192.0,4986,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976229,185981.00
07/03/2015 22:15,2,0.000,ALERT,211.03,295.16,60.007,1435976103,"201051344000900","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,164457.5,164457.5,4999,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435976231,185982.00
07/03/2015 22:15,2,0.000,ALERT,211.70,294.56,60.002,1435976103,"201051344000633","174011321042388",0.00,20.70,0,290.35,295.76,0.0,0.0,0.000,154113.5,154113.5,4997,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976233,185983.00
07/03/2015 22:15,2,0.000,ALERT,211.03,295.16,60.007,1435976103,"201051344000983","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,161422.1,161422.1,4998,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976235,185984.00
07/03/2015 22:15,2,0.000,ALERT,211.48,294.86,60.018,1435976103,"201051344000917","174011321042388",0.00,21.30,0,291.25,295.76,0.0,0.0,0.000,164661.9,164661.9,4998,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976237,185985.00
07/03/2015 22:15,2,0.000,ALERT,211.25,294.56,60.018,1435976103,"201051344000648","174011321042388",0.00,20.00,0,291.85,296.66,0.0,0.0,0.000,160486.7,160486.7,4991,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976238,185986.00
07/03/2015 22:15,2,0.000,ALERT,211.25,295.16,60.007,1435976103,"201051344001093","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,162800.1,162800.1,4989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976240,185987.00
07/03/2015 22:15,2,0.000,ALERT,211.48,294.86,59.975,1435976103,"201051344000645","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,161019.1,161019.1,4998,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976242,185988.00
07/03/2015 22:15,2,0.000,ALERT,212.61,295.16,60.034,1435976103,"274151322000085","174011321042388",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,443719.5,443719.5,6276,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976244,185989.00
07/03/2015 22:15,2,0.000,ALERT,211.25,294.56,59.991,1435976103,"201051344000651","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,160385.0,160385.0,4985,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976246,185990.00
07/03/2015 22:15,2,0.000,ALERT,211.25,294.86,60.034,1435976103,"201051344000867","174011321042388",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,152794.1,152794.1,5000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976247,185991.00
07/03/2015 22:15,2,0.000,ALERT,211.03,295.46,60.007,1435976103,"201051344001230","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,163898.4,163898.4,5001,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976249,185992.00
07/03/2015 22:15,2,0.000,ALERT,211.48,295.46,59.996,1435976103,"201051344000576","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,160281.9,160281.9,5004,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976251,185993.00
07/03/2015 22:15,2,0.000,ALERT,211.03,295.46,60.007,1435976103,"201051344000579","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,166674.7,166674.7,4989,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976253,185994.00
07/03/2015 22:15,2,0.000,ALERT,212.83,294.26,59.996,1435976103,"274151322000068","174011321042388",0.00,23.50,0,291.85,295.76,0.0,0.0,0.000,349509.0,349509.0,5976,0,0,0,L,1151911521,2,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435976267,185995.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,185996.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,185997.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,185998.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,185999.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,186000.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,186001.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,186002.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,186003.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,186004.00
07/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435976103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435976983,186005.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.66,59.991,1435977004,"201051344000955","174011321042388",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,165828.9,165828.9,4990,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977078,186006.00
07/03/2015 22:30,2,0.000,ALERT,212.83,297.57,59.991,1435977004,"274151322000095","174011321042388",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,464985.3,464985.3,5904,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977080,186007.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.96,60.034,1435977004,"201051344000868","174011321042388",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,152157.7,152157.7,4999,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977082,186008.00
07/03/2015 22:30,2,0.000,ALERT,211.93,296.36,59.975,1435977004,"201051344000853","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,158426.2,158426.2,4999,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977084,186009.00
07/03/2015 22:30,2,0.000,ALERT,211.93,297.26,60.034,1435977004,"201051344000582","174011321042388",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,158683.8,158683.8,4986,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977086,186010.00
07/03/2015 22:30,2,0.000,ALERT,211.48,296.06,59.996,1435977004,"201051344000469","174011321042388",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,153690.6,153690.6,4991,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977087,186011.00
