ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 22:30,2,0.000,ALERT,211.25,296.36,59.996,1435977004,"201051344000988","174011321042388",0.00,19.80,0,290.65,298.17,0.0,0.0,0.000,153297.1,153297.1,4991,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977089,186012.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.06,59.996,1435977004,"201051344001158","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,159389.6,159389.6,4989,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977091,186013.00
07/03/2015 22:30,2,0.000,ALERT,211.25,295.76,59.996,1435977004,"201051344001025","174011321042388",0.00,19.50,0,292.76,299.07,0.0,0.0,0.000,162814.6,162814.6,4984,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977093,186014.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.66,59.996,1435977004,"201051344000569","174011321042388",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,166330.6,166330.6,4997,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977095,186015.00
07/03/2015 22:30,2,0.000,ALERT,212.83,296.36,59.975,1435977004,"274151322000094","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,350442.5,350442.5,6369,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977097,186016.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.36,59.954,1435977004,"201051344000458","174011321042388",0.00,20.30,0,293.06,299.37,0.0,0.0,0.000,162134.5,162134.5,4992,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977098,186017.00
07/03/2015 22:30,2,0.000,ALERT,212.83,296.36,59.996,1435977004,"274151322000087","174011321042388",0.00,25.30,0,293.06,298.17,0.0,0.0,0.000,421133.7,421133.7,5875,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977100,186018.00
07/03/2015 22:30,2,0.000,ALERT,212.61,297.26,59.996,1435977004,"274151322000052","174011321042388",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,450212.8,450212.8,6275,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977102,186019.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.96,59.996,1435977004,"201051344001145","174011321042388",0.00,19.50,0,293.66,299.67,0.0,0.0,0.000,167291.6,167291.6,5000,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977104,186020.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.36,60.039,1435977004,"201051344000685","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,166358.2,166358.2,5002,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977105,186021.00
07/03/2015 22:30,2,0.000,ALERT,212.38,297.26,60.018,1435977004,"274151322000088","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,431332.7,431332.7,5888,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977107,186022.00
07/03/2015 22:30,2,0.000,ALERT,211.48,296.66,59.996,1435977004,"201051344000438","174011321042388",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,166466.4,166466.4,4985,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977109,186023.00
07/03/2015 22:30,2,0.000,ALERT,211.03,296.36,59.986,1435977004,"201051344001135","174011321042388",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,157797.7,157797.7,4976,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977111,186024.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.06,60.007,1435977004,"201051344000417","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,162155.1,162155.1,4985,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977113,186025.00
07/03/2015 22:30,2,0.000,ALERT,211.03,296.96,59.996,1435977004,"201051344000594","174011321042388",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,162513.3,162513.3,4985,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977115,186026.00
07/03/2015 22:30,2,0.000,ALERT,212.61,296.96,60.002,1435977004,"274151322000083","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,446392.4,446392.4,6294,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977117,186027.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.96,59.970,1435977004,"201051344000585","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,161528.6,161528.6,4985,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977118,186028.00
07/03/2015 22:30,2,0.000,ALERT,212.61,296.66,59.996,1435977004,"274151322000054","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,441494.2,441494.2,5875,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977120,186029.00
07/03/2015 22:30,2,0.000,ALERT,211.48,296.36,60.007,1435977004,"201051344001203","174011321042388",0.00,19.80,0,293.36,300.57,0.0,0.0,0.000,162678.0,162678.0,4989,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977122,186030.00
07/03/2015 22:30,2,0.000,ALERT,211.03,296.66,60.002,1435977004,"201051344000646","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,159940.8,159940.8,4980,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977124,186031.00
07/03/2015 22:30,2,0.000,ALERT,213.29,296.06,60.002,1435977004,"274151322000068","174011321042388",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,349509.0,349509.0,5978,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977126,186032.00
07/03/2015 22:30,2,0.000,ALERT,213.06,296.36,59.991,1435977004,"274151322000076","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,470767.3,470767.3,6277,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977128,186033.00
07/03/2015 22:30,2,0.000,ALERT,211.25,297.26,60.007,1435977004,"201051344000890","174011321042388",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,164192.0,164192.0,4988,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977130,186034.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.66,60.018,1435977004,"201051344000900","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,164457.5,164457.5,5001,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977131,186035.00
07/03/2015 22:30,2,0.000,ALERT,211.93,296.06,60.007,1435977004,"201051344000633","174011321042388",0.00,19.80,0,291.25,297.57,0.0,0.0,0.000,154113.5,154113.5,4999,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977133,186036.00
07/03/2015 22:30,2,0.000,ALERT,211.25,296.96,60.007,1435977004,"201051344000983","174011321042388",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,161422.1,161422.1,5000,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977135,186037.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.66,60.012,1435977004,"201051344000917","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,164661.9,164661.9,5000,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977137,186038.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.36,60.023,1435977004,"201051344000648","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,160486.7,160486.7,4993,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977139,186039.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.96,60.012,1435977004,"201051344001093","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,162800.1,162800.1,4991,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977141,186040.00
07/03/2015 22:30,2,0.000,ALERT,211.93,296.66,60.012,1435977004,"201051344000645","174011321042388",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,161019.1,161019.1,5000,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977142,186041.00
07/03/2015 22:30,2,0.000,ALERT,212.83,296.96,59.996,1435977004,"274151322000085","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,443719.5,443719.5,6278,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977144,186042.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.36,60.018,1435977004,"201051344000651","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,160385.0,160385.0,4987,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977146,186043.00
07/03/2015 22:30,2,0.000,ALERT,211.70,296.66,60.018,1435977004,"201051344000867","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,152794.1,152794.1,5002,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977148,186044.00
07/03/2015 22:30,2,0.000,ALERT,211.48,297.26,60.007,1435977004,"201051344001230","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,163898.4,163898.4,5003,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977150,186045.00
07/03/2015 22:30,2,0.000,ALERT,211.93,297.26,60.007,1435977004,"201051344000576","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,160281.9,160281.9,5006,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977151,186046.00
07/03/2015 22:30,2,0.000,ALERT,211.48,297.26,60.007,1435977004,"201051344000579","174011321042388",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,166674.7,166674.7,4991,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977153,186047.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186048.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186049.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186050.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186051.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186052.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186053.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186054.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186055.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186056.00
07/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435977004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435977884,186057.00
07/03/2015 22:45,2,0.000,ALERT,211.25,297.26,59.965,1435977903,"201051344000955","174011321042388",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,165828.9,165828.9,4992,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977979,186058.00
07/03/2015 22:45,2,0.000,ALERT,213.06,298.47,59.986,1435977903,"274151322000095","174011321042388",0.00,21.00,0,296.36,299.37,0.0,0.0,0.000,464985.3,464985.3,5906,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977981,186059.00
07/03/2015 22:45,2,0.000,ALERT,211.48,297.57,59.986,1435977903,"201051344000868","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,152157.7,152157.7,5001,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977983,186060.00
07/03/2015 22:45,2,0.000,ALERT,212.16,296.96,59.991,1435977903,"201051344000853","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,158426.2,158426.2,5001,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977985,186061.00
07/03/2015 22:45,2,0.000,ALERT,212.38,298.17,59.981,1435977903,"201051344000582","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,158683.8,158683.8,4988,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977986,186062.00
07/03/2015 22:45,2,0.000,ALERT,211.70,296.66,59.986,1435977903,"201051344000469","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,153690.6,153690.6,4993,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977989,186063.00
07/03/2015 22:45,2,0.000,ALERT,211.48,296.96,60.012,1435977903,"201051344000988","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,153297.1,153297.1,4993,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977990,186064.00
07/03/2015 22:45,2,0.000,ALERT,211.70,296.66,59.986,1435977903,"201051344001158","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,159389.6,159389.6,4991,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977992,186065.00
07/03/2015 22:45,2,0.000,ALERT,211.70,296.96,59.991,1435977903,"201051344001025","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,162814.6,162814.6,4986,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977994,186066.00
07/03/2015 22:45,2,0.000,ALERT,211.70,297.57,59.981,1435977903,"201051344000569","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,166330.6,166330.6,4999,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977996,186067.00
07/03/2015 22:45,2,0.000,ALERT,213.29,296.96,60.002,1435977903,"274151322000094","174011321042388",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,350442.5,350442.5,6371,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435977998,186068.00
07/03/2015 22:45,2,0.000,ALERT,211.70,296.96,59.986,1435977903,"201051344000458","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,162134.5,162134.5,4994,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435977999,186069.00
07/03/2015 22:45,2,0.000,ALERT,213.06,296.96,59.991,1435977903,"274151322000087","174011321042388",0.00,24.30,0,294.26,298.17,0.0,0.0,0.000,421133.7,421133.7,5877,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978001,186070.00
07/03/2015 22:45,2,0.000,ALERT,212.83,298.17,59.975,1435977903,"274151322000052","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,450212.8,450212.8,6277,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978003,186071.00
07/03/2015 22:45,2,0.000,ALERT,212.16,297.57,59.991,1435977903,"201051344001145","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,167291.6,167291.6,5002,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978005,186072.00
07/03/2015 22:45,2,0.000,ALERT,212.16,297.26,59.991,1435977903,"201051344000685","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,166358.2,166358.2,5004,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978007,186073.00
07/03/2015 22:45,2,0.000,ALERT,212.61,297.57,59.986,1435977903,"274151322000088","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,431332.7,431332.7,5890,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978008,186074.00
07/03/2015 22:45,2,0.000,ALERT,211.93,297.26,59.996,1435977903,"201051344000438","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,166466.4,166466.4,4987,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978010,186075.00
07/03/2015 22:45,2,0.000,ALERT,211.48,297.26,59.996,1435977903,"201051344001135","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,157797.7,157797.7,4978,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978012,186076.00
07/03/2015 22:45,2,0.000,ALERT,211.93,296.66,59.996,1435977903,"201051344000417","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,162155.1,162155.1,4987,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978014,186077.00
07/03/2015 22:45,2,0.000,ALERT,211.48,297.87,59.996,1435977903,"201051344000594","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,162513.3,162513.3,4987,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978016,186078.00
07/03/2015 22:45,2,0.000,ALERT,212.83,297.57,59.991,1435977903,"274151322000083","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,446392.4,446392.4,6296,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978018,186079.00
07/03/2015 22:45,2,0.000,ALERT,211.93,297.57,59.996,1435977903,"201051344000585","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,161528.6,161528.6,4987,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978020,186080.00
07/03/2015 22:45,2,0.000,ALERT,213.06,298.17,59.986,1435977903,"274151322000054","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,441494.2,441494.2,5877,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978021,186081.00
07/03/2015 22:45,2,0.000,ALERT,211.70,296.96,59.986,1435977903,"201051344001203","174011321042388",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,162678.0,162678.0,4991,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978023,186082.00
07/03/2015 22:45,2,0.000,ALERT,211.48,297.26,59.991,1435977903,"201051344000646","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,159940.8,159940.8,4982,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978025,186083.00
07/03/2015 22:45,2,0.000,ALERT,213.51,296.96,59.986,1435977903,"274151322000068","174011321042388",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,349509.0,349509.0,5980,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978027,186084.00
07/03/2015 22:45,2,0.000,ALERT,213.74,297.26,59.996,1435977903,"274151322000076","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,470767.3,470767.3,6279,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978029,186085.00
07/03/2015 22:45,2,0.000,ALERT,211.48,295.76,59.991,1435977903,"201051344000890","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,164192.0,164192.0,4990,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978031,186086.00
07/03/2015 22:45,2,0.000,ALERT,211.48,295.46,59.986,1435977903,"201051344000900","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,164457.5,164457.5,5003,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978032,186087.00
07/03/2015 22:45,2,0.000,ALERT,211.93,294.86,59.986,1435977903,"201051344000633","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,154113.5,154113.5,5001,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978034,186088.00
07/03/2015 22:45,2,0.000,ALERT,211.48,295.76,59.986,1435977903,"201051344000983","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,161422.1,161422.1,5002,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978036,186089.00
07/03/2015 22:45,2,0.000,ALERT,211.70,295.16,59.991,1435977903,"201051344000917","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,164661.9,164661.9,5002,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978038,186090.00
07/03/2015 22:45,2,0.000,ALERT,211.70,294.86,59.986,1435977903,"201051344000648","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,160486.7,160486.7,4995,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978040,186091.00
07/03/2015 22:45,2,0.000,ALERT,211.70,295.76,59.981,1435977903,"201051344001093","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,162800.1,162800.1,4993,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978042,186092.00
07/03/2015 22:45,2,0.000,ALERT,211.93,295.16,59.981,1435977903,"201051344000645","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,161019.1,161019.1,5002,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978043,186093.00
07/03/2015 22:45,2,0.000,ALERT,213.06,295.46,59.986,1435977903,"274151322000085","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,443719.5,443719.5,6280,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978045,186094.00
07/03/2015 22:45,2,0.000,ALERT,211.70,295.16,59.981,1435977903,"201051344000651","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,160385.0,160385.0,4989,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978047,186095.00
07/03/2015 22:45,2,0.000,ALERT,211.70,295.16,59.981,1435977903,"201051344000867","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,152794.1,152794.1,5004,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978049,186096.00
07/03/2015 22:45,2,0.000,ALERT,211.48,295.76,59.981,1435977903,"201051344001230","174011321042388",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,163898.4,163898.4,5005,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978051,186097.00
07/03/2015 22:45,2,0.000,ALERT,211.93,295.76,59.986,1435977903,"201051344000576","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,160281.9,160281.9,5008,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978053,186098.00
07/03/2015 22:45,2,0.000,ALERT,211.48,295.76,59.986,1435977903,"201051344000579","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,166674.7,166674.7,4993,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978054,186099.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186100.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186101.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186102.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186103.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186104.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186105.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186106.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186107.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186108.00
07/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435977903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435978784,186109.00
07/03/2015 23:00,2,0.000,ALERT,211.70,296.36,59.959,1435978803,"201051344000955","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,165828.9,165828.9,4994,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978879,186110.00
07/03/2015 23:00,2,0.000,ALERT,213.29,297.26,59.996,1435978803,"274151322000095","174011321042388",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,464985.3,464985.3,5908,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978881,186111.00
07/03/2015 23:00,2,0.000,ALERT,211.93,296.66,59.996,1435978803,"201051344000868","174011321042388",0.00,18.30,0,293.36,299.97,0.0,0.0,0.000,152157.7,152157.7,5003,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978883,186112.00
07/03/2015 23:00,2,0.000,ALERT,212.38,296.06,60.023,1435978803,"201051344000853","174011321042388",0.00,18.30,0,292.46,299.07,0.0,0.0,0.000,158426.2,158426.2,5003,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978884,186113.00
07/03/2015 23:00,2,0.000,ALERT,212.61,297.26,59.986,1435978803,"201051344000582","174011321042388",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,158683.8,158683.8,4990,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978886,186114.00
07/03/2015 23:00,2,0.000,ALERT,212.16,296.06,59.996,1435978803,"201051344000469","174011321042388",0.00,17.80,0,291.55,298.47,0.0,0.0,0.000,153690.6,153690.6,4995,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978888,186115.00
07/03/2015 23:00,2,0.000,ALERT,211.70,296.06,59.981,1435978803,"201051344000988","174011321042388",0.00,18.70,0,290.35,298.47,0.0,0.0,0.000,153297.1,153297.1,4995,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978890,186116.00
07/03/2015 23:00,2,0.000,ALERT,211.93,295.76,59.996,1435978803,"201051344001158","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,159389.6,159389.6,4993,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978891,186117.00
07/03/2015 23:00,2,0.000,ALERT,211.93,295.76,59.986,1435978803,"201051344001025","174011321042388",0.00,18.30,0,292.16,299.37,0.0,0.0,0.000,162814.6,162814.6,4988,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978893,186118.00
07/03/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1435978803,"201051344000569","174011321042388",0.00,18.70,0,293.06,299.67,0.0,0.0,0.000,166330.6,166330.6,5001,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978895,186119.00
07/03/2015 23:00,2,0.000,ALERT,213.51,295.76,59.986,1435978803,"274151322000094","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,350442.5,350442.5,6373,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978897,186120.00
07/03/2015 23:00,2,0.000,ALERT,211.93,296.06,60.023,1435978803,"201051344000458","174011321042388",0.00,19.30,0,292.46,299.67,0.0,0.0,0.000,162134.5,162134.5,4996,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978899,186121.00
07/03/2015 23:00,2,0.000,ALERT,213.51,295.76,59.986,1435978803,"274151322000087","174011321042388",0.00,23.30,0,291.55,298.47,0.0,0.0,0.000,421133.7,421133.7,5879,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978901,186122.00
07/03/2015 23:00,2,0.000,ALERT,213.06,295.76,59.975,1435978803,"274151322000052","174011321042388",0.00,20.30,0,292.46,299.07,0.0,0.0,0.000,450212.8,450212.8,6279,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978902,186123.00
07/03/2015 23:00,2,0.000,ALERT,212.38,296.36,59.959,1435978803,"201051344001145","174011321042388",0.00,18.30,0,293.36,299.97,0.0,0.0,0.000,167291.6,167291.6,5004,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978904,186124.00
07/03/2015 23:00,2,0.000,ALERT,212.38,296.06,59.975,1435978803,"201051344000685","174011321042388",0.00,18.70,0,292.76,299.07,0.0,0.0,0.000,166358.2,166358.2,5006,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978906,186125.00
07/03/2015 23:00,2,0.000,ALERT,212.83,296.36,59.944,1435978803,"274151322000088","174011321042388",0.00,20.30,0,292.46,299.07,0.0,0.0,0.000,431332.7,431332.7,5892,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978908,186126.00
07/03/2015 23:00,2,0.000,ALERT,212.38,296.36,59.981,1435978803,"201051344000438","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,166466.4,166466.4,4989,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978910,186127.00
07/03/2015 23:00,2,0.000,ALERT,211.70,295.76,59.970,1435978803,"201051344001135","174011321042388",0.00,18.30,0,292.76,299.67,0.0,0.0,0.000,157797.7,157797.7,4980,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978911,186128.00
07/03/2015 23:00,2,0.000,ALERT,212.38,295.76,59.975,1435978803,"201051344000417","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,162155.1,162155.1,4989,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978913,186129.00
07/03/2015 23:00,2,0.000,ALERT,211.93,298.17,59.944,1435978803,"201051344000594","174011321042388",0.00,19.50,0,292.46,299.07,0.0,0.0,0.000,162513.3,162513.3,4989,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435978915,186130.00
07/03/2015 23:00,2,0.000,ALERT,213.51,298.17,59.959,1435978803,"274151322000083","174011321042388",0.00,20.00,0,292.76,299.37,0.0,0.0,0.000,446392.4,446392.4,6298,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978917,186131.00
07/03/2015 23:00,2,0.000,ALERT,212.38,297.87,59.975,1435978803,"201051344000585","174011321042388",0.00,18.70,0,292.46,298.77,0.0,0.0,0.000,161528.6,161528.6,4989,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978919,186132.00
07/03/2015 23:00,2,0.000,ALERT,213.51,298.47,59.970,1435978803,"274151322000054","174011321042388",0.00,20.70,0,292.46,299.37,0.0,0.0,0.000,441494.2,441494.2,5879,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978920,186133.00
07/03/2015 23:00,2,0.000,ALERT,212.38,297.57,59.965,1435978803,"201051344001203","174011321042388",0.00,18.70,0,292.46,300.87,0.0,0.0,0.000,162678.0,162678.0,4993,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978922,186134.00
07/03/2015 23:00,2,0.000,ALERT,211.93,297.57,59.965,1435978803,"201051344000646","174011321042388",0.00,18.30,0,292.16,298.77,0.0,0.0,0.000,159940.8,159940.8,4984,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978924,186135.00
07/03/2015 23:00,2,0.000,ALERT,214.41,296.96,59.965,1435978803,"274151322000068","174011321042388",0.00,21.30,0,291.85,298.17,0.0,0.0,0.000,349509.0,349509.0,5982,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978926,186136.00
07/03/2015 23:00,2,0.000,ALERT,213.96,297.87,59.954,1435978803,"274151322000076","174011321042388",0.00,20.30,0,292.46,299.37,0.0,0.0,0.000,470767.3,470767.3,6281,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978927,186137.00
07/03/2015 23:00,2,0.000,ALERT,212.16,298.17,59.965,1435978803,"201051344000890","174011321042388",0.00,19.30,0,293.36,299.97,0.0,0.0,0.000,164192.0,164192.0,4992,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978929,186138.00
07/03/2015 23:00,2,0.000,ALERT,212.16,297.57,59.954,1435978803,"201051344000900","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,164457.5,164457.5,5005,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978931,186139.00
07/03/2015 23:00,2,0.000,ALERT,212.61,296.96,59.949,1435978803,"201051344000633","174011321042388",0.00,18.70,0,290.65,297.87,0.0,0.0,0.000,154113.5,154113.5,5003,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978933,186140.00
07/03/2015 23:00,2,0.000,ALERT,212.16,297.57,59.954,1435978803,"201051344000983","174011321042388",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,161422.1,161422.1,5004,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978935,186141.00
07/03/2015 23:00,2,0.000,ALERT,212.38,297.26,59.959,1435978803,"201051344000917","174011321042388",0.00,19.30,0,291.55,298.17,0.0,0.0,0.000,164661.9,164661.9,5004,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978937,186142.00
07/03/2015 23:00,2,0.000,ALERT,212.38,296.96,59.954,1435978803,"201051344000648","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,160486.7,160486.7,4997,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978939,186143.00
07/03/2015 23:00,2,0.000,ALERT,212.38,297.87,59.954,1435978803,"201051344001093","174011321042388",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,162800.1,162800.1,4995,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978940,186144.00
07/03/2015 23:00,2,0.000,ALERT,212.61,297.57,59.949,1435978803,"201051344000645","174011321042388",0.00,19.00,0,292.46,299.07,0.0,0.0,0.000,161019.1,161019.1,5004,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978942,186145.00
07/03/2015 23:00,2,0.000,ALERT,213.74,297.87,59.954,1435978803,"274151322000085","174011321042388",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,443719.5,443719.5,6282,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978944,186146.00
07/03/2015 23:00,2,0.000,ALERT,212.61,297.26,59.959,1435978803,"201051344000651","174011321042388",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,160385.0,160385.0,4991,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978946,186147.00
07/03/2015 23:00,2,0.000,ALERT,212.38,297.26,59.954,1435978803,"201051344000867","174011321042388",0.00,19.30,0,292.16,299.37,0.0,0.0,0.000,152794.1,152794.1,5006,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978947,186148.00
07/03/2015 23:00,2,0.000,ALERT,212.16,298.17,59.949,1435978803,"201051344001230","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,163898.4,163898.4,5007,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978949,186149.00
07/03/2015 23:00,2,0.000,ALERT,212.61,298.17,59.996,1435978803,"201051344000576","174011321042388",0.00,18.30,0,292.76,299.07,0.0,0.0,0.000,160281.9,160281.9,5010,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978951,186150.00
07/03/2015 23:00,2,0.000,ALERT,212.16,298.47,59.949,1435978803,"201051344000579","174011321042388",0.00,19.00,0,293.06,299.97,0.0,0.0,0.000,166674.7,166674.7,4995,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435978953,186151.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186152.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186153.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186154.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186155.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186156.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186157.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186158.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186159.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186160.00
07/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435978803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435979683,186161.00
