ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2015 23:15,2,0.000,ALERT,212.16,296.66,59.970,1435979703,"201051344000955","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,165828.9,165828.9,4996,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979779,186162.00
07/03/2015 23:15,2,0.000,ALERT,213.51,297.87,59.975,1435979703,"274151322000095","174011321042388",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,464985.3,464985.3,5910,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979781,186163.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.96,59.986,1435979703,"201051344000868","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,152157.7,152157.7,5005,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979783,186164.00
07/03/2015 23:15,2,0.000,ALERT,212.83,296.66,59.991,1435979703,"201051344000853","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,158426.2,158426.2,5005,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979785,186165.00
07/03/2015 23:15,2,0.000,ALERT,212.83,297.57,59.981,1435979703,"201051344000582","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,158683.8,158683.8,4992,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979786,186166.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.06,59.981,1435979703,"201051344000469","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,153690.6,153690.6,4997,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979788,186167.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.36,60.007,1435979703,"201051344000988","174011321042388",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,153297.1,153297.1,4997,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979790,186168.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.36,59.991,1435979703,"201051344001158","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,159389.6,159389.6,4995,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979792,186169.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.06,59.986,1435979703,"201051344001025","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,162814.6,162814.6,4990,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979794,186170.00
07/03/2015 23:15,2,0.000,ALERT,212.38,297.26,59.981,1435979703,"201051344000569","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,166330.6,166330.6,5003,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979796,186171.00
07/03/2015 23:15,2,0.000,ALERT,213.74,296.66,59.981,1435979703,"274151322000094","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,350442.5,350442.5,6375,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979798,186172.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.66,59.986,1435979703,"201051344000458","174011321042388",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,162134.5,162134.5,4998,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979800,186173.00
07/03/2015 23:15,2,0.000,ALERT,213.74,296.36,59.986,1435979703,"274151322000087","174011321042388",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,421133.7,421133.7,5881,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979801,186174.00
07/03/2015 23:15,2,0.000,ALERT,213.74,296.36,59.986,1435979703,"274151322000052","174011321042388",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,450212.8,450212.8,6281,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979803,186175.00
07/03/2015 23:15,2,0.000,ALERT,212.83,296.96,59.991,1435979703,"201051344001145","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,167291.6,167291.6,5006,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979805,186176.00
07/03/2015 23:15,2,0.000,ALERT,212.83,296.66,59.981,1435979703,"201051344000685","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,166358.2,166358.2,5008,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979807,186177.00
07/03/2015 23:15,2,0.000,ALERT,213.29,296.66,59.986,1435979703,"274151322000088","174011321042388",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,431332.7,431332.7,5894,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979809,186178.00
07/03/2015 23:15,2,0.000,ALERT,212.83,296.96,60.028,1435979703,"201051344000438","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,166466.4,166466.4,4991,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979810,186179.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.66,60.012,1435979703,"201051344001135","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,157797.7,157797.7,4982,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979812,186180.00
07/03/2015 23:15,2,0.000,ALERT,212.61,296.06,59.991,1435979703,"201051344000417","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,162155.1,162155.1,4991,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979814,186181.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.96,59.986,1435979703,"201051344000594","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,162513.3,162513.3,4991,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979816,186182.00
07/03/2015 23:15,2,0.000,ALERT,213.74,297.26,59.959,1435979703,"274151322000083","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,446392.4,446392.4,6300,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979818,186183.00
07/03/2015 23:15,2,0.000,ALERT,212.61,296.96,59.981,1435979703,"201051344000585","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,161528.6,161528.6,4991,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979819,186184.00
07/03/2015 23:15,2,0.000,ALERT,213.51,296.96,59.975,1435979703,"274151322000054","174011321042388",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,441494.2,441494.2,5881,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979821,186185.00
07/03/2015 23:15,2,0.000,ALERT,212.61,296.36,59.986,1435979703,"201051344001203","174011321042388",0.00,18.30,0,294.26,301.17,0.0,0.0,0.000,162678.0,162678.0,4995,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979823,186186.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.66,60.012,1435979703,"201051344000646","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,159940.8,159940.8,4986,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979825,186187.00
07/03/2015 23:15,2,0.000,ALERT,214.41,296.06,59.975,1435979703,"274151322000068","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,349509.0,349509.0,5984,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979827,186188.00
07/03/2015 23:15,2,0.000,ALERT,214.19,296.36,59.975,1435979703,"274151322000076","174011321042388",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,470767.3,470767.3,6283,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979829,186189.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.96,59.981,1435979703,"201051344000890","174011321042388",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,164192.0,164192.0,4994,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979831,186190.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.66,59.981,1435979703,"201051344000900","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,164457.5,164457.5,5007,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979833,186191.00
07/03/2015 23:15,2,0.000,ALERT,212.83,295.76,59.981,1435979703,"201051344000633","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,154113.5,154113.5,5005,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979835,186192.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.66,59.981,1435979703,"201051344000983","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,161422.1,161422.1,5006,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979836,186193.00
07/03/2015 23:15,2,0.000,ALERT,212.61,296.36,59.981,1435979703,"201051344000917","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,164661.9,164661.9,5006,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979838,186194.00
07/03/2015 23:15,2,0.000,ALERT,212.61,295.76,59.981,1435979703,"201051344000648","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,160486.7,160486.7,4999,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979840,186195.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.66,59.986,1435979703,"201051344001093","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,162800.1,162800.1,4997,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979842,186196.00
07/03/2015 23:15,2,0.000,ALERT,212.83,296.06,59.986,1435979703,"201051344000645","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,161019.1,161019.1,5006,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979844,186197.00
07/03/2015 23:15,2,0.000,ALERT,213.51,296.66,59.975,1435979703,"274151322000085","174011321042388",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,443719.5,443719.5,6284,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979846,186198.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.06,60.018,1435979703,"201051344000651","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,160385.0,160385.0,4993,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979847,186199.00
07/03/2015 23:15,2,0.000,ALERT,212.38,296.06,59.981,1435979703,"201051344000867","174011321042388",0.00,19.00,0,293.96,299.97,0.0,0.0,0.000,152794.1,152794.1,5008,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435979849,186200.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.96,59.970,1435979703,"201051344001230","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,163898.4,163898.4,5009,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979851,186201.00
07/03/2015 23:15,2,0.000,ALERT,212.61,296.96,59.975,1435979703,"201051344000576","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,160281.9,160281.9,5012,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979853,186202.00
07/03/2015 23:15,2,0.000,ALERT,212.16,296.96,59.975,1435979703,"201051344000579","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,166674.7,166674.7,4997,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435979855,186203.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186204.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186205.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186206.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186207.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186208.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186209.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186210.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186211.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186212.00
07/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435979703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435980583,186213.00
07/03/2015 23:30,2,0.000,ALERT,211.93,296.66,59.981,1435980604,"201051344000955","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,165828.9,165828.9,4998,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980680,186214.00
07/03/2015 23:30,2,0.000,ALERT,213.51,297.26,59.975,1435980604,"274151322000095","174011321042388",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,464985.3,464985.3,5912,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980681,186215.00
07/03/2015 23:30,2,0.000,ALERT,211.93,296.66,59.986,1435980604,"201051344000868","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,152157.7,152157.7,5007,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980683,186216.00
07/03/2015 23:30,2,0.000,ALERT,212.61,296.36,59.981,1435980604,"201051344000853","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,158426.2,158426.2,5007,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980685,186217.00
07/03/2015 23:30,2,0.000,ALERT,212.61,296.96,59.996,1435980604,"201051344000582","174011321042388",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,158683.8,158683.8,4994,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980687,186218.00
07/03/2015 23:30,2,0.000,ALERT,212.16,296.06,60.012,1435980604,"201051344000469","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,153690.6,153690.6,4999,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980689,186219.00
07/03/2015 23:30,2,0.000,ALERT,211.93,296.06,60.002,1435980604,"201051344000988","174011321042388",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,153297.1,153297.1,4999,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980690,186220.00
07/03/2015 23:30,2,0.000,ALERT,212.16,296.06,59.981,1435980604,"201051344001158","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,159389.6,159389.6,4997,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980692,186221.00
07/03/2015 23:30,2,0.000,ALERT,212.16,296.06,59.986,1435980604,"201051344001025","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,162814.6,162814.6,4992,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980694,186222.00
07/03/2015 23:30,2,0.000,ALERT,212.38,298.77,59.986,1435980604,"201051344000569","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,166330.6,166330.6,5005,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980696,186223.00
07/03/2015 23:30,2,0.000,ALERT,213.96,297.87,59.981,1435980604,"274151322000094","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,350442.5,350442.5,6377,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980698,186224.00
07/03/2015 23:30,2,0.000,ALERT,212.38,298.47,59.996,1435980604,"201051344000458","174011321042388",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,162134.5,162134.5,5000,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980700,186225.00
07/03/2015 23:30,2,0.000,ALERT,213.74,297.87,59.975,1435980604,"274151322000087","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,421133.7,421133.7,5883,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980701,186226.00
07/03/2015 23:30,2,0.000,ALERT,213.51,298.47,59.986,1435980604,"274151322000052","174011321042388",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,450212.8,450212.8,6283,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980703,186227.00
07/03/2015 23:30,2,0.000,ALERT,212.83,298.77,59.986,1435980604,"201051344001145","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,167291.6,167291.6,5008,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980705,186228.00
07/03/2015 23:30,2,0.000,ALERT,212.83,298.47,59.981,1435980604,"201051344000685","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,166358.2,166358.2,5010,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980707,186229.00
07/03/2015 23:30,2,0.000,ALERT,213.51,298.77,59.975,1435980604,"274151322000088","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,431332.7,431332.7,5896,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980709,186230.00
07/03/2015 23:30,2,0.000,ALERT,212.61,298.77,59.991,1435980604,"201051344000438","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,166466.4,166466.4,4993,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980710,186231.00
07/03/2015 23:30,2,0.000,ALERT,212.16,298.47,59.975,1435980604,"201051344001135","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,157797.7,157797.7,4984,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980712,186232.00
07/03/2015 23:30,2,0.000,ALERT,212.61,297.57,59.970,1435980604,"201051344000417","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,162155.1,162155.1,4993,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980714,186233.00
07/03/2015 23:30,2,0.000,ALERT,212.16,298.77,60.012,1435980604,"201051344000594","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,162513.3,162513.3,4993,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980716,186234.00
07/03/2015 23:30,2,0.000,ALERT,213.74,298.77,59.959,1435980604,"274151322000083","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,446392.4,446392.4,6302,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980718,186235.00
07/03/2015 23:30,2,0.000,ALERT,212.61,298.47,59.981,1435980604,"201051344000585","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,161528.6,161528.6,4993,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980719,186236.00
07/03/2015 23:30,2,0.000,ALERT,213.51,299.07,59.975,1435980604,"274151322000054","174011321042388",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,441494.2,441494.2,5883,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980721,186237.00
07/03/2015 23:30,2,0.000,ALERT,212.38,297.87,59.970,1435980604,"201051344001203","174011321042388",0.00,17.80,0,294.86,301.47,0.0,0.0,0.000,162678.0,162678.0,4997,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980723,186238.00
07/03/2015 23:30,2,0.000,ALERT,212.38,298.47,59.981,1435980604,"201051344000646","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,159940.8,159940.8,4988,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980725,186239.00
07/03/2015 23:30,2,0.000,ALERT,214.41,298.17,59.944,1435980604,"274151322000068","174011321042388",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,349509.0,349509.0,5986,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980727,186240.00
07/03/2015 23:30,2,0.000,ALERT,214.41,298.47,59.970,1435980604,"274151322000076","174011321042388",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,470767.3,470767.3,6285,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980729,186241.00
07/03/2015 23:30,2,0.000,ALERT,212.61,299.07,59.970,1435980604,"201051344000890","174011321042388",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,164192.0,164192.0,4996,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980730,186242.00
07/03/2015 23:30,2,0.000,ALERT,212.38,298.47,59.965,1435980604,"201051344000900","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,164457.5,164457.5,5009,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980732,186243.00
07/03/2015 23:30,2,0.000,ALERT,213.06,297.87,59.975,1435980604,"201051344000633","174011321042388",0.00,17.80,0,292.46,298.77,0.0,0.0,0.000,154113.5,154113.5,5007,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980734,186244.00
07/03/2015 23:30,2,0.000,ALERT,212.61,298.77,59.970,1435980604,"201051344000983","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,161422.1,161422.1,5008,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980736,186245.00
07/03/2015 23:30,2,0.000,ALERT,212.83,298.17,59.975,1435980604,"201051344000917","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,164661.9,164661.9,5008,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980738,186246.00
07/03/2015 23:30,2,0.000,ALERT,212.61,297.87,59.981,1435980604,"201051344000648","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,160486.7,160486.7,5001,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980739,186247.00
07/03/2015 23:30,2,0.000,ALERT,212.61,298.47,59.981,1435980604,"201051344001093","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,162800.1,162800.1,4999,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980741,186248.00
07/03/2015 23:30,2,0.000,ALERT,212.83,298.17,59.970,1435980604,"201051344000645","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,161019.1,161019.1,5008,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980743,186249.00
07/03/2015 23:30,2,0.000,ALERT,213.96,298.77,59.938,1435980604,"274151322000085","174011321042388",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,443719.5,443719.5,6286,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980745,186250.00
07/03/2015 23:30,2,0.000,ALERT,212.83,297.87,59.970,1435980604,"201051344000651","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,160385.0,160385.0,4995,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980747,186251.00
07/03/2015 23:30,2,0.000,ALERT,212.83,298.17,59.970,1435980604,"201051344000867","174011321042388",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,152794.1,152794.1,5010,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980749,186252.00
07/03/2015 23:30,2,0.000,ALERT,212.61,299.07,59.970,1435980604,"201051344001230","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,163898.4,163898.4,5011,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980751,186253.00
07/03/2015 23:30,2,0.000,ALERT,213.06,299.07,59.970,1435980604,"201051344000576","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,160281.9,160281.9,5014,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435980752,186254.00
07/03/2015 23:30,2,0.000,ALERT,212.61,299.07,59.975,1435980604,"201051344000579","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,166674.7,166674.7,4999,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435980754,186255.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186256.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186257.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186258.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186259.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186260.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186261.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186262.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186263.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186264.00
07/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435980604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435981484,186265.00
07/03/2015 23:45,2,0.000,ALERT,211.70,298.17,59.986,1435981504,"201051344000955","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,165828.9,165828.9,5000,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981580,186266.00
07/03/2015 23:45,2,0.000,ALERT,213.06,298.77,59.970,1435981504,"274151322000095","174011321042388",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,464985.3,464985.3,5914,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981582,186267.00
07/03/2015 23:45,2,0.000,ALERT,211.70,298.47,59.975,1435981504,"201051344000868","174011321042388",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,152157.7,152157.7,5009,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981584,186268.00
07/03/2015 23:45,2,0.000,ALERT,212.38,297.57,59.975,1435981504,"201051344000853","174011321042388",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,158426.2,158426.2,5009,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981586,186269.00
07/03/2015 23:45,2,0.000,ALERT,212.38,298.77,59.981,1435981504,"201051344000582","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,158683.8,158683.8,4996,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981588,186270.00
07/03/2015 23:45,2,0.000,ALERT,211.93,297.57,59.975,1435981504,"201051344000469","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,153690.6,153690.6,5001,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981590,186271.00
07/03/2015 23:45,2,0.000,ALERT,211.70,297.57,59.975,1435981504,"201051344000988","174011321042388",0.00,17.50,0,291.85,300.27,0.0,0.0,0.000,153297.1,153297.1,5001,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981591,186272.00
07/03/2015 23:45,2,0.000,ALERT,211.93,297.57,59.981,1435981504,"201051344001158","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,159389.6,159389.6,4999,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981593,186273.00
07/03/2015 23:45,2,0.000,ALERT,211.93,297.26,60.002,1435981504,"201051344001025","174011321042388",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,162814.6,162814.6,4994,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981595,186274.00
07/03/2015 23:45,2,0.000,ALERT,211.93,297.87,59.975,1435981504,"201051344000569","174011321042388",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,166330.6,166330.6,5007,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981597,186275.00
07/03/2015 23:45,2,0.000,ALERT,213.51,297.87,59.975,1435981504,"274151322000094","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,350442.5,350442.5,6379,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981599,186276.00
07/03/2015 23:45,2,0.000,ALERT,211.93,297.57,59.975,1435981504,"201051344000458","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,162134.5,162134.5,5002,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981601,186277.00
07/03/2015 23:45,2,0.000,ALERT,213.29,296.96,59.970,1435981504,"274151322000087","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,421133.7,421133.7,5885,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981602,186278.00
07/03/2015 23:45,2,0.000,ALERT,213.06,297.57,59.965,1435981504,"274151322000052","174011321042388",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,450212.8,450212.8,6285,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981604,186279.00
07/03/2015 23:45,2,0.000,ALERT,212.38,298.47,59.965,1435981504,"201051344001145","174011321042388",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,167291.6,167291.6,5010,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981606,186280.00
07/03/2015 23:45,2,0.000,ALERT,212.38,298.17,59.949,1435981504,"201051344000685","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,166358.2,166358.2,5012,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981608,186281.00
07/03/2015 23:45,2,0.000,ALERT,212.83,297.87,59.949,1435981504,"274151322000088","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,431332.7,431332.7,5898,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981610,186282.00
07/03/2015 23:45,2,0.000,ALERT,212.16,298.17,59.970,1435981504,"201051344000438","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,166466.4,166466.4,4995,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981611,186283.00
07/03/2015 23:45,2,0.000,ALERT,211.70,297.87,59.970,1435981504,"201051344001135","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,157797.7,157797.7,4986,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981613,186284.00
07/03/2015 23:45,2,0.000,ALERT,212.38,297.57,59.938,1435981504,"201051344000417","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,162155.1,162155.1,4995,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981615,186285.00
07/03/2015 23:45,2,0.000,ALERT,211.70,298.47,59.949,1435981504,"201051344000594","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,162513.3,162513.3,4995,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981617,186286.00
07/03/2015 23:45,2,0.000,ALERT,213.29,298.17,59.970,1435981504,"274151322000083","174011321042388",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,446392.4,446392.4,6304,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981619,186287.00
07/03/2015 23:45,2,0.000,ALERT,212.38,298.47,59.986,1435981504,"201051344000585","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,161528.6,161528.6,4995,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981621,186288.00
07/03/2015 23:45,2,0.000,ALERT,213.06,298.17,59.975,1435981504,"274151322000054","174011321042388",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,441494.2,441494.2,5885,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981622,186289.00
07/03/2015 23:45,2,0.000,ALERT,212.16,297.87,59.975,1435981504,"201051344001203","174011321042388",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,162678.0,162678.0,4999,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981624,186290.00
07/03/2015 23:45,2,0.000,ALERT,211.70,297.87,60.002,1435981504,"201051344000646","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,159940.8,159940.8,4990,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981626,186291.00
07/03/2015 23:45,2,0.000,ALERT,213.96,296.96,60.007,1435981504,"274151322000068","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,349509.0,349509.0,5988,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981628,186292.00
07/03/2015 23:45,2,0.000,ALERT,213.74,297.87,59.970,1435981504,"274151322000076","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,470767.3,470767.3,6287,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981630,186293.00
07/03/2015 23:45,2,0.000,ALERT,211.93,298.17,59.996,1435981504,"201051344000890","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,164192.0,164192.0,4998,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981631,186294.00
07/03/2015 23:45,2,0.000,ALERT,211.70,297.87,59.975,1435981504,"201051344000900","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,164457.5,164457.5,5011,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981633,186295.00
07/03/2015 23:45,2,0.000,ALERT,212.38,297.26,59.981,1435981504,"201051344000633","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,154113.5,154113.5,5009,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981635,186296.00
07/03/2015 23:45,2,0.000,ALERT,211.93,298.17,59.959,1435981504,"201051344000983","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,161422.1,161422.1,5010,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981637,186297.00
07/03/2015 23:45,2,0.000,ALERT,212.16,297.57,59.981,1435981504,"201051344000917","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,164661.9,164661.9,5010,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981639,186298.00
07/03/2015 23:45,2,0.000,ALERT,212.16,297.57,59.975,1435981504,"201051344000648","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,160486.7,160486.7,5003,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981640,186299.00
07/03/2015 23:45,2,0.000,ALERT,211.93,298.17,59.970,1435981504,"201051344001093","174011321042388",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,162800.1,162800.1,5001,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981642,186300.00
07/03/2015 23:45,2,0.000,ALERT,212.38,297.87,59.975,1435981504,"201051344000645","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,161019.1,161019.1,5010,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981644,186301.00
07/03/2015 23:45,2,0.000,ALERT,213.29,298.47,59.922,1435981504,"274151322000085","174011321042388",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,443719.5,443719.5,6288,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981646,186302.00
07/03/2015 23:45,2,0.000,ALERT,211.93,297.26,59.975,1435981504,"201051344000651","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,160385.0,160385.0,4997,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981648,186303.00
07/03/2015 23:45,2,0.000,ALERT,212.16,297.87,59.959,1435981504,"201051344000867","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,152794.1,152794.1,5012,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981650,186304.00
07/03/2015 23:45,2,0.000,ALERT,212.16,298.77,59.975,1435981504,"201051344001230","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,163898.4,163898.4,5013,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981651,186305.00
07/03/2015 23:45,2,0.000,ALERT,212.38,298.47,59.981,1435981504,"201051344000576","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,160281.9,160281.9,5016,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435981653,186306.00
07/03/2015 23:45,2,0.000,ALERT,211.93,298.47,59.981,1435981504,"201051344000579","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,166674.7,166674.7,5001,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435981655,186307.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186308.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186309.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186310.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186311.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186312.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186313.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186314.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186315.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186316.00
07/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435981504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435982384,186317.00
